Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,1,1,7,15,64.5,6.0,0.7,9.35,8.0,0.0,0.0
2018,1,1,7,30,129.0,12.0,0.9,9.8,16.0,11.8,0.0
2018,1,1,7,45,237.0,24.5,1.05,10.2,46.0,19.51,6.3
2018,1,1,8,0,345.0,37.0,1.2,10.6,76.0,29.03,19.33
2018,1,1,8,15,373.5,46.5,1.3,11.15,105.5,35.15,25.54
2018,1,1,8,30,402.0,56.0,1.4,11.7,135.0,41.05,31.16
2018,1,1,8,45,355.0,76.0,1.45,12.25,157.0,73.68,47.99
2018,1,1,9,0,308.0,96.0,1.5,12.8,179.0,104.86,71.33
2018,1,1,9,15,349.0,105.5,1.5,13.6,212.5,134.27,92.75
2018,1,1,9,30,390.0,115.0,1.5,14.4,246.0,166.76,118.13
2018,1,1,9,45,435.0,120.0,1.5,15.25,280.0,198.98,143.95
2018,1,1,10,0,480.0,125.0,1.5,16.1,314.0,233.99,172.5
2018,1,1,10,15,498.5,130.5,1.45,17.0,339.0,264.2,197.92
2018,1,1,10,30,517.0,136.0,1.4,17.9,364.0,294.69,223.21
2018,1,1,10,45,562.0,132.5,1.3,18.8,390.5,326.43,248.53
2018,1,1,11,0,607.0,129.0,1.2,19.7,417.0,360.28,275.05
2018,1,1,11,15,670.0,117.0,1.2,20.1,443.5,393.57,301.47
2018,1,1,11,30,733.0,105.0,1.2,20.5,470.0,428.1,328.57
2018,1,1,11,45,757.0,100.0,1.15,20.9,481.0,452.06,347.32
2018,1,1,12,0,781.0,95.0,1.1,21.3,492.0,475.2,365.11
2018,1,1,12,15,770.5,97.5,1.1,21.45,488.0,486.34,374.26
2018,1,1,12,30,760.0,100.0,1.1,21.6,484.0,494.71,381.19
2018,1,1,12,45,704.5,111.5,1.05,21.7,462.5,486.61,375.39
2018,1,1,13,0,649.0,123.0,1.0,21.8,441.0,475.41,367.19
2018,1,1,13,15,669.5,113.5,0.95,21.75,432.5,480.41,371.51
2018,1,1,13,30,690.0,104.0,0.9,21.7,424.0,483.07,373.82
2018,1,1,13,45,646.5,107.5,0.9,21.65,395.5,463.15,359.29
2018,1,1,14,0,603.0,111.0,0.9,21.6,367.0,441.49,343.37
2018,1,1,14,15,485.0,123.0,0.8,21.35,319.5,387.03,302.07
2018,1,1,14,30,367.0,135.0,0.7,21.1,272.0,336.4,263.22
2018,1,1,14,45,339.5,124.0,0.6,20.85,241.5,301.64,236.58
2018,1,1,15,0,312.0,113.0,0.5,20.6,211.0,272.1,213.32
2018,1,1,15,15,302.5,97.5,0.5,20.6,182.0,251.24,196.4
2018,1,1,15,30,293.0,82.0,0.5,20.6,153.0,224.15,174.01
2018,1,1,15,45,319.0,67.0,0.5,19.2,131.0,210.98,162.41
2018,1,1,16,0,345.0,52.0,0.5,17.8,109.0,195.27,147.44
2018,1,1,16,15,276.0,41.0,0.55,17.35,78.0,150.66,109.18
2018,1,1,16,30,207.0,30.0,0.6,16.9,47.0,109.33,65.42
2018,1,1,16,45,123.0,17.5,0.65,16.45,26.0,49.28,0.0
2018,1,1,17,0,39.0,5.0,0.7,16.0,5.0,4.91,0.0
2018,1,1,17,15,19.5,2.5,0.75,15.7,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,0.95,13.55,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,0.9,14.0,5.0,4.91,0.0
2018,1,2,7,45,0.0,11.5,0.8,14.45,11.5,11.09,0.97
2018,1,2,8,0,0.0,18.0,0.7,14.9,18.0,17.36,9.09
2018,1,2,8,15,0.0,24.5,0.8,15.55,24.5,23.64,15.05
2018,1,2,8,30,0.0,31.0,0.9,16.2,31.0,29.92,20.8
2018,1,2,8,45,0.0,35.5,1.0,16.9,35.5,34.27,23.36
2018,1,2,9,0,0.0,40.0,1.1,17.6,40.0,38.62,27.03
2018,1,2,9,15,0.0,55.5,1.0,18.2,55.5,53.63,39.57
2018,1,2,9,30,0.0,71.0,0.9,18.8,71.0,68.47,51.79
2018,1,2,9,45,0.0,79.5,0.85,19.45,79.5,76.56,58.26
2018,1,2,10,0,0.0,88.0,0.8,20.1,88.0,84.68,64.66
2018,1,2,10,15,0.5,102.0,0.85,20.95,102.0,98.11,75.24
2018,1,2,10,30,1.0,116.0,0.9,21.8,116.0,111.64,85.74
2018,1,2,10,45,19.0,152.0,0.95,22.65,161.0,152.12,117.33
2018,1,2,11,0,37.0,188.0,1.0,23.5,206.0,193.2,148.81
2018,1,2,11,15,87.0,204.0,1.0,23.75,247.0,231.19,177.7
2018,1,2,11,30,137.0,220.0,1.0,24.0,288.0,272.46,208.99
2018,1,2,11,45,180.5,222.0,1.0,24.25,313.0,299.39,229.33
2018,1,2,12,0,224.0,224.0,1.0,24.5,338.0,327.58,250.64
2018,1,2,12,15,276.5,216.0,0.9,24.35,356.5,353.41,270.31
2018,1,2,12,30,329.0,208.0,0.8,24.2,375.0,378.06,289.0
2018,1,2,12,45,337.5,201.5,0.65,24.1,370.0,381.21,291.19
2018,1,2,13,0,346.0,195.0,0.5,24.0,365.0,383.3,292.6
2018,1,2,13,15,232.0,199.0,0.45,23.75,311.5,329.84,252.62
2018,1,2,13,30,118.0,203.0,0.4,23.5,258.0,271.31,208.4
2018,1,2,13,45,82.5,181.5,0.35,23.3,219.0,227.15,175.17
2018,1,2,14,0,47.0,160.0,0.3,23.1,180.0,186.65,144.07
2018,1,2,14,15,25.0,123.5,0.3,22.6,134.0,137.31,105.82
2018,1,2,14,30,3.0,87.0,0.3,22.1,88.0,86.17,65.16
2018,1,2,14,45,67.5,94.5,0.25,21.6,116.0,132.41,103.29
2018,1,2,15,0,132.0,102.0,0.2,21.1,144.0,170.92,134.01
2018,1,2,15,15,105.0,93.5,0.2,21.1,124.0,148.2,115.28
2018,1,2,15,30,78.0,85.0,0.2,21.1,104.0,126.58,97.59
2018,1,2,15,45,74.0,71.0,0.4,20.15,86.5,108.78,83.07
2018,1,2,16,0,70.0,57.0,0.6,19.2,69.0,90.94,67.93
2018,1,2,16,15,48.5,42.0,0.7,18.7,49.0,65.9,46.57
2018,1,2,16,30,27.0,27.0,0.8,18.2,29.0,37.47,20.4
2018,1,2,16,45,24.0,15.5,0.85,17.7,16.5,21.55,0.0
2018,1,2,17,0,21.0,4.0,0.9,17.2,4.0,8.73,0.0
2018,1,2,17,15,10.5,2.0,0.9,16.95,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,16.05,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.5,1.35,13.35,1.5,0.0,0.0
2018,1,3,7,30,0.0,3.0,1.3,13.8,3.0,2.95,0.0
2018,1,3,7,45,0.0,6.0,1.3,14.3,6.0,5.78,0.0
2018,1,3,8,0,0.0,9.0,1.3,14.8,9.0,8.67,1.7
2018,1,3,8,15,0.0,11.0,1.4,15.4,11.0,10.6,3.63
2018,1,3,8,30,0.0,13.0,1.5,16.0,13.0,12.53,5.45
2018,1,3,8,45,0.0,16.0,1.65,16.55,16.0,15.43,7.44
2018,1,3,9,0,0.0,19.0,1.8,17.1,19.0,18.33,9.91
2018,1,3,9,15,0.0,20.5,1.95,17.55,20.5,19.78,11.13
2018,1,3,9,30,0.0,22.0,2.1,18.0,22.0,21.23,12.32
2018,1,3,9,45,0.0,24.5,2.25,18.4,24.5,23.64,14.31
2018,1,3,10,0,0.0,27.0,2.4,18.8,27.0,26.06,16.28
2018,1,3,10,15,0.0,24.5,2.35,19.0,24.5,23.65,14.21
2018,1,3,10,30,0.0,22.0,2.3,19.2,22.0,21.24,12.15
2018,1,3,10,45,0.0,23.0,2.3,19.35,23.0,22.2,12.93
2018,1,3,11,0,0.0,24.0,2.3,19.5,24.0,23.17,13.7
2018,1,3,11,15,0.0,26.5,2.15,19.5,26.5,25.59,15.7
2018,1,3,11,30,0.0,29.0,2.0,19.5,29.0,28.01,17.69
2018,1,3,11,45,0.0,35.5,1.9,19.45,35.5,34.29,22.91
2018,1,3,12,0,0.0,42.0,1.8,19.4,42.0,40.58,28.11
2018,1,3,12,15,0.0,48.5,1.6,19.25,48.5,46.87,33.33
2018,1,3,12,30,0.0,55.0,1.4,19.1,55.0,53.16,38.56
2018,1,3,12,45,0.0,52.5,1.15,19.0,52.5,50.74,36.59
2018,1,3,13,0,0.0,50.0,0.9,18.9,50.0,48.32,34.64
2018,1,3,13,15,0.0,41.0,0.9,18.7,41.0,39.61,27.47
2018,1,3,13,30,0.0,32.0,0.9,18.5,32.0,30.9,20.28
2018,1,3,13,45,0.0,33.5,0.95,18.35,33.5,32.35,21.54
2018,1,3,14,0,0.0,35.0,1.0,18.2,35.0,33.8,22.8
2018,1,3,14,15,1.0,61.5,1.0,18.0,62.0,59.95,44.75
2018,1,3,14,30,2.0,88.0,1.0,17.8,89.0,86.67,67.04
2018,1,3,14,45,22.5,104.5,1.05,17.55,112.0,117.02,92.36
2018,1,3,15,0,43.0,121.0,1.1,17.3,135.0,146.03,116.26
2018,1,3,15,15,47.0,108.5,1.1,17.3,122.0,134.92,106.94
2018,1,3,15,30,51.0,96.0,1.1,17.3,109.0,123.6,97.29
2018,1,3,15,45,38.0,79.0,1.1,16.55,87.5,99.77,77.38
2018,1,3,16,0,25.0,62.0,1.1,15.8,66.0,76.36,57.58
2018,1,3,16,15,14.5,45.5,1.35,15.55,47.5,54.85,38.95
2018,1,3,16,30,4.0,29.0,1.6,15.3,29.0,31.24,17.14
2018,1,3,16,45,5.0,16.0,1.8,15.05,16.0,18.03,0.0
2018,1,3,17,0,6.0,3.0,2.0,14.8,3.0,4.33,0.0
2018,1,3,17,15,3.0,1.5,2.1,14.6,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,4,7,15,17.0,5.0,1.6,14.0,5.5,0.0,0.0
2018,1,4,7,30,34.0,10.0,1.8,14.5,11.0,9.83,0.0
2018,1,4,7,45,174.5,23.0,2.0,15.05,41.5,17.86,4.86
2018,1,4,8,0,315.0,36.0,2.2,15.6,72.0,28.05,18.02
2018,1,4,8,15,263.0,51.0,2.35,16.0,89.5,38.46,27.84
2018,1,4,8,30,211.0,66.0,2.5,16.4,107.0,52.66,40.67
2018,1,4,8,45,294.5,75.5,2.65,16.85,147.0,70.34,46.02
2018,1,4,9,0,378.0,85.0,2.8,17.3,187.0,101.24,64.42
2018,1,4,9,15,344.0,104.5,2.95,17.75,208.0,132.42,90.15
2018,1,4,9,30,310.0,124.0,3.1,18.2,229.0,162.83,116.87
2018,1,4,9,45,345.0,133.5,3.25,18.7,261.0,193.49,141.52
2018,1,4,10,0,380.0,143.0,3.4,19.2,293.0,224.63,167.02
2018,1,4,10,15,340.0,160.0,3.5,19.6,301.5,245.98,186.81
2018,1,4,10,30,300.0,177.0,3.6,20.0,310.0,262.22,201.85
2018,1,4,10,45,320.0,182.0,3.65,20.4,330.0,285.95,221.32
2018,1,4,11,0,340.0,187.0,3.7,20.8,350.0,310.16,241.01
2018,1,4,11,15,454.5,162.5,3.7,20.95,386.5,346.81,270.08
2018,1,4,11,30,569.0,138.0,3.7,21.1,423.0,388.78,303.56
2018,1,4,11,45,540.0,147.0,3.7,21.3,420.5,397.35,311.26
2018,1,4,12,0,511.0,156.0,3.7,21.5,418.0,404.43,317.53
2018,1,4,12,15,574.0,143.5,3.7,21.5,437.0,435.57,342.66
2018,1,4,12,30,637.0,131.0,3.7,21.5,456.0,465.1,366.38
2018,1,4,12,45,626.5,131.0,3.65,21.5,446.5,467.86,369.09
2018,1,4,13,0,616.0,131.0,3.6,21.5,437.0,468.4,370.06
2018,1,4,13,15,548.5,140.5,3.55,21.4,406.5,443.81,351.45
2018,1,4,13,30,481.0,150.0,3.5,21.3,376.0,419.48,332.8
2018,1,4,13,45,399.5,158.0,3.4,21.2,339.5,384.79,305.76
2018,1,4,14,0,318.0,166.0,3.3,21.1,303.0,344.89,274.42
2018,1,4,14,15,267.5,153.0,3.2,20.85,263.0,303.68,242.25
2018,1,4,14,30,217.0,140.0,3.1,20.6,223.0,262.54,209.69
2018,1,4,14,45,402.5,108.5,3.0,20.4,244.0,323.0,258.61
2018,1,4,15,0,588.0,77.0,2.9,20.2,265.0,372.54,296.96
2018,1,4,15,15,607.5,67.0,2.9,20.2,239.5,358.77,284.3
2018,1,4,15,30,627.0,57.0,2.9,20.2,214.0,342.18,268.74
2018,1,4,15,45,570.5,51.5,2.1,19.0,174.5,297.61,230.93
2018,1,4,16,0,514.0,46.0,1.3,17.8,135.0,254.69,193.48
2018,1,4,16,15,424.5,38.0,1.25,17.2,97.5,200.06,146.75
2018,1,4,16,30,335.0,30.0,1.2,16.6,60.0,150.5,97.34
2018,1,4,16,45,202.5,19.5,1.15,16.05,34.5,83.17,0.0
2018,1,4,17,0,70.0,9.0,1.1,15.5,9.0,25.16,0.0
2018,1,4,17,15,35.0,4.5,1.05,15.4,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,5,7,15,5.5,4.0,1.05,14.45,4.0,0.0,0.0
2018,1,5,7,30,11.0,8.0,1.1,15.0,8.0,7.86,0.0
2018,1,5,7,45,22.0,23.5,1.15,15.6,25.5,21.82,7.17
2018,1,5,8,0,33.0,39.0,1.2,16.2,43.0,35.35,24.11
2018,1,5,8,15,47.0,55.0,1.25,16.6,63.0,49.02,36.91
2018,1,5,8,30,61.0,71.0,1.3,17.0,83.0,59.53,46.56
2018,1,5,8,45,68.0,87.5,1.4,17.4,103.5,80.25,59.93
2018,1,5,9,0,75.0,104.0,1.5,17.8,124.0,99.5,74.73
2018,1,5,9,15,48.5,112.5,1.55,18.2,126.0,108.61,83.03
2018,1,5,9,30,22.0,121.0,1.6,18.6,128.0,117.16,91.06
2018,1,5,9,45,55.0,143.0,1.7,19.0,164.0,143.46,111.15
2018,1,5,10,0,88.0,165.0,1.8,19.4,200.0,174.71,135.32
2018,1,5,10,15,162.0,176.0,1.8,19.65,246.0,209.63,161.53
2018,1,5,10,30,236.0,187.0,1.8,19.9,292.0,250.34,192.75
2018,1,5,10,45,232.5,194.0,1.8,20.15,301.5,265.48,205.33
2018,1,5,11,0,229.0,201.0,1.8,20.4,311.0,279.86,217.18
2018,1,5,11,15,205.0,209.0,1.75,20.65,309.5,285.63,222.18
2018,1,5,11,30,181.0,217.0,1.7,20.9,308.0,289.41,225.37
2018,1,5,11,45,287.5,202.0,1.7,21.1,348.5,331.66,258.35
2018,1,5,12,0,394.0,187.0,1.7,21.3,389.0,378.24,294.45
2018,1,5,12,15,323.5,200.5,1.75,21.35,366.5,362.53,282.69
2018,1,5,12,30,253.0,214.0,1.8,21.4,344.0,345.81,270.08
2018,1,5,12,45,260.5,210.0,1.85,21.45,341.5,350.39,274.2
2018,1,5,13,0,268.0,206.0,1.9,21.5,339.0,354.19,277.6
2018,1,5,13,15,274.5,197.0,1.9,21.35,329.5,351.47,276.15
2018,1,5,13,30,281.0,188.0,1.9,21.2,320.0,347.72,273.91
2018,1,5,13,45,264.0,180.5,1.95,21.0,300.0,331.93,262.23
2018,1,5,14,0,247.0,173.0,2.0,20.8,280.0,315.35,249.83
2018,1,5,14,15,169.5,160.0,1.95,20.5,231.0,255.93,203.19
2018,1,5,14,30,92.0,147.0,1.9,20.2,182.0,202.14,160.33
2018,1,5,14,45,95.0,134.0,1.85,19.9,167.5,189.72,150.77
2018,1,5,15,0,98.0,121.0,1.8,19.6,153.0,176.82,140.49
2018,1,5,15,15,55.0,102.0,1.8,19.6,119.5,130.96,102.95
2018,1,5,15,30,12.0,83.0,1.8,19.6,86.0,88.31,67.79
2018,1,5,15,45,26.0,68.0,1.35,18.65,73.0,81.44,61.98
2018,1,5,16,0,40.0,53.0,0.9,17.7,60.0,70.37,52.23
2018,1,5,16,15,45.5,41.5,0.85,17.3,47.5,63.84,45.65
2018,1,5,16,30,51.0,30.0,0.8,16.9,35.0,52.71,32.9
2018,1,5,16,45,36.5,18.0,0.75,16.5,20.5,31.24,0.0
2018,1,5,17,0,22.0,6.0,0.7,16.1,6.0,11.07,0.0
2018,1,5,17,15,11.0,3.0,0.7,15.95,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,1,6,7,15,0.5,2.5,0.4,12.2,2.5,0.0,0.0
2018,1,6,7,30,1.0,5.0,0.5,12.4,5.0,4.91,0.0
2018,1,6,7,45,0.5,11.0,0.55,12.55,11.0,10.61,0.69
2018,1,6,8,0,0.0,17.0,0.6,12.7,17.0,16.4,8.39
2018,1,6,8,15,0.0,24.0,0.75,12.95,24.0,23.16,14.83
2018,1,6,8,30,0.0,31.0,0.9,13.2,31.0,29.92,21.1
2018,1,6,8,45,71.5,56.5,1.0,13.45,76.0,53.28,38.05
2018,1,6,9,0,143.0,82.0,1.1,13.7,121.0,82.01,58.53
2018,1,6,9,15,186.0,105.5,1.15,13.95,164.0,115.51,84.13
2018,1,6,9,30,229.0,129.0,1.2,14.2,207.0,153.0,113.55
2018,1,6,9,45,226.0,142.5,1.25,14.5,226.0,175.69,132.99
2018,1,6,10,0,223.0,156.0,1.3,14.8,245.0,197.86,152.05
2018,1,6,10,15,270.0,165.5,1.3,15.3,280.5,230.6,178.01
2018,1,6,10,30,317.0,175.0,1.3,15.8,316.0,266.26,206.33
2018,1,6,10,45,214.5,177.0,1.25,16.3,274.5,243.55,190.61
2018,1,6,11,0,112.0,179.0,1.2,16.8,233.0,214.11,168.64
2018,1,6,11,15,108.5,192.0,1.2,17.2,245.5,229.38,180.92
2018,1,6,11,30,105.0,205.0,1.2,17.6,258.0,244.37,192.62
2018,1,6,11,45,91.0,208.5,1.25,18.0,255.0,244.07,192.27
2018,1,6,12,0,77.0,212.0,1.3,18.4,252.0,243.54,191.72
2018,1,6,12,15,88.5,205.0,1.4,18.55,250.5,244.9,193.07
2018,1,6,12,30,100.0,198.0,1.5,18.7,249.0,248.56,196.26
2018,1,6,12,45,226.5,196.0,1.6,18.8,310.0,318.68,252.41
2018,1,6,13,0,353.0,194.0,1.7,18.9,371.0,387.82,306.77
2018,1,6,13,15,312.0,188.0,1.75,18.85,340.5,362.81,287.52
2018,1,6,13,30,271.0,182.0,1.8,18.8,310.0,336.52,267.52
2018,1,6,13,45,284.0,171.5,1.85,18.75,300.0,333.6,265.99
2018,1,6,14,0,297.0,161.0,1.9,18.7,290.0,329.5,263.32
2018,1,6,14,15,403.0,136.0,1.9,18.5,298.5,362.47,290.25
2018,1,6,14,30,509.0,111.0,1.9,18.3,307.0,386.29,309.43
2018,1,6,14,45,346.5,109.0,1.85,18.1,237.0,297.54,238.9
2018,1,6,15,0,184.0,107.0,1.8,17.9,167.0,207.23,166.17
2018,1,6,15,15,212.0,98.0,1.8,17.9,158.5,207.71,166.34
2018,1,6,15,30,240.0,89.0,1.8,17.9,150.0,206.39,164.19
2018,1,6,15,45,278.0,73.5,1.35,16.45,132.0,205.27,161.93
2018,1,6,16,0,316.0,58.0,0.9,15.0,114.0,195.19,151.15
2018,1,6,16,15,210.0,45.5,0.95,14.4,78.5,136.24,102.02
2018,1,6,16,30,104.0,33.0,1.0,13.8,43.0,78.16,52.08
2018,1,6,16,45,77.5,20.0,1.0,13.15,25.5,48.09,0.0
2018,1,6,17,0,51.0,7.0,1.0,12.5,8.0,19.0,0.0
2018,1,6,17,15,25.5,3.5,1.0,12.25,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,7,7,15,45.0,6.0,1.2,9.6,7.5,0.0,0.0
2018,1,7,7,30,90.0,12.0,1.5,10.3,15.0,11.8,0.0
2018,1,7,7,45,143.5,26.0,1.75,10.95,38.5,20.36,6.63
2018,1,7,8,0,197.0,40.0,2.0,11.6,62.0,30.82,20.75
2018,1,7,8,15,255.0,52.5,2.2,12.1,94.5,39.65,29.37
2018,1,7,8,30,313.0,65.0,2.4,12.6,127.0,48.16,37.33
2018,1,7,8,45,372.5,74.0,2.6,13.15,164.0,72.17,46.27
2018,1,7,9,0,432.0,83.0,2.8,13.7,201.0,104.21,65.67
2018,1,7,9,15,376.0,102.5,2.9,14.25,216.0,134.94,92.08
2018,1,7,9,30,320.0,122.0,3.0,14.8,231.0,163.03,118.15
2018,1,7,9,45,373.0,129.0,3.1,15.35,268.5,193.67,142.46
2018,1,7,10,0,426.0,136.0,3.2,15.9,306.0,230.44,172.41
2018,1,7,10,15,518.0,127.0,3.15,16.2,348.0,267.46,202.06
2018,1,7,10,30,610.0,118.0,3.1,16.5,390.0,310.24,236.89
2018,1,7,10,45,661.0,111.5,3.1,16.8,419.0,344.62,265.97
2018,1,7,11,0,712.0,105.0,3.1,17.1,448.0,380.55,296.11
2018,1,7,11,15,675.5,118.0,3.05,17.25,451.0,399.49,313.28
2018,1,7,11,30,639.0,131.0,3.0,17.4,454.0,414.82,326.99
2018,1,7,11,45,664.0,125.5,2.9,17.55,465.5,437.52,345.87
2018,1,7,12,0,689.0,120.0,2.8,17.7,477.0,459.23,363.64
2018,1,7,12,15,770.5,96.0,2.7,17.9,494.5,489.92,388.29
2018,1,7,12,30,852.0,72.0,2.6,18.1,512.0,519.01,411.44
2018,1,7,12,45,856.5,69.0,2.55,18.25,505.5,527.96,418.83
2018,1,7,13,0,861.0,66.0,2.5,18.4,499.0,534.2,424.07
2018,1,7,13,15,853.5,65.5,2.35,18.4,483.5,533.83,423.96
2018,1,7,13,30,846.0,65.0,2.2,18.4,468.0,530.67,421.56
2018,1,7,13,45,784.5,75.5,2.05,18.35,435.0,509.31,404.9
2018,1,7,14,0,723.0,86.0,1.9,18.3,402.0,485.27,386.07
2018,1,7,14,15,657.0,93.0,1.65,17.95,365.5,453.2,361.02
2018,1,7,14,30,591.0,100.0,1.4,17.6,329.0,420.25,335.0
2018,1,7,14,45,419.0,113.5,1.1,17.25,268.5,339.24,270.94
2018,1,7,15,0,247.0,127.0,0.8,16.9,208.0,260.34,207.92
2018,1,7,15,15,261.0,110.0,0.8,16.9,186.0,244.37,195.12
2018,1,7,15,30,275.0,93.0,0.8,16.9,164.0,226.75,180.05
2018,1,7,15,45,237.0,79.5,0.7,16.0,133.0,190.51,150.03
2018,1,7,16,0,199.0,66.0,0.6,15.1,102.0,155.8,120.72
2018,1,7,16,15,147.0,51.0,0.6,14.9,73.5,116.2,86.96
2018,1,7,16,30,95.0,36.0,0.6,14.7,45.0,79.7,53.91
2018,1,7,16,45,61.0,21.5,0.6,14.5,26.0,45.98,0.0
2018,1,7,17,0,27.0,7.0,0.6,14.3,7.0,13.36,0.0
2018,1,7,17,15,13.5,3.5,0.55,14.25,3.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,1.8,13.45,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,1.9,13.6,2.0,1.97,0.0
2018,1,8,7,45,0.0,4.0,1.95,13.75,4.0,3.85,0.0
2018,1,8,8,0,0.0,6.0,2.0,13.9,6.0,5.78,0.0
2018,1,8,8,15,0.0,7.0,2.15,14.1,7.0,6.74,0.28
2018,1,8,8,30,0.0,8.0,2.3,14.3,8.0,7.71,1.21
2018,1,8,8,45,0.0,9.5,2.45,14.5,9.5,9.16,2.17
2018,1,8,9,0,0.0,11.0,2.6,14.7,11.0,10.61,3.43
2018,1,8,9,15,0.0,12.5,2.7,14.85,12.5,12.05,4.68
2018,1,8,9,30,0.0,14.0,2.8,15.0,14.0,13.5,5.91
2018,1,8,9,45,0.0,16.0,2.95,15.2,16.0,15.44,7.53
2018,1,8,10,0,0.0,18.0,3.1,15.4,18.0,17.37,9.15
2018,1,8,10,15,0.0,19.5,3.15,15.55,19.5,18.82,10.35
2018,1,8,10,30,0.0,21.0,3.2,15.7,21.0,20.27,11.55
2018,1,8,10,45,0.0,27.0,3.2,15.85,27.0,26.07,16.42
2018,1,8,11,0,0.0,33.0,3.2,16.0,33.0,31.87,21.27
2018,1,8,11,15,0.0,33.5,3.15,16.05,33.5,32.36,21.64
2018,1,8,11,30,0.0,34.0,3.1,16.1,34.0,32.84,22.02
2018,1,8,11,45,1.0,64.0,3.05,16.2,64.5,62.34,46.68
2018,1,8,12,0,2.0,94.0,3.0,16.3,95.0,91.91,71.17
2018,1,8,12,15,1.0,105.0,2.85,16.3,105.5,102.11,79.54
2018,1,8,12,30,0.0,116.0,2.7,16.3,116.0,112.36,87.95
2018,1,8,12,45,0.0,109.5,2.6,16.35,109.5,106.09,82.8
2018,1,8,13,0,0.0,103.0,2.5,16.4,103.0,99.8,77.65
2018,1,8,13,15,0.0,89.0,2.35,16.4,89.0,86.13,66.42
2018,1,8,13,30,0.0,75.0,2.2,16.4,75.0,72.52,55.21
2018,1,8,13,45,0.0,75.5,2.1,16.4,75.5,73.0,55.7
2018,1,8,14,0,0.0,76.0,2.0,16.4,76.0,73.49,56.18
2018,1,8,14,15,5.0,88.5,1.95,16.35,90.5,88.52,68.89
2018,1,8,14,30,10.0,101.0,1.9,16.3,105.0,103.87,81.8
2018,1,8,14,45,13.5,89.5,1.85,16.2,94.5,94.12,73.82
2018,1,8,15,0,17.0,78.0,1.8,16.1,84.0,86.41,67.5
2018,1,8,15,15,8.5,60.0,1.8,16.1,63.0,61.89,46.86
2018,1,8,15,30,0.0,42.0,1.8,16.1,42.0,40.56,28.8
2018,1,8,15,45,0.0,38.0,2.1,16.0,38.0,36.69,25.42
2018,1,8,16,0,0.0,34.0,2.4,15.9,34.0,32.83,21.93
2018,1,8,16,15,0.0,23.0,2.6,15.85,23.0,22.19,12.71
2018,1,8,16,30,0.0,12.0,2.8,15.8,12.0,11.57,3.39
2018,1,8,16,45,0.0,6.5,3.0,15.75,6.5,6.26,0.0
2018,1,8,17,0,0.0,1.0,3.2,15.7,1.0,0.98,0.0
2018,1,8,17,15,0.0,0.5,3.25,15.7,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.75,13.7,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.8,13.8,2.0,1.97,0.0
2018,1,9,7,45,0.0,4.0,1.9,13.85,4.0,3.85,0.0
2018,1,9,8,0,0.0,6.0,2.0,13.9,6.0,5.78,0.0
2018,1,9,8,15,0.0,7.0,2.05,13.9,7.0,6.74,0.28
2018,1,9,8,30,0.0,8.0,2.1,13.9,8.0,7.71,1.22
2018,1,9,8,45,0.0,9.5,2.15,13.9,9.5,9.16,2.19
2018,1,9,9,0,0.0,11.0,2.2,13.9,11.0,10.61,3.46
2018,1,9,9,15,0.0,12.5,2.2,13.95,12.5,12.05,4.72
2018,1,9,9,30,0.0,14.0,2.2,14.0,14.0,13.5,5.95
2018,1,9,9,45,0.0,15.5,2.25,14.0,15.5,14.95,7.18
2018,1,9,10,0,0.0,17.0,2.3,14.0,17.0,16.4,8.41
2018,1,9,10,15,0.0,34.0,2.4,14.05,34.0,32.83,22.39
2018,1,9,10,30,0.0,51.0,2.5,14.1,51.0,49.28,36.28
2018,1,9,10,45,0.0,62.5,2.55,14.15,62.5,60.41,45.6
2018,1,9,11,0,0.0,74.0,2.6,14.2,74.0,71.55,54.89
2018,1,9,11,15,1.5,103.0,2.7,14.35,104.0,100.1,78.62
2018,1,9,11,30,3.0,132.0,2.8,14.5,134.0,128.67,102.13
2018,1,9,11,45,3.0,137.0,2.85,14.65,139.0,133.71,106.14
2018,1,9,12,0,3.0,142.0,2.9,14.8,144.0,138.78,110.21
2018,1,9,12,15,23.0,174.0,2.85,14.9,186.0,180.26,144.27
2018,1,9,12,30,43.0,206.0,2.8,15.0,228.0,224.7,180.34
2018,1,9,12,45,24.5,174.5,2.75,15.15,187.0,184.91,147.87
2018,1,9,13,0,6.0,143.0,2.7,15.3,146.0,142.34,113.0
2018,1,9,13,15,5.0,134.0,2.6,15.2,136.5,133.15,105.64
2018,1,9,13,30,4.0,125.0,2.5,15.1,127.0,123.91,98.17
2018,1,9,13,45,2.0,98.0,2.4,15.05,99.0,96.18,75.3
2018,1,9,14,0,0.0,71.0,2.3,15.0,71.0,68.64,52.41
2018,1,9,14,15,0.0,64.5,2.2,14.85,64.5,62.34,47.25
2018,1,9,14,30,0.0,58.0,2.1,14.7,58.0,56.05,42.05
2018,1,9,14,45,27.0,71.5,2.0,14.55,80.5,84.52,66.47
2018,1,9,15,0,54.0,85.0,1.9,14.4,103.0,111.75,89.51
2018,1,9,15,15,37.0,71.0,1.9,14.4,82.5,88.49,69.74
2018,1,9,15,30,20.0,57.0,1.9,14.4,62.0,65.79,50.4
2018,1,9,15,45,10.0,52.5,1.85,13.9,55.0,55.11,41.25
2018,1,9,16,0,0.0,48.0,1.8,13.4,48.0,47.05,34.22
2018,1,9,16,15,0.0,35.0,1.85,13.25,35.0,33.9,22.69
2018,1,9,16,30,0.0,22.0,1.9,13.1,22.0,21.24,11.26
2018,1,9,16,45,1.5,13.5,1.95,12.95,13.5,13.45,0.0
2018,1,9,17,0,3.0,5.0,2.0,12.8,5.0,5.65,0.0
2018,1,9,17,15,1.5,2.5,2.1,12.75,2.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,10,7,15,2.5,3.0,1.85,9.65,3.0,0.0,0.0
2018,1,10,7,30,5.0,6.0,2.0,10.1,6.0,5.9,0.0
2018,1,10,7,45,2.5,15.0,2.2,10.55,15.0,14.47,3.39
2018,1,10,8,0,0.0,24.0,2.4,11.0,24.0,23.17,14.29
2018,1,10,8,15,1.5,37.5,2.45,11.35,38.0,36.14,26.39
2018,1,10,8,30,3.0,51.0,2.5,11.7,52.0,48.58,37.87
2018,1,10,8,45,30.5,73.0,2.6,12.05,81.5,67.76,51.63
2018,1,10,9,0,58.0,95.0,2.7,12.4,111.0,91.17,70.05
2018,1,10,9,15,88.0,115.0,2.7,12.65,143.5,113.5,87.32
2018,1,10,9,30,118.0,135.0,2.7,12.9,176.0,141.41,109.47
2018,1,10,9,45,65.5,131.0,2.7,13.1,154.0,135.71,106.98
2018,1,10,10,0,13.0,127.0,2.7,13.3,132.0,123.97,98.99
2018,1,10,10,15,14.0,143.0,2.7,13.35,149.0,140.0,112.23
2018,1,10,10,30,15.0,159.0,2.7,13.4,166.0,156.18,125.46
2018,1,10,10,45,12.0,162.0,2.65,13.45,167.5,159.0,127.67
2018,1,10,11,0,9.0,165.0,2.6,13.5,169.0,161.53,129.63
2018,1,10,11,15,16.5,176.5,2.55,13.5,184.5,176.29,141.61
2018,1,10,11,30,24.0,188.0,2.5,13.5,200.0,191.51,153.94
2018,1,10,11,45,31.5,199.5,2.4,13.5,215.5,207.7,167.05
2018,1,10,12,0,39.0,211.0,2.3,13.5,231.0,224.17,180.36
2018,1,10,12,15,47.5,213.5,2.25,13.5,238.0,232.73,187.34
2018,1,10,12,30,56.0,216.0,2.2,13.5,245.0,241.47,194.52
2018,1,10,12,45,95.5,221.5,2.15,13.55,270.5,269.92,217.86
2018,1,10,13,0,135.0,227.0,2.1,13.6,296.0,302.2,244.06
2018,1,10,13,15,176.5,218.5,2.05,13.65,305.5,318.61,257.68
2018,1,10,13,30,218.0,210.0,2.0,13.7,315.0,334.55,270.94
2018,1,10,13,45,234.0,198.5,1.9,13.7,306.5,336.97,273.14
2018,1,10,14,0,250.0,187.0,1.8,13.7,298.0,334.25,271.3
2018,1,10,14,15,271.5,171.0,1.7,13.7,284.5,328.39,266.99
2018,1,10,14,30,293.0,155.0,1.6,13.7,271.0,320.96,261.27
2018,1,10,14,45,481.0,114.5,1.5,13.65,285.0,374.63,304.74
2018,1,10,15,0,669.0,74.0,1.4,13.6,299.0,417.09,337.39
2018,1,10,15,15,504.0,75.5,1.4,13.6,233.5,329.07,266.35
2018,1,10,15,30,339.0,77.0,1.4,13.6,168.0,244.5,197.53
2018,1,10,15,45,234.5,67.5,1.05,13.3,125.5,182.9,146.24
2018,1,10,16,0,130.0,58.0,0.7,13.0,83.0,120.26,93.93
2018,1,10,16,15,145.5,45.0,0.65,12.85,66.0,108.2,81.98
2018,1,10,16,30,161.0,32.0,0.6,12.7,49.0,101.07,71.55
2018,1,10,16,45,127.0,22.5,0.55,12.55,32.0,71.32,20.02
2018,1,10,17,0,93.0,13.0,0.5,12.4,15.0,35.81,0.0
2018,1,10,17,15,46.5,6.5,0.5,12.35,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,7,15,58.5,7.5,0.7,12.0,9.0,0.0,0.0
2018,1,11,7,30,117.0,15.0,0.8,12.3,18.0,14.74,0.0
2018,1,11,7,45,227.0,27.0,0.9,12.6,48.0,21.98,8.21
2018,1,11,8,0,337.0,39.0,1.0,12.9,78.0,30.87,20.78
2018,1,11,8,15,288.5,54.0,1.05,13.15,97.5,40.8,30.32
2018,1,11,8,30,240.0,69.0,1.1,13.4,117.0,54.9,43.22
2018,1,11,8,45,265.5,84.5,1.15,13.65,148.5,80.24,55.6
2018,1,11,9,0,291.0,100.0,1.2,13.9,180.0,109.83,75.8
2018,1,11,9,15,349.0,107.0,1.25,14.35,217.0,135.86,93.74
2018,1,11,9,30,407.0,114.0,1.3,14.8,254.0,169.58,119.54
2018,1,11,9,45,422.0,125.0,1.3,15.25,283.0,201.74,146.68
2018,1,11,10,0,437.0,136.0,1.3,15.7,312.0,234.47,174.49
2018,1,11,10,15,480.5,136.5,1.3,16.2,343.0,266.6,200.97
2018,1,11,10,30,524.0,137.0,1.3,16.7,374.0,300.85,229.11
2018,1,11,10,45,607.0,125.0,1.3,17.2,412.0,340.29,260.61
2018,1,11,11,0,690.0,113.0,1.3,17.7,450.0,382.63,294.27
2018,1,11,11,15,731.5,106.0,1.25,18.1,473.0,415.06,320.35
2018,1,11,11,30,773.0,99.0,1.2,18.5,496.0,448.62,346.84
2018,1,11,11,45,826.5,85.5,1.1,18.9,515.5,479.83,370.91
2018,1,11,12,0,880.0,72.0,1.0,19.3,535.0,510.82,394.29
2018,1,11,12,15,874.0,73.5,1.0,19.55,533.0,525.09,405.62
2018,1,11,12,30,868.0,75.0,1.0,19.8,531.0,536.5,414.69
2018,1,11,12,45,872.0,72.5,0.95,20.05,525.0,546.29,422.08
2018,1,11,13,0,876.0,70.0,0.9,20.3,519.0,553.3,427.23
