Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,10,0,885.0,73.0,3.7,19.9,513.0,368.01,274.47
2018,2,11,10,15,883.5,78.5,3.75,20.2,541.5,409.59,311.17
2018,2,11,10,30,882.0,84.0,3.8,20.5,570.0,449.15,345.36
2018,2,11,10,45,903.5,82.5,3.9,20.8,599.0,490.43,379.93
2018,2,11,11,0,925.0,81.0,4.0,21.1,628.0,530.86,413.12
2018,2,11,11,15,928.0,82.0,4.1,21.05,644.0,562.97,439.95
2018,2,11,11,30,931.0,83.0,4.2,21.0,660.0,592.67,464.48
2018,2,11,11,45,849.5,110.0,4.3,21.0,642.5,596.72,468.47
2018,2,11,12,0,768.0,137.0,4.4,21.0,625.0,594.97,467.81
2018,2,11,12,15,732.0,149.5,4.35,20.6,615.5,602.05,474.18
2018,2,11,12,30,696.0,162.0,4.3,20.2,606.0,605.66,477.69
2018,2,11,12,45,459.5,214.0,4.25,19.8,506.0,514.95,407.21
2018,2,11,13,0,223.0,266.0,4.2,19.4,406.0,412.46,325.94
2018,2,11,13,15,121.0,235.5,4.05,19.0,311.0,317.68,251.73
2018,2,11,13,30,19.0,205.0,3.9,18.6,216.0,213.24,167.82
2018,2,11,13,45,278.5,186.0,3.8,18.2,343.5,378.48,304.91
2018,2,11,14,0,538.0,167.0,3.7,17.8,471.0,534.95,430.03
2018,2,11,14,15,637.5,136.0,3.65,17.3,478.5,567.3,456.81
2018,2,11,14,30,737.0,105.0,3.6,16.8,486.0,591.87,478.13
2018,2,11,14,45,683.0,109.5,3.6,16.35,443.5,554.16,449.56
2018,2,11,15,0,629.0,114.0,3.6,15.9,401.0,515.82,420.3
2018,2,11,15,15,427.5,128.0,3.6,15.9,315.0,398.78,326.42
2018,2,11,15,30,226.0,142.0,3.6,15.9,229.0,286.29,234.19
2018,2,11,15,45,168.5,124.0,3.95,14.9,184.5,225.0,184.72
2018,2,11,16,0,111.0,106.0,4.3,13.9,140.0,172.6,141.28
2018,2,11,16,15,169.5,93.0,4.05,13.2,135.0,189.92,155.66
2018,2,11,16,30,228.0,80.0,3.8,12.5,130.0,196.83,160.0
2018,2,11,16,45,181.0,63.0,3.6,11.85,96.5,151.94,120.61
2018,2,11,17,0,134.0,46.0,3.4,11.2,63.0,110.16,83.38
2018,2,11,17,15,83.0,29.5,3.4,10.9,38.5,69.56,40.57
2018,2,11,17,30,32.0,13.0,3.4,10.6,14.0,21.64,0.0
2018,2,11,17,45,16.0,6.5,3.4,10.3,7.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,12,6,45,33.0,4.5,2.4,7.85,4.5,0.0,0.0
2018,2,12,7,0,66.0,9.0,2.5,8.1,9.0,8.85,0.0
2018,2,12,7,15,213.0,20.5,2.6,8.5,38.5,16.81,0.0
2018,2,12,7,30,360.0,32.0,2.7,8.9,68.0,25.19,15.34
2018,2,12,7,45,431.5,42.5,2.8,9.35,109.0,32.05,22.82
2018,2,12,8,0,503.0,53.0,2.9,9.8,150.0,38.57,29.12
2018,2,12,8,15,620.5,53.5,2.9,10.2,206.0,42.89,26.78
2018,2,12,8,30,738.0,54.0,2.9,10.6,262.0,86.57,43.68
2018,2,12,8,45,624.5,78.5,2.85,10.95,275.5,130.81,79.26
2018,2,12,9,0,511.0,103.0,2.8,11.3,289.0,166.84,114.16
2018,2,12,9,15,330.5,137.0,2.75,11.6,263.0,188.34,140.95
2018,2,12,9,30,150.0,171.0,2.7,11.9,237.0,191.91,151.29
2018,2,12,9,45,162.5,178.0,2.65,12.2,255.0,210.61,166.91
2018,2,12,10,0,175.0,185.0,2.6,12.5,273.0,229.97,183.04
2018,2,12,10,15,525.0,137.0,2.6,12.75,423.5,325.56,256.96
2018,2,12,10,30,875.0,89.0,2.6,13.0,574.0,452.35,356.56
2018,2,12,10,45,902.0,85.0,2.6,13.2,604.5,495.83,392.8
2018,2,12,11,0,929.0,81.0,2.6,13.4,635.0,536.68,426.71
2018,2,12,11,15,935.5,81.5,2.6,13.5,652.5,570.31,454.52
2018,2,12,11,30,942.0,82.0,2.6,13.6,670.0,601.7,480.02
2018,2,12,11,45,945.5,82.5,2.6,13.75,680.0,628.96,501.81
2018,2,12,12,0,949.0,83.0,2.6,13.9,690.0,653.52,521.17
2018,2,12,12,15,935.0,87.0,2.6,13.95,686.5,667.97,532.73
2018,2,12,12,30,921.0,91.0,2.6,14.0,683.0,679.0,541.58
2018,2,12,12,45,845.5,114.5,2.65,14.1,653.5,668.0,533.12
2018,2,12,13,0,770.0,138.0,2.7,14.2,624.0,652.55,521.26
2018,2,12,13,15,598.0,179.0,2.7,14.2,551.5,587.05,470.24
2018,2,12,13,30,426.0,220.0,2.7,14.2,479.0,516.3,414.45
2018,2,12,13,45,278.0,203.5,2.7,14.2,370.0,397.65,321.69
2018,2,12,14,0,130.0,187.0,2.7,14.2,261.0,278.25,225.41
2018,2,12,14,15,141.0,184.0,2.7,14.15,260.5,282.64,229.93
2018,2,12,14,30,152.0,181.0,2.7,14.1,260.0,286.42,233.53
2018,2,12,14,45,108.0,173.0,2.7,14.0,227.0,249.68,203.41
2018,2,12,15,0,64.0,165.0,2.7,13.9,194.0,208.14,169.22
2018,2,12,15,15,170.5,145.5,2.7,13.9,214.0,255.51,210.24
2018,2,12,15,30,277.0,126.0,2.7,13.9,234.0,297.73,245.91
2018,2,12,15,45,297.0,103.5,2.45,13.45,206.5,284.68,235.28
2018,2,12,16,0,317.0,81.0,2.2,13.0,179.0,261.72,216.22
2018,2,12,16,15,286.5,55.5,1.9,12.2,133.0,208.11,171.19
2018,2,12,16,30,256.0,30.0,1.6,11.4,87.0,157.97,128.12
2018,2,12,16,45,279.5,29.0,1.3,10.65,77.5,158.63,126.01
2018,2,12,17,0,303.0,28.0,1.0,9.9,68.0,157.35,120.07
2018,2,12,17,15,230.5,22.5,1.0,9.65,45.5,116.19,73.17
2018,2,12,17,30,158.0,17.0,1.0,9.4,23.0,61.02,0.0
2018,2,12,17,45,79.0,8.5,1.05,9.15,11.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.45,8.05,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.35,8.05,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.15,7.9,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.2,7.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.25,7.65,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.35,7.25,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.45,6.75,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.55,6.35,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,13,6,45,31.0,4.5,0.75,6.4,5.0,0.0,0.0
2018,2,13,7,0,62.0,9.0,0.7,6.8,10.0,8.85,0.0
2018,2,13,7,15,185.0,22.5,0.9,7.65,38.5,17.83,0.0
2018,2,13,7,30,308.0,36.0,1.1,8.5,67.0,28.96,18.84
2018,2,13,7,45,397.5,46.0,1.3,9.35,109.5,35.12,25.63
2018,2,13,8,0,487.0,56.0,1.5,10.2,152.0,41.04,31.35
2018,2,13,8,15,457.5,73.0,1.75,11.15,182.0,60.21,41.54
2018,2,13,8,30,428.0,90.0,2.0,12.1,212.0,97.4,62.7
2018,2,13,8,45,572.5,85.0,2.2,13.0,278.0,132.95,82.45
2018,2,13,9,0,717.0,80.0,2.4,13.9,344.0,181.92,116.75
2018,2,13,9,15,769.5,79.0,2.45,14.4,392.5,230.86,157.77
2018,2,13,9,30,822.0,78.0,2.5,14.9,441.0,280.48,200.62
2018,2,13,9,45,848.0,78.5,2.55,15.4,481.0,326.9,241.92
2018,2,13,10,0,874.0,79.0,2.6,15.9,521.0,374.04,283.28
2018,2,13,10,15,887.0,80.5,2.6,16.15,553.0,419.96,323.24
2018,2,13,10,30,900.0,82.0,2.6,16.4,585.0,462.2,359.38
2018,2,13,10,45,892.0,88.0,2.6,16.7,605.0,497.79,389.5
2018,2,13,11,0,884.0,94.0,2.6,17.0,625.0,529.2,415.56
2018,2,13,11,15,906.0,90.5,2.55,17.15,648.0,567.4,446.14
2018,2,13,11,30,928.0,87.0,2.5,17.3,671.0,602.83,473.99
2018,2,13,11,45,930.5,88.0,2.45,17.5,680.5,629.73,494.76
2018,2,13,12,0,933.0,89.0,2.4,17.7,690.0,653.94,513.13
2018,2,13,12,15,930.5,90.0,2.3,17.75,690.5,672.24,526.85
2018,2,13,12,30,928.0,91.0,2.2,17.8,691.0,687.49,538.08
2018,2,13,12,45,778.5,138.0,2.15,17.9,638.0,652.31,510.5
2018,2,13,13,0,629.0,185.0,2.1,18.0,585.0,610.39,477.89
2018,2,13,13,15,443.0,193.5,2.05,17.95,472.0,499.13,394.0
2018,2,13,13,30,257.0,202.0,2.0,17.9,359.0,381.65,303.0
2018,2,13,13,45,171.5,180.5,2.0,17.85,283.5,303.72,242.27
2018,2,13,14,0,86.0,159.0,2.0,17.8,208.0,220.4,175.53
2018,2,13,14,15,67.0,167.5,1.95,17.65,204.5,212.21,169.08
2018,2,13,14,30,48.0,176.0,1.9,17.5,201.0,209.13,166.45
2018,2,13,14,45,24.0,142.5,1.8,17.3,155.0,158.97,125.97
2018,2,13,15,0,0.0,109.0,1.7,17.1,109.0,106.39,82.95
2018,2,13,15,15,0.5,107.5,1.7,17.1,107.5,105.54,82.56
2018,2,13,15,30,1.0,106.0,1.7,17.1,106.0,104.82,82.16
2018,2,13,15,45,140.0,98.0,1.25,16.3,142.0,187.09,152.11
2018,2,13,16,0,279.0,90.0,0.8,15.5,178.0,254.05,206.56
2018,2,13,16,15,363.0,77.5,0.75,15.0,172.5,272.44,220.03
2018,2,13,16,30,447.0,65.0,0.7,14.5,167.0,286.34,228.38
2018,2,13,16,45,394.5,55.0,0.65,14.0,129.0,237.67,186.06
2018,2,13,17,0,342.0,45.0,0.6,13.5,91.0,191.91,145.09
2018,2,13,17,15,224.0,31.5,0.65,13.25,56.5,126.11,81.72
2018,2,13,17,30,106.0,18.0,0.7,13.0,22.0,47.79,0.0
2018,2,13,17,45,53.0,9.0,0.7,12.8,11.0,0.0,0.0
2018,2,13,18,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,2,14,6,45,13.5,4.0,0.75,8.05,4.0,0.0,0.0
2018,2,14,7,0,27.0,8.0,0.7,8.5,8.0,7.86,0.0
2018,2,14,7,15,109.5,24.0,0.75,9.45,34.0,19.0,0.0
2018,2,14,7,30,192.0,40.0,0.8,10.4,60.0,31.1,20.74
2018,2,14,7,45,375.5,46.5,0.85,11.3,112.5,35.29,25.64
2018,2,14,8,0,559.0,53.0,0.9,12.2,165.0,38.06,28.48
2018,2,14,8,15,555.5,66.0,0.85,13.05,202.0,57.13,36.14
2018,2,14,8,30,552.0,79.0,0.8,13.9,239.0,98.21,57.96
2018,2,14,8,45,660.0,75.5,0.75,14.75,298.5,137.12,81.18
2018,2,14,9,0,768.0,72.0,0.7,15.6,358.0,189.1,119.14
2018,2,14,9,15,795.0,75.0,0.7,16.3,401.5,235.71,158.54
2018,2,14,9,30,822.0,78.0,0.7,17.0,445.0,283.75,199.79
2018,2,14,9,45,633.5,129.0,0.7,17.7,426.0,308.08,227.23
2018,2,14,10,0,445.0,180.0,0.7,18.4,407.0,316.96,239.86
2018,2,14,10,15,463.0,188.0,0.85,18.65,437.0,351.85,268.64
2018,2,14,10,30,481.0,196.0,1.0,18.9,467.0,387.25,297.26
2018,2,14,10,45,662.0,151.0,1.15,19.15,541.5,450.29,346.36
2018,2,14,11,0,843.0,106.0,1.3,19.4,616.0,524.0,403.33
2018,2,14,11,15,880.5,98.0,1.5,19.5,644.0,563.89,435.22
2018,2,14,11,30,918.0,90.0,1.7,19.6,672.0,604.16,467.24
2018,2,14,11,45,888.5,101.0,1.95,19.65,671.0,621.91,482.34
2018,2,14,12,0,859.0,112.0,2.2,19.7,670.0,636.0,494.53
2018,2,14,12,15,731.5,155.5,2.35,19.7,631.0,617.32,480.73
2018,2,14,12,30,604.0,199.0,2.5,19.7,592.0,592.3,461.85
2018,2,14,12,45,549.0,215.0,2.7,19.75,569.5,580.78,453.9
2018,2,14,13,0,494.0,231.0,2.9,19.8,547.0,567.86,444.52
2018,2,14,13,15,480.5,221.5,2.95,19.7,523.5,554.72,435.71
2018,2,14,13,30,467.0,212.0,3.0,19.6,500.0,539.59,425.32
2018,2,14,13,45,270.5,227.0,3.1,19.55,392.5,419.58,332.09
2018,2,14,14,0,74.0,242.0,3.2,19.5,285.0,294.33,232.03
2018,2,14,14,15,216.5,219.0,3.25,19.25,335.5,370.74,295.91
2018,2,14,14,30,359.0,196.0,3.3,19.0,386.0,444.07,355.77
2018,2,14,14,45,606.5,136.0,3.3,18.8,431.0,542.98,435.87
2018,2,14,15,0,854.0,76.0,3.3,18.6,476.0,619.3,497.05
2018,2,14,15,15,835.0,73.0,3.3,18.6,435.5,587.91,472.6
2018,2,14,15,30,816.0,70.0,3.3,18.6,395.0,554.73,446.84
2018,2,14,15,45,784.0,66.5,2.85,17.6,348.5,512.35,413.69
2018,2,14,16,0,752.0,63.0,2.4,16.6,302.0,469.43,379.07
2018,2,14,16,15,705.5,58.0,2.15,15.4,253.5,417.64,337.0
2018,2,14,16,30,659.0,53.0,1.9,14.2,205.0,366.97,294.18
2018,2,14,16,45,574.5,46.5,1.65,13.05,156.5,303.93,239.99
2018,2,14,17,0,490.0,40.0,1.4,11.9,108.0,243.31,186.16
2018,2,14,17,15,306.5,28.5,1.4,11.45,65.0,150.76,101.53
2018,2,14,17,30,123.0,17.0,1.4,11.0,22.0,52.07,0.0
2018,2,14,17,45,61.5,8.5,1.4,10.5,11.0,8.36,0.0
2018,2,14,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,15,6,45,52.0,5.5,1.65,6.7,6.5,0.0,0.0
2018,2,15,7,0,104.0,11.0,1.8,7.2,13.0,10.81,0.0
2018,2,15,7,15,280.0,23.0,2.05,7.9,49.0,18.65,1.08
2018,2,15,7,30,456.0,35.0,2.3,8.6,85.0,27.38,17.89
2018,2,15,7,45,557.0,41.0,2.6,9.35,133.5,29.96,21.12
2018,2,15,8,0,658.0,47.0,2.9,10.1,182.0,35.75,26.64
2018,2,15,8,15,713.0,52.0,3.0,10.8,232.5,53.66,29.64
2018,2,15,8,30,768.0,57.0,3.1,11.5,283.0,99.71,51.26
2018,2,15,8,45,804.5,60.0,3.25,12.2,331.5,146.71,83.95
2018,2,15,9,0,841.0,63.0,3.4,12.9,380.0,196.54,124.62
2018,2,15,9,15,866.0,65.5,3.5,13.55,425.0,245.91,168.14
2018,2,15,9,30,891.0,68.0,3.6,14.2,470.0,299.61,216.07
2018,2,15,9,45,909.5,69.5,3.7,14.8,509.5,347.79,259.6
2018,2,15,10,0,928.0,71.0,3.8,15.4,549.0,395.84,302.33
2018,2,15,10,15,941.5,72.5,3.85,15.85,583.0,441.53,342.45
2018,2,15,10,30,955.0,74.0,3.9,16.3,617.0,486.2,380.73
2018,2,15,10,45,965.5,75.0,3.95,16.75,644.0,527.7,415.59
2018,2,15,11,0,976.0,76.0,4.0,17.2,671.0,567.49,448.22
2018,2,15,11,15,982.5,76.5,4.0,17.45,689.5,602.71,476.84
2018,2,15,11,30,989.0,77.0,4.0,17.7,708.0,635.55,503.02
2018,2,15,11,45,992.0,77.5,3.95,17.95,718.0,663.78,525.05
2018,2,15,12,0,995.0,78.0,3.9,18.2,728.0,689.13,544.5
2018,2,15,12,15,995.0,77.5,3.9,18.3,729.0,708.59,559.77
2018,2,15,12,30,995.0,77.0,3.9,18.4,730.0,724.83,572.47
2018,2,15,12,45,992.0,77.5,3.85,18.55,723.0,736.85,581.42
2018,2,15,13,0,989.0,78.0,3.8,18.7,716.0,745.49,587.44
2018,2,15,13,15,985.0,77.5,3.75,18.65,700.5,749.04,590.32
2018,2,15,13,30,981.0,77.0,3.7,18.6,685.0,749.19,590.89
2018,2,15,13,45,974.0,75.5,3.7,18.6,661.5,742.87,586.97
2018,2,15,14,0,967.0,74.0,3.7,18.6,638.0,733.24,580.79
2018,2,15,14,15,956.5,73.0,3.6,18.4,607.5,718.62,571.07
2018,2,15,14,30,946.0,72.0,3.5,18.2,577.0,700.98,558.98
2018,2,15,14,45,931.5,69.5,3.45,18.05,539.0,676.24,541.11
2018,2,15,15,0,917.0,67.0,3.4,17.9,501.0,648.91,521.0
2018,2,15,15,15,896.0,65.0,3.4,17.9,458.0,615.9,495.98
2018,2,15,15,30,875.0,63.0,3.4,17.9,415.0,581.1,469.0
2018,2,15,15,45,844.0,60.0,2.8,16.85,367.0,541.2,437.36
2018,2,15,16,0,813.0,57.0,2.2,15.8,319.0,497.47,401.68
2018,2,15,16,15,766.5,53.0,1.95,14.6,268.5,444.67,358.9
2018,2,15,16,30,720.0,49.0,1.7,13.4,218.0,392.92,315.22
2018,2,15,16,45,644.5,43.0,1.45,12.25,168.0,328.38,259.72
2018,2,15,17,0,569.0,37.0,1.2,11.1,118.0,267.89,205.58
2018,2,15,17,15,410.5,28.5,1.2,10.75,75.0,186.62,128.86
2018,2,15,17,30,252.0,20.0,1.2,10.4,32.0,103.61,0.0
2018,2,15,17,45,126.0,10.0,1.2,10.05,16.0,41.41,0.0
2018,2,15,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,16,6,45,17.5,4.5,0.75,8.7,5.0,0.0,0.0
2018,2,16,7,0,35.0,9.0,0.7,9.0,10.0,8.85,0.0
2018,2,16,7,15,83.0,25.0,0.8,9.8,33.0,20.88,4.4
2018,2,16,7,30,131.0,41.0,0.9,10.6,56.0,33.6,23.25
2018,2,16,7,45,259.5,53.0,1.0,11.4,101.0,39.85,29.76
2018,2,16,8,0,388.0,65.0,1.1,12.2,146.0,47.72,37.14
2018,2,16,8,15,370.0,83.0,1.2,13.05,176.0,71.08,48.58
2018,2,16,8,30,352.0,101.0,1.3,13.9,206.0,105.85,70.92
2018,2,16,8,45,386.0,114.5,1.4,14.7,247.0,141.53,96.72
2018,2,16,9,0,420.0,128.0,1.5,15.5,288.0,180.31,127.27
2018,2,16,9,15,584.0,111.5,1.65,16.2,362.0,224.88,159.12
2018,2,16,9,30,748.0,95.0,1.8,16.9,436.0,283.25,204.2
2018,2,16,9,45,819.0,86.5,1.95,17.65,488.0,335.57,247.98
2018,2,16,10,0,890.0,78.0,2.1,18.4,540.0,392.53,295.21
2018,2,16,10,15,903.0,80.0,2.2,18.75,573.0,437.1,333.4
2018,2,16,10,30,916.0,82.0,2.3,19.1,606.0,480.69,369.95
2018,2,16,10,45,925.0,83.5,2.35,19.45,632.0,520.7,402.76
2018,2,16,11,0,934.0,85.0,2.4,19.8,658.0,558.98,433.45
2018,2,16,11,15,939.0,86.0,2.4,20.05,676.0,592.72,460.01
2018,2,16,11,30,944.0,87.0,2.4,20.3,694.0,624.1,484.23
2018,2,16,11,45,946.5,87.5,2.45,20.55,703.5,651.02,504.93
2018,2,16,12,0,949.0,88.0,2.5,20.8,713.0,675.17,523.28
2018,2,16,12,15,949.5,88.0,2.45,20.9,714.0,694.68,537.8
2018,2,16,12,30,950.0,88.0,2.4,21.0,715.0,711.15,549.93
2018,2,16,12,45,948.0,88.0,2.35,21.15,708.5,722.84,558.37
2018,2,16,13,0,946.0,88.0,2.3,21.3,702.0,731.32,564.08
2018,2,16,13,15,941.0,87.0,2.25,21.3,686.5,733.49,565.64
2018,2,16,13,30,936.0,86.0,2.2,21.3,671.0,732.39,565.06
2018,2,16,13,45,928.0,85.5,2.15,21.3,648.0,726.55,561.28
2018,2,16,14,0,920.0,85.0,2.1,21.3,625.0,717.58,555.42
2018,2,16,14,15,908.5,83.0,2.1,21.15,594.5,701.62,545.33
2018,2,16,14,30,897.0,81.0,2.1,21.0,564.0,682.79,532.78
2018,2,16,14,45,881.5,79.0,2.15,20.8,527.0,661.7,518.56
2018,2,16,15,0,866.0,77.0,2.2,20.6,490.0,635.3,500.21
2018,2,16,15,15,843.0,74.5,2.2,20.6,447.5,601.58,475.39
2018,2,16,15,30,820.0,72.0,2.2,20.6,405.0,566.21,448.77
2018,2,16,15,45,789.0,68.0,1.7,19.4,358.0,523.38,415.68
2018,2,16,16,0,758.0,64.0,1.2,18.2,311.0,479.94,380.89
2018,2,16,16,15,700.5,60.5,1.2,17.15,260.5,423.74,337.2
2018,2,16,16,30,643.0,57.0,1.2,16.1,210.0,372.33,295.37
2018,2,16,16,45,568.5,49.5,1.2,15.0,162.0,309.38,242.8
2018,2,16,17,0,494.0,42.0,1.2,13.9,114.0,250.85,191.79
2018,2,16,17,15,331.0,31.5,1.25,13.5,71.5,164.42,114.61
2018,2,16,17,30,168.0,21.0,1.3,13.1,29.0,82.29,0.0
2018,2,16,17,45,84.0,10.5,1.3,12.7,14.5,31.63,0.0
2018,2,16,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,17,6,45,78.5,7.5,0.85,10.2,9.0,0.0,0.0
2018,2,17,7,0,157.0,15.0,0.8,10.6,18.0,14.74,0.0
2018,2,17,7,15,321.0,25.0,0.9,11.5,55.0,20.18,5.87
2018,2,17,7,30,485.0,35.0,1.0,12.4,92.0,26.83,17.43
2018,2,17,7,45,571.5,41.5,1.1,13.25,140.0,32.79,23.37
2018,2,17,8,0,658.0,48.0,1.2,14.1,188.0,36.19,26.66
2018,2,17,8,15,710.0,52.5,1.2,14.85,238.0,59.51,30.94
2018,2,17,8,30,762.0,57.0,1.2,15.6,288.0,105.25,53.85
2018,2,17,8,45,796.0,60.5,1.2,16.35,336.0,152.46,87.24
2018,2,17,9,0,830.0,64.0,1.2,17.1,384.0,202.26,127.51
2018,2,17,9,15,853.0,66.5,1.15,17.7,428.0,250.94,169.44
2018,2,17,9,30,876.0,69.0,1.1,18.3,472.0,303.82,215.04
2018,2,17,9,45,891.0,71.5,1.05,18.9,510.5,351.34,256.08
2018,2,17,10,0,906.0,74.0,1.0,19.5,549.0,398.49,295.79
2018,2,17,10,15,917.0,75.5,1.0,19.9,581.0,442.5,332.42
2018,2,17,10,30,928.0,77.0,1.0,20.3,613.0,485.32,367.06
2018,2,17,10,45,935.5,79.0,0.95,20.7,638.5,525.53,398.39
2018,2,17,11,0,943.0,81.0,0.9,21.1,664.0,563.91,427.33
2018,2,17,11,15,948.0,81.5,0.85,21.35,681.5,597.44,452.17
2018,2,17,11,30,953.0,82.0,0.8,21.6,699.0,628.59,474.62
2018,2,17,11,45,954.5,83.0,0.8,21.9,708.5,655.61,494.01
2018,2,17,12,0,956.0,84.0,0.8,22.2,718.0,679.8,511.06
2018,2,17,12,15,956.0,84.5,0.7,22.35,719.5,699.59,523.84
2018,2,17,12,30,956.0,85.0,0.6,22.5,721.0,716.31,534.16
2018,2,17,12,45,952.5,85.0,0.5,22.7,713.0,727.04,539.84
2018,2,17,13,0,949.0,85.0,0.4,22.9,705.0,734.5,543.0
2018,2,17,13,15,943.5,84.0,0.4,22.95,689.0,736.28,544.37
2018,2,17,13,30,938.0,83.0,0.4,23.0,673.0,734.78,543.76
2018,2,17,13,45,929.5,82.5,0.4,23.1,650.0,728.51,540.04
2018,2,17,14,0,921.0,82.0,0.4,23.2,627.0,719.11,534.4
2018,2,17,14,15,909.5,80.5,0.55,23.05,596.5,703.57,527.46
2018,2,17,14,30,898.0,79.0,0.7,22.9,566.0,685.17,518.25
2018,2,17,14,45,881.5,77.5,0.85,22.75,529.0,660.84,503.99
2018,2,17,15,0,865.0,76.0,1.0,22.6,492.0,637.28,489.57
2018,2,17,15,15,843.0,73.0,1.0,22.6,449.5,603.49,465.69
2018,2,17,15,30,821.0,70.0,1.0,22.6,407.0,568.01,440.06
2018,2,17,15,45,788.5,66.5,0.95,21.4,360.0,524.71,409.47
2018,2,17,16,0,756.0,63.0,0.9,20.2,313.0,480.9,377.3
2018,2,17,16,15,707.0,58.5,0.9,19.05,263.5,427.64,336.75
2018,2,17,16,30,658.0,54.0,0.9,17.9,214.0,375.68,295.33
2018,2,17,16,45,581.5,48.0,0.95,16.75,165.5,315.37,245.7
2018,2,17,17,0,505.0,42.0,1.0,15.6,117.0,257.0,195.57
2018,2,17,17,15,364.0,32.0,1.0,15.05,75.5,177.49,124.72
2018,2,17,17,30,223.0,22.0,1.0,14.5,34.0,100.2,0.0
2018,2,17,17,45,111.5,11.0,1.05,13.95,17.0,39.44,0.0
2018,2,17,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,2,18,6,45,59.5,7.5,3.05,10.2,9.0,0.0,0.0
2018,2,18,7,0,119.0,15.0,3.2,10.3,18.0,14.74,0.0
2018,2,18,7,15,241.0,27.5,3.35,10.6,51.0,22.47,8.78
2018,2,18,7,30,363.0,40.0,3.5,10.9,84.0,31.41,21.58
2018,2,18,7,45,430.0,50.5,3.65,11.2,126.5,37.89,28.1
2018,2,18,8,0,497.0,61.0,3.8,11.5,169.0,44.07,34.0
2018,2,18,8,15,536.0,72.0,3.95,11.9,214.5,70.45,42.99
2018,2,18,8,30,575.0,83.0,4.1,12.3,260.0,112.38,67.55
2018,2,18,8,45,480.0,101.5,4.25,12.65,265.0,146.63,97.89
2018,2,18,9,0,385.0,120.0,4.4,13.0,270.0,170.68,122.84
2018,2,18,9,15,552.5,113.0,4.5,13.25,355.0,223.78,162.83
2018,2,18,9,30,720.0,106.0,4.6,13.5,440.0,291.64,217.08
2018,2,18,9,45,602.5,131.0,4.7,13.7,426.0,310.49,239.29
2018,2,18,10,0,485.0,156.0,4.8,13.9,412.0,317.93,250.38
2018,2,18,10,15,385.5,199.5,4.85,14.0,410.5,338.72,270.07
2018,2,18,10,30,286.0,243.0,4.9,14.1,409.0,352.48,282.53
2018,2,18,10,45,245.0,262.5,4.95,14.15,409.0,363.41,291.89
2018,2,18,11,0,204.0,282.0,5.0,14.2,409.0,371.78,298.7
2018,2,18,11,15,329.5,260.0,5.1,14.2,472.0,428.76,345.61
2018,2,18,11,30,455.0,238.0,5.2,14.2,535.0,492.95,398.17
2018,2,18,11,45,626.0,191.0,5.3,14.2,605.5,566.4,458.63
2018,2,18,12,0,797.0,144.0,5.4,14.2,676.0,643.9,521.9
2018,2,18,12,15,862.0,122.5,5.5,14.25,699.0,681.93,553.03
2018,2,18,12,30,927.0,101.0,5.6,14.3,722.0,717.63,582.45
2018,2,18,12,45,937.0,97.0,5.65,14.3,719.0,733.16,595.4
2018,2,18,13,0,947.0,93.0,5.7,14.3,716.0,745.68,605.38
2018,2,18,13,15,941.5,92.5,5.75,14.2,700.5,748.02,607.97
2018,2,18,13,30,936.0,92.0,5.8,14.1,685.0,747.08,608.25
2018,2,18,13,45,927.5,91.0,5.85,13.95,661.5,740.33,604.33
2018,2,18,14,0,919.0,90.0,5.9,13.8,638.0,730.42,598.12
2018,2,18,14,15,907.5,88.5,5.9,13.55,607.5,714.91,587.71
2018,2,18,14,30,896.0,87.0,5.9,13.3,577.0,699.52,577.09
2018,2,18,14,45,879.5,85.0,5.9,13.0,539.5,674.75,558.76
2018,2,18,15,0,863.0,83.0,5.9,12.7,502.0,647.57,538.24
2018,2,18,15,15,840.5,80.0,5.9,12.7,459.0,613.42,511.16
2018,2,18,15,30,818.0,77.0,5.9,12.7,416.0,577.58,482.2
2018,2,18,15,45,780.0,74.0,5.7,11.85,367.5,531.62,445.35
2018,2,18,16,0,742.0,71.0,5.5,11.0,319.0,485.43,407.26
2018,2,18,16,15,686.0,67.0,5.25,10.5,268.5,432.08,361.44
2018,2,18,16,30,630.0,63.0,5.0,10.0,218.0,378.3,314.02
2018,2,18,16,45,505.5,57.5,4.75,9.5,164.0,295.88,242.01
2018,2,18,17,0,381.0,52.0,4.5,9.0,110.0,221.16,175.8
2018,2,18,17,15,234.0,37.0,4.35,8.7,68.5,139.65,102.66
2018,2,18,17,30,87.0,22.0,4.2,8.4,27.0,57.28,0.0
2018,2,18,17,45,43.5,11.0,4.05,8.1,13.5,22.13,0.0
2018,2,18,18,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,3.95,7.65,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.0,7.35,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.05,7.1,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.15,6.9,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.2,6.65,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.2,6.4,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.2,6.3,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.15,6.2,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.1,6.1,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.1,5.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.05,5.8,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.0,5.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.95,5.6,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.85,5.4,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.75,5.25,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.7,5.2,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.7,5.15,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.65,5.05,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.6,4.95,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.6,4.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.6,4.9,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.6,4.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.55,4.85,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.45,4.8,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.45,4.85,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.55,4.85,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.65,4.8,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.7,4.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.8,4.9,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2018,2,19,6,45,13.5,6.0,4.0,5.1,6.5,0.0,0.0
2018,2,19,7,0,27.0,12.0,4.1,5.2,13.0,11.8,0.0
2018,2,19,7,15,100.0,28.5,4.3,5.45,40.0,23.71,11.17
2018,2,19,7,30,173.0,45.0,4.5,5.7,67.0,36.73,26.89
2018,2,19,7,45,234.5,60.0,4.7,5.9,104.0,45.02,35.22
2018,2,19,8,0,296.0,75.0,4.9,6.1,141.0,55.02,44.77
2018,2,19,8,15,453.5,81.5,4.9,6.35,209.5,77.77,51.25
2018,2,19,8,30,611.0,88.0,4.9,6.6,278.0,122.45,75.86
2018,2,19,8,45,655.5,92.0,4.95,6.85,325.0,164.43,107.48
2018,2,19,9,0,700.0,96.0,5.0,7.1,372.0,210.35,146.39
2018,2,19,9,15,690.5,107.5,4.95,7.4,405.0,253.79,187.16
2018,2,19,9,30,681.0,119.0,4.9,7.7,438.0,295.47,226.58
2018,2,19,9,45,711.5,120.5,4.85,7.95,478.0,339.3,266.44
2018,2,19,10,0,742.0,122.0,4.8,8.2,518.0,384.56,307.06
2018,2,19,10,15,833.0,106.0,4.7,8.5,575.0,441.88,356.23
2018,2,19,10,30,924.0,90.0,4.6,8.8,632.0,503.88,408.65
2018,2,19,10,45,936.0,90.0,4.5,9.05,658.5,544.51,443.51
2018,2,19,11,0,948.0,90.0,4.4,9.3,685.0,583.56,476.25
2018,2,19,11,15,954.0,91.0,4.35,9.55,703.5,618.46,505.06
2018,2,19,11,30,960.0,92.0,4.3,9.8,722.0,651.01,531.38
2018,2,19,11,45,963.0,92.0,4.3,10.0,731.5,678.27,553.41
2018,2,19,12,0,966.0,92.0,4.3,10.2,741.0,702.72,572.91
2018,2,19,12,15,963.0,92.5,4.3,10.3,740.5,720.84,587.49
2018,2,19,12,30,960.0,93.0,4.3,10.4,740.0,735.76,599.45
2018,2,19,12,45,955.5,93.5,4.3,10.5,732.0,746.4,607.58
2018,2,19,13,0,951.0,94.0,4.3,10.6,724.0,753.76,613.16
2018,2,19,13,15,944.5,94.0,4.35,10.55,708.5,755.91,615.59
2018,2,19,13,30,938.0,94.0,4.4,10.5,693.0,754.79,615.72
2018,2,19,13,45,928.0,93.5,4.45,10.4,668.5,747.47,611.4
2018,2,19,14,0,918.0,93.0,4.5,10.3,644.0,737.03,604.83
2018,2,19,14,15,902.5,92.0,4.45,10.1,612.0,722.17,594.68
2018,2,19,14,30,887.0,91.0,4.4,9.9,580.0,701.82,580.02
2018,2,19,14,45,866.5,90.0,4.4,9.7,541.5,675.56,560.49
2018,2,19,15,0,846.0,89.0,4.4,9.5,503.0,647.07,538.89
2018,2,19,15,15,822.0,85.5,4.4,9.5,459.5,611.67,511.1
2018,2,19,15,30,798.0,82.0,4.4,9.5,416.0,574.7,481.49
2018,2,19,15,45,755.0,78.5,4.2,9.0,366.0,525.68,441.63
2018,2,19,16,0,712.0,75.0,4.0,8.5,316.0,479.33,402.95
2018,2,19,16,15,566.5,77.0,3.6,8.05,250.0,385.99,324.28
2018,2,19,16,30,421.0,79.0,3.2,7.6,184.0,298.94,249.71
2018,2,19,16,45,346.0,64.5,2.8,7.15,138.0,235.63,194.08
2018,2,19,17,0,271.0,50.0,2.4,6.7,92.0,177.37,141.95
2018,2,19,17,15,218.0,37.0,2.15,6.3,63.0,134.63,100.61
2018,2,19,17,30,165.0,24.0,1.9,5.9,34.0,88.77,15.31
2018,2,19,17,45,82.5,12.0,1.7,5.5,17.0,33.53,0.0
2018,2,19,18,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.05,1.55,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,0.95,1.7,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,2,20,6,45,78.5,8.0,0.9,3.45,10.5,0.0,0.0
2018,2,20,7,0,157.0,16.0,0.9,4.0,21.0,15.73,0.0
2018,2,20,7,15,297.0,27.5,1.05,4.85,58.5,21.86,10.87
2018,2,20,7,30,437.0,39.0,1.2,5.7,96.0,29.81,20.94
2018,2,20,7,45,525.0,46.5,1.3,6.55,144.0,33.63,24.95
2018,2,20,8,0,613.0,54.0,1.4,7.4,192.0,37.35,28.56
2018,2,20,8,15,676.5,59.5,1.4,8.05,245.5,69.72,37.14
2018,2,20,8,30,740.0,65.0,1.4,8.7,299.0,119.85,67.05
2018,2,20,8,45,792.5,65.5,1.4,9.3,351.0,166.4,101.54
2018,2,20,9,0,845.0,66.0,1.4,9.9,403.0,217.46,144.03
2018,2,20,9,15,867.0,68.5,1.4,10.3,447.5,267.04,188.48
2018,2,20,9,30,889.0,71.0,1.4,10.7,492.0,320.73,236.48
2018,2,20,9,45,905.0,73.5,1.4,11.1,531.5,369.48,280.05
2018,2,20,10,0,921.0,76.0,1.4,11.5,571.0,417.92,322.37
2018,2,20,10,15,929.5,78.0,1.45,11.8,603.0,462.21,360.72
2018,2,20,10,30,938.0,80.0,1.5,12.1,635.0,505.1,396.92
2018,2,20,10,45,943.0,82.0,1.55,12.4,659.5,544.64,429.61
2018,2,20,11,0,948.0,84.0,1.6,12.7,684.0,582.15,459.89
2018,2,20,11,15,952.0,86.0,1.7,12.9,702.0,616.87,487.84
2018,2,20,11,30,956.0,88.0,1.8,13.1,720.0,649.16,513.44
2018,2,20,11,45,956.0,89.0,1.9,13.25,728.5,675.44,534.32
2018,2,20,12,0,956.0,90.0,2.0,13.4,737.0,698.81,552.78
2018,2,20,12,15,954.0,90.5,2.05,13.5,737.0,717.36,567.27
2018,2,20,12,30,952.0,91.0,2.1,13.6,737.0,732.76,579.24
2018,2,20,12,45,949.5,91.0,2.2,13.65,730.0,744.12,588.09
2018,2,20,13,0,947.0,91.0,2.3,13.7,723.0,752.22,594.74
2018,2,20,13,15,941.5,91.0,2.35,13.65,707.5,754.98,597.56
2018,2,20,13,30,936.0,91.0,2.4,13.6,692.0,754.47,598.18
2018,2,20,13,45,927.0,89.5,2.45,13.55,667.5,746.69,593.66
2018,2,20,14,0,918.0,88.0,2.5,13.5,643.0,735.76,586.98
2018,2,20,14,15,905.5,86.0,2.55,13.3,611.5,718.84,576.29
2018,2,20,14,30,893.0,84.0,2.6,13.1,580.0,699.07,563.5
2018,2,20,14,45,877.0,82.0,2.65,12.9,542.5,677.45,548.72
2018,2,20,15,0,861.0,80.0,2.7,12.7,505.0,650.41,529.29
2018,2,20,15,15,838.5,77.0,2.7,12.7,462.0,616.01,503.23
2018,2,20,15,30,816.0,74.0,2.7,12.7,419.0,579.96,475.35
2018,2,20,15,45,784.0,70.5,2.65,11.95,371.5,536.54,442.03
2018,2,20,16,0,752.0,67.0,2.6,11.2,324.0,492.6,407.19
2018,2,20,16,15,654.0,68.0,2.3,10.3,267.0,422.54,349.54
2018,2,20,16,30,556.0,69.0,2.0,9.4,210.0,355.09,292.7
2018,2,20,16,45,375.0,63.0,1.75,8.5,149.0,247.62,202.3
2018,2,20,17,0,194.0,57.0,1.5,7.6,88.0,150.24,119.64
2018,2,20,17,15,127.5,39.5,1.45,7.15,57.0,100.14,74.55
2018,2,20,17,30,61.0,22.0,1.4,6.7,26.0,50.09,12.61
2018,2,20,17,45,30.5,11.0,1.35,6.2,13.0,18.94,0.0
2018,2,20,18,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.65,3.4,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.6,3.55,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.55,3.7,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,3.85,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.45,3.95,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,4.2,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,4.3,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,4.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.2,4.6,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.2,4.8,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.2,4.8,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.2,4.8,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.15,4.85,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.1,4.9,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.1,4.9,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.1,4.9,0.0,0.0,0.0
2018,2,21,6,45,27.0,7.5,0.1,4.95,8.5,0.0,0.0
2018,2,21,7,0,54.0,15.0,0.1,5.0,17.0,14.74,0.0
2018,2,21,7,15,119.0,31.0,0.25,5.3,44.5,25.71,14.65
2018,2,21,7,30,184.0,47.0,0.4,5.6,72.0,35.9,26.52
2018,2,21,7,45,256.0,62.0,0.5,5.9,112.5,46.29,36.6
2018,2,21,8,0,328.0,77.0,0.6,6.2,153.0,56.21,45.99
2018,2,21,8,15,444.0,82.0,0.7,6.75,209.5,81.77,53.15
2018,2,21,8,30,560.0,87.0,0.8,7.3,266.0,121.72,76.09
2018,2,21,8,45,681.0,78.5,0.95,7.85,330.0,161.88,103.12
2018,2,21,9,0,802.0,70.0,1.1,8.4,394.0,216.26,145.72
2018,2,21,9,15,829.5,72.0,1.0,8.95,439.0,264.81,188.84
2018,2,21,9,30,857.0,74.0,0.9,9.5,484.0,314.76,233.11
2018,2,21,9,45,878.5,74.5,0.8,10.05,523.5,365.5,277.27
2018,2,21,10,0,900.0,75.0,0.7,10.6,563.0,413.16,317.69
2018,2,21,10,15,911.5,76.5,0.65,11.05,595.5,457.43,354.64
2018,2,21,10,30,923.0,78.0,0.6,11.5,628.0,500.57,389.42
2018,2,21,10,45,930.5,79.5,0.55,12.0,653.5,540.36,420.4
2018,2,21,11,0,938.0,81.0,0.5,12.5,679.0,578.3,448.92
2018,2,21,11,15,943.0,82.5,0.65,12.8,697.0,612.8,476.65
2018,2,21,11,30,948.0,84.0,0.8,13.1,715.0,644.93,502.21
2018,2,21,11,45,950.0,85.0,0.95,13.4,725.0,672.21,523.89
2018,2,21,12,0,952.0,86.0,1.1,13.7,735.0,696.68,543.27
2018,2,21,12,15,950.5,87.5,1.25,13.85,736.0,716.44,559.32
2018,2,21,12,30,949.0,89.0,1.4,14.0,737.0,733.09,572.6
2018,2,21,12,45,943.5,90.5,1.55,14.15,729.5,743.83,581.36
2018,2,21,13,0,938.0,92.0,1.7,14.3,722.0,751.31,587.92
2018,2,21,13,15,930.5,92.5,1.85,14.3,706.0,753.09,590.84
2018,2,21,13,30,923.0,93.0,2.0,14.3,690.0,751.63,591.55
2018,2,21,13,45,911.5,93.0,2.15,14.3,665.5,743.65,587.63
2018,2,21,14,0,900.0,93.0,2.3,14.3,641.0,732.61,581.53
2018,2,21,14,15,887.0,91.5,2.35,14.1,610.0,718.94,573.31
