Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,14,6,15,6.0,3.5,1.0,9.35,3.5,0.0,0.0
2018,3,14,6,30,12.0,7.0,1.2,9.8,7.0,6.88,0.0
2018,3,14,6,45,6.0,15.5,1.4,10.3,15.5,15.07,5.76
2018,3,14,7,0,0.0,24.0,1.6,10.8,24.0,23.16,14.71
2018,3,14,7,15,0.5,37.0,1.75,11.15,37.0,35.73,26.38
2018,3,14,7,30,1.0,50.0,1.9,11.5,50.0,48.31,37.94
2018,3,14,7,45,0.5,36.5,2.05,11.85,36.5,35.25,24.8
2018,3,14,8,0,0.0,23.0,2.2,12.2,23.0,22.19,13.53
2018,3,14,8,15,0.0,25.5,2.3,12.45,25.5,24.61,15.57
2018,3,14,8,30,0.0,28.0,2.4,12.7,28.0,27.03,17.57
2018,3,14,8,45,0.0,29.0,2.55,12.95,29.0,28.0,18.31
2018,3,14,9,0,0.0,30.0,2.7,13.2,30.0,28.97,19.04
2018,3,14,9,15,0.0,37.5,2.7,13.25,37.5,36.23,25.11
2018,3,14,9,30,0.0,45.0,2.7,13.3,45.0,43.5,31.14
2018,3,14,9,45,0.0,64.5,2.75,13.35,64.5,62.38,46.87
2018,3,14,10,0,0.0,84.0,2.8,13.4,84.0,81.29,62.47
2018,3,14,10,15,0.0,98.5,2.75,13.5,98.5,95.31,73.88
2018,3,14,10,30,0.0,113.0,2.7,13.6,113.0,109.21,85.13
2018,3,14,10,45,3.5,154.5,2.65,13.7,157.0,151.01,119.09
2018,3,14,11,0,7.0,196.0,2.6,13.8,201.0,193.09,152.78
2018,3,14,11,15,7.0,194.5,2.55,13.85,199.5,192.18,151.78
2018,3,14,11,30,7.0,193.0,2.5,13.9,198.0,191.21,150.87
2018,3,14,11,45,11.5,216.5,2.5,14.0,225.0,217.51,171.82
2018,3,14,12,0,16.0,240.0,2.5,14.1,252.0,244.15,192.85
2018,3,14,12,15,73.5,285.0,2.5,14.1,342.0,334.13,264.93
2018,3,14,12,30,131.0,330.0,2.5,14.1,432.0,428.59,338.62
2018,3,14,12,45,96.5,327.5,2.55,14.15,402.0,399.12,314.88
2018,3,14,13,0,62.0,325.0,2.6,14.2,372.0,371.84,293.19
2018,3,14,13,15,96.0,311.0,2.55,14.2,382.5,386.71,306.17
2018,3,14,13,30,130.0,297.0,2.5,14.2,393.0,406.78,322.92
2018,3,14,13,45,212.5,292.5,2.5,14.15,443.0,469.56,373.68
2018,3,14,14,0,295.0,288.0,2.5,14.1,493.0,537.45,427.24
2018,3,14,14,15,292.5,272.5,2.5,14.05,468.5,518.92,413.69
2018,3,14,14,30,290.0,257.0,2.5,14.0,444.0,499.16,399.67
2018,3,14,14,45,443.5,212.0,2.5,13.95,478.5,571.43,459.21
2018,3,14,15,0,597.0,167.0,2.5,13.9,513.0,631.89,508.37
2018,3,14,15,15,554.0,162.0,2.5,13.9,464.5,580.91,469.69
2018,3,14,15,30,511.0,157.0,2.5,13.9,416.0,533.43,433.73
2018,3,14,15,45,429.0,155.0,2.5,13.65,358.0,464.4,380.07
2018,3,14,16,0,347.0,153.0,2.5,13.4,300.0,391.14,322.06
2018,3,14,16,15,476.0,116.0,2.25,12.95,290.0,423.18,349.58
2018,3,14,16,30,605.0,79.0,2.0,12.5,280.0,439.52,362.6
2018,3,14,16,45,604.0,67.5,1.75,12.05,239.0,402.94,331.0
2018,3,14,17,0,603.0,56.0,1.5,11.6,198.0,364.97,296.91
2018,3,14,17,15,518.5,48.5,1.35,10.95,148.5,294.59,235.76
2018,3,14,17,30,434.0,41.0,1.2,10.3,99.0,230.59,178.13
2018,3,14,17,45,288.5,29.0,1.1,9.7,60.5,147.51,95.12
2018,3,14,18,0,143.0,17.0,1.0,9.1,22.0,58.29,0.0
2018,3,14,18,15,71.5,8.5,1.0,8.85,11.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,15,6,15,86.5,9.5,1.15,6.0,13.0,0.0,0.0
2018,3,15,6,30,173.0,19.0,1.3,6.8,26.0,18.68,0.0
2018,3,15,6,45,296.5,29.5,1.5,7.6,62.5,23.38,12.98
2018,3,15,7,0,420.0,40.0,1.7,8.4,99.0,30.13,21.12
2018,3,15,7,15,532.5,47.0,1.85,9.05,154.0,33.36,24.52
2018,3,15,7,30,645.0,54.0,2.0,9.7,209.0,36.52,27.58
2018,3,15,7,45,697.5,58.5,2.1,10.35,262.5,72.66,38.51
2018,3,15,8,0,750.0,63.0,2.2,11.0,316.0,119.9,65.79
2018,3,15,8,15,783.0,67.0,2.25,11.5,368.0,169.09,103.53
2018,3,15,8,30,816.0,71.0,2.3,12.0,420.0,221.23,148.02
2018,3,15,8,45,839.5,74.5,2.35,12.5,469.5,273.21,194.54
2018,3,15,9,0,863.0,78.0,2.4,13.0,519.0,326.63,242.43
2018,3,15,9,15,879.0,80.5,2.5,13.35,563.0,381.26,290.98
2018,3,15,9,30,895.0,83.0,2.6,13.7,607.0,432.27,335.66
2018,3,15,9,45,906.0,85.5,2.7,14.05,645.0,480.92,377.44
2018,3,15,10,0,917.0,88.0,2.8,14.4,683.0,528.76,417.43
2018,3,15,10,15,925.5,90.0,2.9,14.6,715.0,573.77,454.47
2018,3,15,10,30,934.0,92.0,3.0,14.8,747.0,617.32,489.49
2018,3,15,10,45,938.5,93.5,3.1,15.0,770.5,656.31,520.34
2018,3,15,11,0,943.0,95.0,3.2,15.2,794.0,693.14,548.97
2018,3,15,11,15,828.0,143.0,3.35,15.3,766.5,692.12,547.57
2018,3,15,11,30,713.0,191.0,3.5,15.4,739.0,682.99,539.77
2018,3,15,11,45,486.0,279.0,3.65,15.5,654.5,623.98,491.98
2018,3,15,12,0,259.0,367.0,3.8,15.6,570.0,552.58,433.62
2018,3,15,12,15,236.0,372.5,3.95,15.6,557.5,546.24,429.15
2018,3,15,12,30,213.0,378.0,4.1,15.6,545.0,540.23,424.52
2018,3,15,12,45,186.0,371.5,4.25,15.55,516.0,517.86,407.75
2018,3,15,13,0,159.0,365.0,4.4,15.5,487.0,494.17,389.92
2018,3,15,13,15,132.0,346.0,4.45,15.4,446.0,456.69,361.37
2018,3,15,13,30,105.0,327.0,4.5,15.3,405.0,412.61,327.51
2018,3,15,13,45,120.0,321.0,4.6,15.15,407.5,426.16,339.35
2018,3,15,14,0,135.0,315.0,4.7,15.0,410.0,433.53,346.33
2018,3,15,14,15,71.5,241.5,4.7,14.75,291.5,300.44,241.17
2018,3,15,14,30,8.0,168.0,4.7,14.5,173.0,170.76,135.66
2018,3,15,14,45,57.5,194.0,4.7,14.3,227.5,240.26,194.4
2018,3,15,15,0,107.0,220.0,4.7,14.1,282.0,312.01,254.02
2018,3,15,15,15,135.5,213.0,4.7,14.1,286.0,324.34,265.09
2018,3,15,15,30,164.0,206.0,4.7,14.1,290.0,335.02,274.9
2018,3,15,15,45,136.0,183.0,4.5,13.45,248.0,288.33,237.47
2018,3,15,16,0,108.0,160.0,4.3,12.8,206.0,242.67,200.41
2018,3,15,16,15,328.0,120.0,4.05,12.45,235.0,341.45,285.7
2018,3,15,16,30,548.0,80.0,3.8,12.1,264.0,410.96,343.75
2018,3,15,16,45,524.0,72.5,3.55,11.75,224.0,369.24,307.42
2018,3,15,17,0,500.0,65.0,3.3,11.4,184.0,328.11,270.62
2018,3,15,17,15,303.5,53.0,3.05,11.15,120.0,205.91,166.54
2018,3,15,17,30,107.0,41.0,2.8,10.9,56.0,96.28,73.56
2018,3,15,17,45,66.5,26.5,2.55,10.65,34.5,62.19,39.36
2018,3,15,18,0,26.0,12.0,2.3,10.4,13.0,19.43,0.0
2018,3,15,18,15,13.0,6.0,2.2,10.25,6.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.0,2.15,10.05,1.0,0.98,0.0
2018,3,16,6,30,0.0,2.0,2.3,10.3,2.0,1.97,0.0
2018,3,16,6,45,0.0,5.0,2.5,10.55,5.0,4.82,0.0
2018,3,16,7,0,0.0,8.0,2.7,10.8,8.0,7.71,1.16
2018,3,16,7,15,0.0,12.0,2.85,11.0,12.0,11.57,4.76
2018,3,16,7,30,0.0,16.0,3.0,11.2,16.0,15.43,8.34
2018,3,16,7,45,0.0,30.0,3.15,11.35,30.0,28.95,19.43
2018,3,16,8,0,0.0,44.0,3.3,11.5,44.0,42.49,31.07
2018,3,16,8,15,0.0,59.0,3.4,11.65,59.0,57.01,43.42
2018,3,16,8,30,0.0,74.0,3.5,11.8,74.0,71.55,55.63
2018,3,16,8,45,1.0,85.5,3.6,11.95,86.0,82.88,64.97
2018,3,16,9,0,2.0,97.0,3.7,12.1,98.0,94.15,74.18
2018,3,16,9,15,11.5,147.0,3.8,12.15,153.5,144.26,115.56
2018,3,16,9,30,21.0,197.0,3.9,12.2,209.0,194.96,156.84
2018,3,16,9,45,23.0,211.5,3.95,12.3,225.5,210.91,169.43
2018,3,16,10,0,25.0,226.0,4.0,12.4,242.0,224.43,180.08
2018,3,16,10,15,31.5,251.0,4.1,12.4,272.5,252.95,202.89
2018,3,16,10,30,38.0,276.0,4.2,12.4,303.0,282.2,226.15
2018,3,16,10,45,26.5,251.5,4.3,12.4,270.5,255.41,204.41
2018,3,16,11,0,15.0,227.0,4.4,12.4,238.0,227.79,181.95
2018,3,16,11,15,101.0,273.0,4.5,12.4,351.0,330.01,265.71
2018,3,16,11,30,187.0,319.0,4.6,12.4,464.0,438.59,352.69
2018,3,16,11,45,183.5,315.0,4.7,12.45,458.5,439.18,353.0
2018,3,16,12,0,180.0,311.0,4.8,12.5,453.0,438.91,353.01
2018,3,16,12,15,121.5,289.5,4.85,12.5,385.5,378.6,304.54
2018,3,16,12,30,63.0,268.0,4.9,12.5,318.0,312.27,250.7
2018,3,16,12,45,51.0,266.0,5.0,12.5,306.0,302.67,242.99
2018,3,16,13,0,39.0,264.0,5.1,12.5,294.0,292.63,234.78
2018,3,16,13,15,46.0,265.0,5.1,12.45,299.5,300.62,241.67
2018,3,16,13,30,53.0,266.0,5.1,12.4,305.0,308.54,248.53
2018,3,16,13,45,134.5,276.0,5.1,12.35,371.5,391.49,317.55
2018,3,16,14,0,216.0,286.0,5.1,12.3,438.0,468.18,380.59
2018,3,16,14,15,171.5,265.5,5.05,12.2,383.0,411.49,335.18
2018,3,16,14,30,127.0,245.0,5.0,12.1,328.0,354.88,289.66
2018,3,16,14,45,117.0,228.5,4.9,11.95,301.5,329.37,269.7
2018,3,16,15,0,107.0,212.0,4.8,11.8,275.0,303.64,249.33
2018,3,16,15,15,249.0,195.0,4.8,11.8,327.0,393.98,326.81
2018,3,16,15,30,391.0,178.0,4.8,11.8,379.0,477.22,396.74
2018,3,16,15,45,410.0,158.0,4.55,11.5,350.5,458.18,382.17
2018,3,16,16,0,429.0,138.0,4.3,11.2,322.0,436.46,365.38
2018,3,16,16,15,480.5,114.0,3.9,10.85,296.0,426.77,358.05
2018,3,16,16,30,532.0,90.0,3.5,10.5,270.0,415.04,348.18
2018,3,16,16,45,467.5,81.5,3.1,10.15,220.0,351.49,294.01
2018,3,16,17,0,403.0,73.0,2.7,9.8,170.0,290.07,240.64
2018,3,16,17,15,345.0,59.5,2.3,9.1,128.0,233.05,190.09
2018,3,16,17,30,287.0,46.0,1.9,8.4,86.0,180.78,142.39
2018,3,16,17,45,214.5,32.0,1.5,7.75,55.0,128.54,88.42
2018,3,16,18,0,142.0,18.0,1.1,7.1,24.0,59.81,0.0
2018,3,16,18,15,71.0,9.0,1.1,6.9,12.0,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.65,7.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,17,6,15,0.0,1.5,1.05,7.7,1.5,1.47,0.0
2018,3,17,6,30,0.0,3.0,1.3,8.0,3.0,2.89,0.0
2018,3,17,6,45,0.0,6.0,1.55,8.3,6.0,5.78,0.0
2018,3,17,7,0,0.0,9.0,1.8,8.6,9.0,8.67,2.11
2018,3,17,7,15,0.0,13.0,1.9,8.8,13.0,12.53,5.75
2018,3,17,7,30,0.0,17.0,2.0,9.0,17.0,16.39,9.35
2018,3,17,7,45,3.5,30.5,2.1,9.2,31.5,29.62,20.11
2018,3,17,8,0,7.0,44.0,2.2,9.4,46.0,43.23,31.69
2018,3,17,8,15,71.0,109.5,2.2,9.6,140.0,108.64,84.81
2018,3,17,8,30,135.0,175.0,2.2,9.8,234.0,181.41,143.35
2018,3,17,8,45,319.5,170.5,2.2,10.0,331.5,231.29,179.11
2018,3,17,9,0,504.0,166.0,2.2,10.2,429.0,299.1,231.84
2018,3,17,9,15,535.0,174.0,2.15,10.4,474.0,343.97,270.09
2018,3,17,9,30,566.0,182.0,2.1,10.6,519.0,391.04,309.63
2018,3,17,9,45,612.5,178.5,2.05,10.8,564.0,436.61,347.34
2018,3,17,10,0,659.0,175.0,2.0,11.0,609.0,485.01,386.62
2018,3,17,10,15,697.5,171.0,1.95,11.2,649.5,531.23,423.48
2018,3,17,10,30,736.0,167.0,1.9,11.4,690.0,578.92,460.67
2018,3,17,10,45,676.0,190.5,1.85,11.55,683.0,593.18,471.05
2018,3,17,11,0,616.0,214.0,1.8,11.7,676.0,601.81,476.85
2018,3,17,11,15,540.0,247.5,1.8,11.85,659.0,603.44,476.9
2018,3,17,11,30,464.0,281.0,1.8,12.0,642.0,599.71,472.64
2018,3,17,11,45,352.0,262.5,1.8,12.1,538.0,515.05,408.55
2018,3,17,12,0,240.0,244.0,1.8,12.2,434.0,421.24,336.29
2018,3,17,12,15,150.5,248.0,1.85,12.2,367.0,360.76,288.27
2018,3,17,12,30,61.0,252.0,1.9,12.2,300.0,295.21,234.92
2018,3,17,12,45,34.5,201.0,1.95,12.2,228.0,225.24,179.41
2018,3,17,13,0,8.0,150.0,2.0,12.2,156.0,152.13,120.11
2018,3,17,13,15,4.5,120.5,2.1,12.15,124.0,120.55,94.57
2018,3,17,13,30,1.0,91.0,2.2,12.1,92.0,88.94,68.61
2018,3,17,13,45,121.0,151.0,2.25,12.0,237.0,256.41,209.56
2018,3,17,14,0,241.0,211.0,2.3,11.9,382.0,416.55,338.67
2018,3,17,14,15,325.5,230.5,2.3,11.75,450.5,503.85,407.44
2018,3,17,14,30,410.0,250.0,2.3,11.6,519.0,595.8,478.53
2018,3,17,14,45,383.0,235.5,2.35,11.45,475.0,547.91,442.68
2018,3,17,15,0,356.0,221.0,2.4,11.3,431.0,506.72,412.22
2018,3,17,15,15,263.5,185.5,2.4,11.3,334.5,394.78,324.35
2018,3,17,15,30,171.0,150.0,2.4,11.3,238.0,285.86,236.44
2018,3,17,15,45,197.5,128.0,2.3,11.05,220.5,275.43,229.64
2018,3,17,16,0,224.0,106.0,2.2,10.8,203.0,262.47,220.07
2018,3,17,16,15,408.0,94.5,1.95,10.5,244.0,362.09,303.81
2018,3,17,16,30,592.0,83.0,1.7,10.2,285.0,442.86,368.19
2018,3,17,16,45,565.0,72.5,1.5,9.9,239.5,394.21,326.41
2018,3,17,17,0,538.0,62.0,1.3,9.6,194.0,346.37,284.68
2018,3,17,17,15,477.0,53.5,1.2,9.1,149.5,286.97,232.45
2018,3,17,17,30,416.0,45.0,1.1,8.6,105.0,231.88,182.08
2018,3,17,17,45,275.0,32.0,1.0,8.1,65.0,149.57,104.71
2018,3,17,18,0,134.0,19.0,0.9,7.6,25.0,58.8,0.0
2018,3,17,18,15,67.0,9.5,0.9,7.4,12.5,0.0,0.0
2018,3,17,18,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.65,5.45,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.55,5.55,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.65,5.45,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.65,5.45,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,6,15,60.0,11.5,0.7,5.85,14.5,11.3,0.0
2018,3,18,6,30,120.0,23.0,0.8,6.2,29.0,18.29,0.0
2018,3,18,6,45,203.0,37.5,0.85,6.6,62.5,29.08,19.21
2018,3,18,7,0,286.0,52.0,0.9,7.0,96.0,39.31,29.74
2018,3,18,7,15,407.0,63.5,1.0,7.55,153.0,46.68,36.9
2018,3,18,7,30,528.0,75.0,1.1,8.1,210.0,55.09,44.73
2018,3,18,7,45,463.0,95.5,1.15,8.65,233.0,98.37,64.36
2018,3,18,8,0,398.0,116.0,1.2,9.2,256.0,134.97,92.97
2018,3,18,8,15,516.5,116.0,1.25,9.75,326.5,177.56,122.96
2018,3,18,8,30,635.0,116.0,1.3,10.3,397.0,231.18,164.66
2018,3,18,8,45,725.0,108.0,1.3,10.85,463.0,282.06,206.9
2018,3,18,9,0,815.0,100.0,1.3,11.4,529.0,344.31,258.95
2018,3,18,9,15,716.0,134.5,1.25,11.95,534.0,377.16,290.41
2018,3,18,9,30,617.0,169.0,1.2,12.5,539.0,403.15,314.28
2018,3,18,9,45,527.0,212.5,1.15,13.0,542.5,431.14,337.5
2018,3,18,10,0,437.0,256.0,1.1,13.5,546.0,450.49,352.4
2018,3,18,10,15,385.5,285.5,1.1,13.8,550.0,471.89,368.43
2018,3,18,10,30,334.0,315.0,1.1,14.1,554.0,486.49,378.64
2018,3,18,10,45,257.5,340.0,1.1,14.35,528.0,477.35,370.64
2018,3,18,11,0,181.0,365.0,1.1,14.6,502.0,463.35,358.69
2018,3,18,11,15,299.0,342.5,1.05,14.6,574.0,531.01,410.7
2018,3,18,11,30,417.0,320.0,1.0,14.6,646.0,605.47,465.95
2018,3,18,11,45,458.5,310.0,0.9,14.65,671.5,640.31,490.03
2018,3,18,12,0,500.0,300.0,0.8,14.7,697.0,675.42,514.25
2018,3,18,12,15,430.0,326.5,0.8,14.6,668.0,659.54,501.5
2018,3,18,12,30,360.0,353.0,0.8,14.5,639.0,637.62,485.0
2018,3,18,12,45,268.5,363.0,0.75,14.4,575.0,581.83,443.69
2018,3,18,13,0,177.0,373.0,0.7,14.3,511.0,518.95,396.97
2018,3,18,13,15,110.5,346.0,0.75,14.25,431.5,440.95,340.04
2018,3,18,13,30,44.0,319.0,0.8,14.2,352.0,355.96,276.18
2018,3,18,13,45,37.5,300.5,0.85,14.1,328.0,333.19,260.07
2018,3,18,14,0,31.0,282.0,0.9,14.0,304.0,310.12,243.07
2018,3,18,14,15,24.0,258.0,0.9,13.9,274.5,274.32,215.93
2018,3,18,14,30,17.0,234.0,0.9,13.8,245.0,244.86,193.43
2018,3,18,14,45,13.5,214.5,0.95,13.75,223.0,222.73,176.57
2018,3,18,15,0,10.0,195.0,1.0,13.7,201.0,200.59,159.47
2018,3,18,15,15,8.0,183.0,1.0,13.7,187.5,187.37,149.31
2018,3,18,15,30,6.0,171.0,1.0,13.7,174.0,174.24,139.12
2018,3,18,15,45,4.5,149.5,0.75,13.2,151.5,151.54,121.13
2018,3,18,16,0,3.0,128.0,0.5,12.7,129.0,128.82,102.91
2018,3,18,16,15,3.0,108.5,0.5,12.4,109.5,109.12,87.04
2018,3,18,16,30,3.0,89.0,0.5,12.1,90.0,89.34,70.78
2018,3,18,16,45,1.5,64.0,0.55,11.8,64.5,62.88,48.5
2018,3,18,17,0,0.0,39.0,0.6,11.5,39.0,37.66,26.88
2018,3,18,17,15,0.0,29.0,0.65,11.2,29.0,27.99,18.42
2018,3,18,17,30,0.0,19.0,0.7,10.9,19.0,18.33,9.87
2018,3,18,17,45,12.0,15.5,0.75,10.6,16.0,19.27,9.32
2018,3,18,18,0,24.0,12.0,0.8,10.3,13.0,21.02,0.0
2018,3,18,18,15,12.0,6.0,0.85,10.15,6.5,5.9,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.4,7.65,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.45,6.85,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.55,6.6,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,19,6,15,102.5,11.5,1.15,5.7,17.5,11.3,0.0
2018,3,19,6,30,205.0,23.0,1.3,6.7,35.0,18.95,0.0
2018,3,19,6,45,345.5,34.0,1.5,7.7,79.0,26.45,17.12
2018,3,19,7,0,486.0,45.0,1.7,8.7,123.0,33.48,24.37
2018,3,19,7,15,554.5,53.0,1.85,9.5,173.0,37.39,28.25
2018,3,19,7,30,623.0,61.0,2.0,10.3,223.0,46.24,36.36
2018,3,19,7,45,579.5,80.0,2.15,11.1,256.5,94.67,55.86
2018,3,19,8,0,536.0,99.0,2.3,11.9,290.0,138.63,89.1
2018,3,19,8,15,553.0,112.5,2.5,12.75,335.5,183.1,125.14
2018,3,19,8,30,570.0,126.0,2.7,13.6,381.0,229.09,164.49
2018,3,19,8,45,717.0,106.0,2.9,14.45,462.5,281.81,206.17
2018,3,19,9,0,864.0,86.0,3.1,15.3,544.0,351.45,262.96
2018,3,19,9,15,883.5,87.5,3.15,15.9,589.5,406.72,310.97
2018,3,19,9,30,903.0,89.0,3.2,16.5,635.0,458.75,355.34
2018,3,19,9,45,826.0,119.0,3.25,17.1,642.0,489.56,382.36
2018,3,19,10,0,749.0,149.0,3.3,17.7,649.0,513.1,402.21
2018,3,19,10,15,806.0,137.0,3.35,18.1,697.5,567.93,445.55
2018,3,19,10,30,863.0,125.0,3.4,18.5,746.0,622.78,488.02
2018,3,19,10,45,911.5,109.5,3.45,18.85,784.5,672.34,525.97
2018,3,19,11,0,960.0,94.0,3.5,19.2,823.0,720.98,562.67
2018,3,19,11,15,952.0,100.0,3.6,19.45,835.5,751.63,584.6
2018,3,19,11,30,944.0,106.0,3.7,19.7,848.0,779.11,603.58
2018,3,19,11,45,870.0,141.0,3.75,19.9,830.0,783.64,606.09
2018,3,19,12,0,796.0,176.0,3.8,20.1,812.0,782.27,604.66
2018,3,19,12,15,681.0,226.0,3.75,20.05,770.0,759.63,586.17
2018,3,19,12,30,566.0,276.0,3.7,20.0,728.0,729.77,562.31
2018,3,19,12,45,579.0,267.5,3.65,19.95,725.5,741.38,571.56
2018,3,19,13,0,592.0,259.0,3.6,19.9,723.0,751.01,579.15
2018,3,19,13,15,478.5,293.0,3.45,19.85,663.0,698.26,538.45
2018,3,19,13,30,365.0,327.0,3.3,19.8,603.0,638.42,492.66
2018,3,19,13,45,551.5,248.0,3.1,19.7,650.0,716.74,554.87
2018,3,19,14,0,738.0,169.0,2.9,19.6,697.0,787.21,608.56
2018,3,19,14,15,763.5,150.5,2.75,19.65,675.5,782.92,604.96
2018,3,19,14,30,789.0,132.0,2.6,19.7,654.0,772.59,597.77
2018,3,19,14,45,707.5,147.0,2.45,19.7,595.0,717.26,558.65
2018,3,19,15,0,626.0,162.0,2.3,19.7,536.0,659.8,516.17
2018,3,19,15,15,511.5,176.5,2.3,19.7,467.5,576.01,453.96
2018,3,19,15,30,397.0,191.0,2.3,19.7,399.0,499.82,396.04
2018,3,19,15,45,476.0,153.0,1.9,19.25,379.0,501.36,399.4
2018,3,19,16,0,555.0,115.0,1.5,18.8,359.0,499.43,398.78
2018,3,19,16,15,633.5,93.0,1.3,18.15,339.0,504.38,403.23
2018,3,19,16,30,712.0,71.0,1.1,17.5,319.0,501.23,400.37
2018,3,19,16,45,651.0,64.0,0.9,16.8,262.0,433.56,346.5
2018,3,19,17,0,590.0,57.0,0.7,16.1,205.0,369.35,294.05
2018,3,19,17,15,489.5,50.5,0.7,15.6,153.5,292.11,230.32
2018,3,19,17,30,389.0,44.0,0.7,15.1,102.0,222.74,171.13
2018,3,19,17,45,260.5,32.0,0.75,14.6,64.0,146.31,102.82
2018,3,19,18,0,132.0,20.0,0.8,14.1,26.0,72.23,0.0
2018,3,19,18,15,66.0,10.0,0.75,13.9,13.0,26.98,0.0
2018,3,19,18,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.75,11.15,2.0,1.97,0.0
2018,3,20,6,30,0.0,4.0,2.9,11.2,4.0,3.85,0.0
2018,3,20,6,45,0.0,5.5,3.05,11.25,5.5,5.3,0.0
2018,3,20,7,0,0.0,7.0,3.2,11.3,7.0,6.74,0.35
2018,3,20,7,15,0.0,8.5,3.0,11.3,8.5,8.19,1.74
2018,3,20,7,30,0.0,10.0,2.8,11.3,10.0,9.64,2.7
2018,3,20,7,45,0.0,12.5,2.65,11.3,12.5,12.05,4.81
2018,3,20,8,0,0.0,15.0,2.5,11.3,15.0,14.47,6.89
2018,3,20,8,15,0.0,18.5,2.65,11.4,18.5,17.85,9.78
2018,3,20,8,30,0.0,22.0,2.8,11.5,22.0,21.24,12.64
2018,3,20,8,45,0.0,28.0,2.95,11.6,28.0,27.04,17.55
2018,3,20,9,0,0.0,34.0,3.1,11.7,34.0,32.85,22.42
2018,3,20,9,15,0.0,42.5,3.25,11.85,42.5,41.08,29.3
2018,3,20,9,30,0.0,51.0,3.4,12.0,51.0,49.31,36.13
2018,3,20,9,45,0.0,52.0,3.55,12.15,52.0,50.29,36.83
2018,3,20,10,0,0.0,53.0,3.7,12.3,53.0,51.27,37.54
2018,3,20,10,15,0.0,76.0,3.85,12.4,76.0,73.56,56.04
2018,3,20,10,30,0.0,99.0,4.0,12.5,99.0,95.83,74.36
2018,3,20,10,45,0.0,97.5,4.1,12.65,97.5,94.4,73.02
2018,3,20,11,0,0.0,96.0,4.2,12.8,96.0,92.97,71.71
2018,3,20,11,15,0.0,84.0,4.3,12.95,84.0,81.36,62.04
2018,3,20,11,30,0.0,72.0,4.4,13.1,72.0,69.73,52.36
2018,3,20,11,45,0.0,69.5,4.5,13.2,69.5,67.31,50.32
2018,3,20,12,0,0.0,67.0,4.6,13.3,67.0,64.89,48.29
2018,3,20,12,15,0.0,68.0,4.65,13.45,68.0,65.86,49.06
2018,3,20,12,30,0.0,69.0,4.7,13.6,69.0,66.82,49.83
2018,3,20,12,45,0.0,67.0,4.75,13.7,67.0,64.88,48.23
2018,3,20,13,0,0.0,65.0,4.8,13.8,65.0,62.94,46.63
2018,3,20,13,15,0.0,68.5,4.65,13.8,68.5,66.33,49.47
2018,3,20,13,30,0.0,72.0,4.5,13.8,72.0,69.71,52.32
2018,3,20,13,45,0.0,70.0,4.4,13.85,70.0,67.76,50.76
2018,3,20,14,0,0.0,68.0,4.3,13.9,68.0,65.81,49.22
2018,3,20,14,15,0.0,66.0,4.2,13.9,66.0,63.87,47.69
2018,3,20,14,30,0.0,64.0,4.1,13.9,64.0,61.92,46.17
2018,3,20,14,45,0.0,63.0,3.95,13.85,63.0,60.94,45.48
2018,3,20,15,0,0.0,62.0,3.8,13.8,62.0,59.96,44.79
2018,3,20,15,15,0.0,69.5,3.8,13.8,69.5,67.21,51.0
2018,3,20,15,30,0.0,77.0,3.8,13.8,77.0,74.47,57.24
2018,3,20,15,45,0.5,92.5,3.65,13.65,92.5,90.1,70.59
2018,3,20,16,0,1.0,108.0,3.5,13.5,108.0,106.56,84.66
2018,3,20,16,15,4.0,109.0,3.45,13.4,110.0,110.16,88.01
2018,3,20,16,30,7.0,110.0,3.4,13.3,112.0,114.08,91.59
2018,3,20,16,45,6.5,88.0,3.35,13.2,90.0,91.13,72.28
2018,3,20,17,0,6.0,66.0,3.3,13.1,68.0,68.03,52.57
2018,3,20,17,15,3.0,49.0,3.2,12.95,50.0,49.16,36.22
2018,3,20,17,30,0.0,32.0,3.1,12.8,32.0,30.9,20.3
2018,3,20,17,45,5.0,21.0,3.0,12.7,21.5,22.05,11.78
2018,3,20,18,0,10.0,10.0,2.9,12.6,11.0,12.8,0.0
2018,3,20,18,15,5.0,5.0,2.85,12.6,5.5,6.23,0.0
2018,3,20,18,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,3,21,5,45,4.0,1.0,1.85,14.35,1.0,0.0,0.0
2018,3,21,6,0,8.0,2.0,1.8,14.4,2.0,0.0,0.0
2018,3,21,6,15,8.0,9.5,1.95,14.55,10.0,9.34,0.0
2018,3,21,6,30,8.0,17.0,2.1,14.7,18.0,16.38,2.85
2018,3,21,6,45,4.0,31.5,2.3,14.85,32.0,30.16,20.04
2018,3,21,7,0,0.0,46.0,2.5,15.0,46.0,43.67,32.71
2018,3,21,7,15,1.0,60.5,2.65,15.15,61.0,57.1,45.02
2018,3,21,7,30,2.0,75.0,2.8,15.3,76.0,70.6,54.27
2018,3,21,7,45,1.0,80.0,2.95,15.4,80.5,76.17,58.98
2018,3,21,8,0,0.0,85.0,3.1,15.5,85.0,81.32,63.23
2018,3,21,8,15,1.5,108.0,3.2,15.65,108.5,102.86,80.95
2018,3,21,8,30,3.0,131.0,3.3,15.8,132.0,124.64,98.62
2018,3,21,8,45,20.0,172.5,3.35,16.0,183.0,167.44,132.81
2018,3,21,9,0,37.0,214.0,3.4,16.2,234.0,207.67,164.61
2018,3,21,9,15,56.5,242.0,3.45,16.35,275.5,243.0,192.3
2018,3,21,9,30,76.0,270.0,3.5,16.5,317.0,280.41,221.54
2018,3,21,9,45,74.5,283.5,3.55,16.7,331.5,297.26,234.46
2018,3,21,10,0,73.0,297.0,3.6,16.9,346.0,313.87,247.11
2018,3,21,10,15,69.0,310.0,3.7,17.05,358.0,328.41,258.09
2018,3,21,10,30,65.0,323.0,3.8,17.2,370.0,342.56,268.66
2018,3,21,10,45,50.0,317.5,3.9,17.35,354.5,332.38,260.26
2018,3,21,11,0,35.0,312.0,4.0,17.5,339.0,320.76,250.74
2018,3,21,11,15,46.5,330.5,4.0,17.6,367.0,348.91,272.48
2018,3,21,11,30,58.0,349.0,4.0,17.7,395.0,377.88,294.62
2018,3,21,11,45,101.5,369.0,4.05,17.8,450.5,432.91,337.41
2018,3,21,12,0,145.0,389.0,4.1,17.9,506.0,491.86,382.61
2018,3,21,12,15,236.5,380.0,4.1,17.95,571.0,560.61,436.27
2018,3,21,12,30,328.0,371.0,4.1,18.0,636.0,634.63,493.0
2018,3,21,12,45,237.5,367.0,4.05,18.05,557.5,564.24,438.69
2018,3,21,13,0,147.0,363.0,4.0,18.1,479.0,486.55,378.75
2018,3,21,13,15,99.5,343.5,4.05,18.15,421.5,425.49,332.05
2018,3,21,13,30,52.0,324.0,4.1,18.2,364.0,368.2,287.38
2018,3,21,13,45,54.0,318.5,4.1,18.2,358.5,365.84,286.19
2018,3,21,14,0,56.0,313.0,4.1,18.2,353.0,363.29,284.72
2018,3,21,14,15,52.5,293.0,4.15,18.2,329.5,340.74,267.79
2018,3,21,14,30,49.0,273.0,4.2,18.2,306.0,317.88,250.61
2018,3,21,14,45,42.5,255.5,4.2,18.2,283.0,295.13,233.22
2018,3,21,15,0,36.0,238.0,4.2,18.2,260.0,272.34,215.69
2018,3,21,15,15,25.5,205.5,4.2,18.2,220.5,223.66,177.36
2018,3,21,15,30,15.0,173.0,4.2,18.2,181.0,182.6,144.66
2018,3,21,15,45,44.5,175.5,3.85,17.95,196.0,212.48,170.19
2018,3,21,16,0,74.0,178.0,3.5,17.7,211.0,235.51,189.87
2018,3,21,16,15,48.0,137.5,3.2,17.4,158.0,173.18,139.2
2018,3,21,16,30,22.0,97.0,2.9,17.1,105.0,112.48,89.11
2018,3,21,16,45,13.0,83.0,2.6,16.75,87.5,89.11,69.67
2018,3,21,17,0,4.0,69.0,2.3,16.4,70.0,70.26,53.74
2018,3,21,17,15,2.0,52.0,2.25,16.15,52.5,51.95,38.09
2018,3,21,17,30,0.0,35.0,2.2,15.9,35.0,33.8,22.46
2018,3,21,17,45,5.0,23.5,2.15,15.6,24.0,24.48,13.67
2018,3,21,18,0,10.0,12.0,2.1,15.3,13.0,14.78,0.0
2018,3,21,18,15,5.0,6.0,2.1,15.15,6.5,7.22,0.0
2018,3,21,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,22,5,45,4.5,1.0,3.1,13.45,1.0,0.0,0.0
2018,3,22,6,0,9.0,2.0,3.2,13.5,2.0,0.0,0.0
2018,3,22,6,15,9.0,4.0,3.3,13.6,4.5,3.93,0.0
2018,3,22,6,30,9.0,6.0,3.4,13.7,7.0,5.8,0.0
2018,3,22,6,45,4.5,8.5,3.5,13.8,9.0,8.26,1.45
2018,3,22,7,0,0.0,11.0,3.6,13.9,11.0,10.6,3.74
2018,3,22,7,15,0.0,12.5,3.7,14.05,12.5,12.05,5.14
2018,3,22,7,30,0.0,14.0,3.8,14.2,14.0,13.5,5.93
2018,3,22,7,45,0.0,21.0,3.9,14.35,21.0,20.26,11.72
2018,3,22,8,0,0.0,28.0,4.0,14.5,28.0,27.03,17.46
2018,3,22,8,15,0.0,38.5,4.15,14.8,38.5,37.18,26.0
2018,3,22,8,30,0.0,49.0,4.3,15.1,49.0,47.34,34.44
2018,3,22,8,45,0.0,69.5,4.45,15.4,69.5,67.2,50.91
2018,3,22,9,0,0.0,90.0,4.6,15.7,90.0,87.05,67.18
2018,3,22,9,15,5.0,119.0,4.65,16.0,122.0,116.36,90.99
2018,3,22,9,30,10.0,148.0,4.7,16.3,154.0,146.1,114.91
2018,3,22,9,45,7.0,139.0,4.8,16.6,143.5,136.96,107.12
2018,3,22,10,0,4.0,130.0,4.9,16.9,133.0,127.37,99.02
2018,3,22,10,15,4.0,139.5,4.85,16.95,142.5,136.69,106.37
2018,3,22,10,30,4.0,149.0,4.8,17.0,152.0,146.02,113.71
2018,3,22,10,45,21.0,219.0,4.75,17.05,235.0,222.63,175.08
2018,3,22,11,0,38.0,289.0,4.7,17.1,318.0,301.48,237.05
2018,3,22,11,15,80.0,325.0,4.6,17.05,388.0,367.44,288.91
2018,3,22,11,30,122.0,361.0,4.5,17.0,458.0,436.75,342.65
2018,3,22,11,45,168.0,360.0,4.45,17.0,495.5,476.05,373.49
2018,3,22,12,0,214.0,359.0,4.4,17.0,533.0,516.86,405.4
2018,3,22,12,15,182.5,357.0,4.3,16.9,505.0,496.48,389.15
2018,3,22,12,30,151.0,355.0,4.2,16.8,477.0,474.4,371.77
2018,3,22,12,45,180.5,343.0,4.1,16.7,487.5,490.76,385.44
2018,3,22,13,0,210.0,331.0,4.0,16.6,498.0,506.8,398.77
2018,3,22,13,15,191.5,343.0,3.95,16.4,493.0,506.95,398.61
2018,3,22,13,30,173.0,355.0,3.9,16.2,488.0,506.62,398.21
2018,3,22,13,45,134.5,340.5,3.8,16.0,442.0,461.85,363.83
2018,3,22,14,0,96.0,326.0,3.7,15.8,396.0,409.98,323.87
2018,3,22,14,15,84.5,300.5,3.7,15.55,360.0,374.8,297.5
2018,3,22,14,30,73.0,275.0,3.7,15.3,324.0,339.3,270.5
2018,3,22,14,45,42.0,223.0,3.7,15.0,251.0,260.05,207.96
2018,3,22,15,0,11.0,171.0,3.7,14.7,178.0,176.71,140.71
2018,3,22,15,15,50.5,178.5,3.7,14.7,206.0,219.58,177.38
2018,3,22,15,30,90.0,186.0,3.7,14.7,234.0,263.33,214.22
2018,3,22,15,45,147.0,169.5,3.75,13.8,239.5,283.19,233.01
2018,3,22,16,0,204.0,153.0,3.8,12.9,245.0,306.67,254.52
2018,3,22,16,15,336.0,130.0,3.8,12.45,259.5,365.19,304.92
2018,3,22,16,30,468.0,107.0,3.8,12.0,274.0,404.4,338.26
2018,3,22,16,45,435.0,93.5,3.75,11.6,229.5,353.9,295.84
2018,3,22,17,0,402.0,80.0,3.7,11.2,185.0,305.06,253.79
2018,3,22,17,15,329.5,66.5,3.6,10.8,139.5,240.31,197.21
2018,3,22,17,30,257.0,53.0,3.5,10.4,94.0,181.61,144.85
2018,3,22,17,45,172.0,37.5,3.35,10.05,60.5,122.61,90.87
2018,3,22,18,0,87.0,22.0,3.2,9.7,27.0,58.77,2.52
2018,3,22,18,15,43.5,11.0,3.1,9.45,13.5,22.45,0.0
2018,3,22,18,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,23,5,45,8.0,1.0,0.85,4.7,1.0,0.0,0.0
2018,3,23,6,0,16.0,2.0,0.8,5.0,2.0,0.0,0.0
2018,3,23,6,15,144.5,16.5,1.05,5.8,27.0,16.22,0.0
2018,3,23,6,30,273.0,31.0,1.3,6.6,52.0,25.87,12.67
2018,3,23,6,45,405.0,40.5,1.55,7.35,99.5,31.39,22.13
2018,3,23,7,0,537.0,50.0,1.8,8.1,147.0,36.74,27.58
2018,3,23,7,15,612.5,56.5,2.0,8.65,201.5,39.18,30.08
2018,3,23,7,30,688.0,63.0,2.2,9.2,256.0,62.73,35.19
2018,3,23,7,45,737.0,67.0,2.35,9.7,311.5,111.93,61.61
2018,3,23,8,0,786.0,71.0,2.5,10.2,367.0,162.41,98.22
2018,3,23,8,15,818.0,74.5,2.5,10.7,421.0,214.11,141.8
2018,3,23,8,30,850.0,78.0,2.5,11.2,475.0,268.61,190.05
2018,3,23,8,45,873.5,80.5,2.5,11.7,525.5,322.25,238.45
2018,3,23,9,0,897.0,83.0,2.5,12.2,576.0,380.98,290.33
2018,3,23,9,15,912.5,84.5,2.4,12.65,620.5,432.85,335.67
2018,3,23,9,30,928.0,86.0,2.3,13.1,665.0,484.67,379.56
2018,3,23,9,45,939.0,88.0,2.2,13.5,703.5,534.5,420.51
2018,3,23,10,0,950.0,90.0,2.1,13.9,742.0,583.4,459.3
2018,3,23,10,15,957.5,91.5,2.05,14.25,773.5,628.71,494.43
2018,3,23,10,30,965.0,93.0,2.0,14.6,805.0,672.37,527.24
2018,3,23,10,45,970.5,94.5,2.0,14.95,829.5,712.88,557.16
2018,3,23,11,0,976.0,96.0,2.0,15.3,854.0,751.2,584.5
2018,3,23,11,15,980.0,96.0,2.05,15.55,870.0,784.65,607.16
2018,3,23,11,30,984.0,96.0,2.1,15.8,886.0,815.45,627.89
2018,3,23,11,45,983.5,96.0,2.2,16.05,892.0,840.06,644.7
2018,3,23,12,0,983.0,96.0,2.3,16.3,898.0,861.55,659.43
2018,3,23,12,15,982.5,96.0,2.45,16.4,897.0,879.82,672.83
2018,3,23,12,30,982.0,96.0,2.6,16.5,896.0,894.82,684.08
2018,3,23,12,45,980.0,95.5,2.7,16.6,886.5,904.74,691.56
2018,3,23,13,0,978.0,95.0,2.8,16.7,877.0,911.24,696.86
2018,3,23,13,15,973.0,94.5,2.9,16.65,858.5,911.81,698.61
2018,3,23,13,30,968.0,94.0,3.0,16.6,840.0,908.95,698.16
2018,3,23,13,45,961.0,92.5,3.05,16.6,813.5,899.98,693.11
2018,3,23,14,0,954.0,91.0,3.1,16.6,787.0,887.68,685.9
2018,3,23,14,15,945.0,89.5,3.1,16.4,754.0,870.53,675.56
2018,3,23,14,30,936.0,88.0,3.1,16.2,721.0,850.33,663.14
2018,3,23,14,45,854.0,106.0,3.15,16.05,658.5,795.5,626.02
2018,3,23,15,0,772.0,124.0,3.2,15.9,596.0,739.15,587.36
2018,3,23,15,15,547.5,168.0,3.2,15.9,490.5,600.49,482.46
2018,3,23,15,30,323.0,212.0,3.2,15.9,385.0,467.42,377.32
2018,3,23,15,45,272.5,198.5,3.25,15.3,335.0,410.48,334.11
2018,3,23,16,0,222.0,185.0,3.3,14.7,285.0,355.81,291.32
2018,3,23,16,15,258.5,159.5,3.15,14.15,262.5,343.88,283.5
2018,3,23,16,30,295.0,134.0,3.0,13.6,240.0,328.24,271.87
2018,3,23,16,45,259.0,115.0,2.85,13.1,197.5,277.12,229.56
2018,3,23,17,0,223.0,96.0,2.7,12.6,155.0,228.21,188.17
2018,3,23,17,15,182.5,77.5,2.45,11.8,118.5,180.39,146.85
2018,3,23,17,30,142.0,59.0,2.2,11.0,82.0,135.78,107.5
2018,3,23,17,45,143.0,40.0,1.95,10.2,56.0,108.97,80.83
2018,3,23,18,0,144.0,21.0,1.7,9.4,30.0,80.54,15.61
2018,3,23,18,15,72.0,10.5,1.7,9.15,15.0,29.76,0.0
2018,3,23,18,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,24,5,45,5.5,1.0,1.05,7.15,1.0,0.0,0.0
2018,3,24,6,0,11.0,2.0,1.0,7.4,2.0,0.0,0.0
2018,3,24,6,15,98.5,17.5,1.2,7.9,25.0,17.2,0.0
2018,3,24,6,30,186.0,33.0,1.4,8.4,48.0,25.97,13.9
2018,3,24,6,45,256.5,47.5,1.6,8.95,85.0,36.38,26.47
2018,3,24,7,0,327.0,62.0,1.8,9.5,122.0,46.25,35.99
2018,3,24,7,15,404.0,71.5,1.85,9.85,170.0,51.71,41.26
2018,3,24,7,30,481.0,81.0,1.9,10.2,218.0,75.06,48.41
2018,3,24,7,45,358.5,114.5,1.95,10.55,228.0,119.78,82.66
2018,3,24,8,0,236.0,148.0,2.0,10.9,238.0,155.85,116.64
2018,3,24,8,15,269.0,166.0,2.1,11.15,282.5,192.1,145.72
2018,3,24,8,30,302.0,184.0,2.2,11.4,327.0,231.72,178.33
