Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,9,30,887.0,100.0,1.0,20.3,697.0,525.14,397.7
2018,4,3,9,45,899.0,101.5,0.95,21.0,734.5,573.23,433.24
2018,4,3,10,0,911.0,103.0,0.9,21.7,772.0,620.51,466.86
2018,4,3,10,15,918.5,105.0,0.95,22.3,802.5,664.47,498.1
2018,4,3,10,30,926.0,107.0,1.0,22.9,833.0,706.84,527.42
2018,4,3,10,45,931.5,108.0,1.0,23.45,856.0,745.11,552.36
2018,4,3,11,0,937.0,109.0,1.0,24.0,879.0,781.27,574.25
2018,4,3,11,15,940.0,110.0,1.0,24.2,894.0,813.27,593.96
2018,4,3,11,30,943.0,111.0,1.0,24.4,909.0,842.69,611.89
2018,4,3,11,45,944.0,111.5,1.05,24.65,915.5,867.32,627.3
2018,4,3,12,0,945.0,112.0,1.1,24.9,922.0,889.03,640.92
2018,4,3,12,15,940.0,115.0,1.1,25.0,919.5,905.17,650.67
2018,4,3,12,30,935.0,118.0,1.1,25.1,917.0,918.1,658.52
2018,4,3,12,45,926.0,121.5,1.1,25.2,905.0,924.85,662.6
2018,4,3,13,0,917.0,125.0,1.1,25.3,893.0,928.33,664.82
2018,4,3,13,15,913.0,123.5,1.15,25.25,874.5,927.87,665.91
2018,4,3,13,30,909.0,122.0,1.2,25.2,856.0,924.19,665.12
2018,4,3,13,45,901.5,120.5,1.25,25.15,829.5,914.27,660.49
2018,4,3,14,0,894.0,119.0,1.3,25.1,803.0,901.27,654.02
2018,4,3,14,15,884.0,117.0,1.35,24.95,769.5,882.63,644.21
2018,4,3,14,30,874.0,115.0,1.4,24.8,736.0,865.75,635.61
2018,4,3,14,45,860.5,112.5,1.5,24.65,696.0,838.29,620.53
2018,4,3,15,0,847.0,110.0,1.6,24.5,656.0,808.43,603.69
2018,4,3,15,15,829.5,106.5,1.6,24.5,610.5,772.16,580.89
2018,4,3,15,30,812.0,103.0,1.6,24.5,565.0,734.1,556.67
2018,4,3,15,45,785.5,99.5,1.75,23.85,514.5,688.02,528.95
2018,4,3,16,0,759.0,96.0,1.9,23.2,464.0,641.22,499.26
2018,4,3,16,15,722.5,92.5,1.85,22.45,411.0,590.33,463.42
2018,4,3,16,30,686.0,89.0,1.8,21.7,358.0,537.61,425.13
2018,4,3,16,45,627.0,83.5,1.75,20.95,302.0,470.73,374.64
2018,4,3,17,0,568.0,78.0,1.7,20.2,246.0,407.13,324.87
2018,4,3,17,15,467.5,69.0,1.6,19.1,188.5,323.1,257.5
2018,4,3,17,30,367.0,60.0,1.5,18.0,131.0,245.77,193.54
2018,4,3,17,45,287.5,48.0,1.4,16.85,93.0,184.83,141.18
2018,4,3,18,0,208.0,36.0,1.3,15.7,55.0,132.21,89.43
2018,4,3,18,15,112.5,20.5,1.25,15.2,30.0,53.59,0.0
2018,4,3,18,30,17.0,5.0,1.2,14.7,5.0,0.0,0.0
2018,4,3,18,45,8.5,2.5,1.2,14.2,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,5,45,1.5,5.5,0.8,12.25,5.5,0.0,0.0
2018,4,4,6,0,3.0,11.0,0.8,12.5,11.0,10.81,0.0
2018,4,4,6,15,6.5,27.5,0.9,13.0,28.0,25.94,14.14
2018,4,4,6,30,10.0,44.0,1.0,13.5,45.0,41.06,30.09
2018,4,4,6,45,10.0,61.5,1.1,14.0,63.0,56.92,44.75
2018,4,4,7,0,10.0,79.0,1.2,14.5,81.0,72.68,59.02
2018,4,4,7,15,47.0,104.0,1.25,15.2,119.5,92.86,71.93
2018,4,4,7,30,84.0,129.0,1.3,15.9,158.0,120.9,92.67
2018,4,4,7,45,158.5,152.0,1.35,16.55,217.0,152.68,114.71
2018,4,4,8,0,233.0,175.0,1.4,17.2,276.0,192.3,143.65
2018,4,4,8,15,316.0,184.0,1.45,17.95,339.0,235.14,175.68
2018,4,4,8,30,399.0,193.0,1.5,18.7,402.0,282.09,211.8
2018,4,4,8,45,492.5,187.0,1.5,19.4,468.5,331.92,250.48
2018,4,4,9,0,586.0,181.0,1.5,20.1,535.0,390.37,295.89
2018,4,4,9,15,585.0,187.0,1.55,20.65,561.5,425.01,323.94
2018,4,4,9,30,584.0,193.0,1.6,21.2,588.0,458.9,350.71
2018,4,4,9,45,406.5,263.0,1.7,21.75,545.0,455.01,347.5
2018,4,4,10,0,229.0,333.0,1.8,22.3,502.0,440.22,334.6
2018,4,4,10,15,364.0,309.0,1.85,22.4,590.0,511.5,388.95
2018,4,4,10,30,499.0,285.0,1.9,22.5,678.0,593.23,449.7
2018,4,4,10,45,554.5,275.0,1.95,22.55,723.0,643.0,485.88
2018,4,4,11,0,610.0,265.0,2.0,22.6,768.0,694.68,523.22
2018,4,4,11,15,431.0,318.0,1.9,22.4,676.5,631.03,474.78
2018,4,4,11,30,252.0,371.0,1.8,22.2,585.0,555.98,417.88
2018,4,4,11,45,244.5,394.0,1.7,22.0,603.0,581.43,435.79
2018,4,4,12,0,237.0,417.0,1.6,21.8,621.0,604.2,450.91
2018,4,4,12,15,321.5,393.0,1.55,21.7,669.0,661.73,493.07
2018,4,4,12,30,406.0,369.0,1.5,21.6,717.0,718.21,533.63
2018,4,4,12,45,443.5,348.5,1.4,21.55,724.5,741.55,549.55
2018,4,4,13,0,481.0,328.0,1.3,21.5,732.0,760.52,562.76
2018,4,4,13,15,503.5,311.5,1.45,21.65,727.0,768.59,570.46
2018,4,4,13,30,526.0,295.0,1.6,21.8,722.0,774.54,576.84
2018,4,4,13,45,402.0,320.5,1.75,21.95,641.0,693.51,519.8
2018,4,4,14,0,278.0,346.0,1.9,22.1,560.0,606.74,457.77
2018,4,4,14,15,237.0,337.5,2.05,22.1,514.5,555.08,422.12
2018,4,4,14,30,196.0,329.0,2.2,22.1,469.0,510.8,390.62
2018,4,4,14,45,194.5,297.5,2.4,22.1,430.0,474.64,366.07
2018,4,4,15,0,193.0,266.0,2.6,22.1,391.0,437.46,340.18
2018,4,4,15,15,360.5,222.5,2.6,22.1,436.0,526.08,411.59
2018,4,4,15,30,528.0,179.0,2.6,22.1,481.0,605.3,473.79
2018,4,4,15,45,466.5,176.0,2.6,21.45,425.5,543.41,428.42
2018,4,4,16,0,405.0,173.0,2.6,20.8,370.0,483.93,384.64
2018,4,4,16,15,240.5,153.0,2.35,20.15,266.5,332.41,266.71
2018,4,4,16,30,76.0,133.0,2.1,19.5,163.0,186.07,148.61
2018,4,4,16,45,101.0,123.5,1.9,18.85,157.5,195.9,157.66
2018,4,4,17,0,126.0,114.0,1.7,18.2,152.0,196.94,158.68
2018,4,4,17,15,110.5,93.5,1.55,17.4,122.0,162.32,129.83
2018,4,4,17,30,95.0,73.0,1.4,16.6,92.0,128.68,101.15
2018,4,4,17,45,66.5,53.0,1.25,15.8,64.5,91.52,69.06
2018,4,4,18,0,38.0,33.0,1.1,15.0,37.0,56.25,36.71
2018,4,4,18,15,22.5,18.5,1.05,14.75,20.5,29.75,0.0
2018,4,4,18,30,7.0,4.0,1.0,14.5,4.0,3.93,0.0
2018,4,4,18,45,3.5,2.0,0.95,14.3,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.0,0.95,11.05,2.0,0.0,0.0
2018,4,5,6,0,8.0,4.0,0.9,11.4,4.0,3.93,0.0
2018,4,5,6,15,4.0,7.0,1.05,12.1,7.0,6.8,0.0
2018,4,5,6,30,0.0,10.0,1.2,12.8,10.0,9.64,2.81
2018,4,5,6,45,2.0,21.0,1.35,13.55,21.5,20.26,12.43
2018,4,5,7,0,4.0,32.0,1.5,14.3,33.0,30.89,22.04
2018,4,5,7,15,78.5,79.0,1.45,15.0,106.0,71.54,53.26
2018,4,5,7,30,153.0,126.0,1.4,15.7,179.0,121.48,90.4
2018,4,5,7,45,108.5,135.5,1.35,16.4,176.0,133.59,101.29
2018,4,5,8,0,64.0,145.0,1.3,17.1,173.0,144.7,111.9
2018,4,5,8,15,53.0,161.0,1.1,17.35,186.0,160.57,124.93
2018,4,5,8,30,42.0,177.0,0.9,17.6,199.0,175.32,136.7
2018,4,5,8,45,82.0,225.0,0.7,17.85,273.0,234.33,181.94
2018,4,5,9,0,122.0,273.0,0.5,18.1,347.0,293.57,226.08
2018,4,5,9,15,122.0,293.0,0.5,18.7,371.5,319.37,244.69
2018,4,5,9,30,122.0,313.0,0.5,19.3,396.0,345.15,263.14
2018,4,5,9,45,149.0,328.0,0.45,19.9,435.0,381.15,288.71
2018,4,5,10,0,176.0,343.0,0.4,20.5,474.0,419.32,315.31
2018,4,5,10,15,303.5,332.5,0.5,21.2,568.5,496.69,371.85
2018,4,5,10,30,431.0,322.0,0.6,21.9,663.0,584.29,434.13
2018,4,5,10,45,531.5,287.0,0.75,22.55,719.5,640.42,474.45
2018,4,5,11,0,632.0,252.0,0.9,23.2,776.0,700.96,517.69
2018,4,5,11,15,553.0,292.5,1.1,23.3,756.5,701.19,517.53
2018,4,5,11,30,474.0,333.0,1.3,23.4,737.0,695.71,513.68
2018,4,5,11,45,544.0,299.0,1.45,23.5,766.0,734.5,543.29
2018,4,5,12,0,614.0,265.0,1.6,23.6,795.0,774.17,572.95
2018,4,5,12,15,414.5,337.0,1.85,23.3,694.5,689.31,512.64
2018,4,5,12,30,215.0,409.0,2.1,23.0,594.0,591.84,441.8
2018,4,5,12,45,137.0,395.0,2.35,22.75,512.5,515.24,387.52
2018,4,5,13,0,59.0,381.0,2.6,22.5,431.0,431.4,325.91
2018,4,5,13,15,71.5,382.5,2.65,22.15,441.5,446.21,338.39
2018,4,5,13,30,84.0,384.0,2.7,21.8,452.0,460.92,350.41
2018,4,5,13,45,106.5,377.0,2.8,21.45,461.0,475.31,362.81
2018,4,5,14,0,129.0,370.0,2.9,21.1,470.0,496.32,380.08
2018,4,5,14,15,115.5,351.0,2.9,20.8,437.5,465.95,358.32
2018,4,5,14,30,102.0,332.0,2.9,20.5,405.0,427.4,330.55
2018,4,5,14,45,119.5,316.0,2.95,20.2,397.0,433.29,336.85
2018,4,5,15,0,137.0,300.0,3.0,19.9,389.0,430.14,336.28
2018,4,5,15,15,149.0,276.5,3.0,19.9,367.5,413.02,324.61
2018,4,5,15,30,161.0,253.0,3.0,19.9,346.0,394.57,311.87
2018,4,5,15,45,159.0,230.0,2.75,19.1,315.0,365.14,290.68
2018,4,5,16,0,157.0,207.0,2.5,18.3,284.0,335.17,268.72
2018,4,5,16,15,140.5,184.0,2.35,17.95,247.0,295.16,237.75
2018,4,5,16,30,124.0,161.0,2.2,17.6,210.0,255.79,206.77
2018,4,5,16,45,141.0,138.5,2.0,17.2,187.0,237.23,192.52
2018,4,5,17,0,158.0,116.0,1.8,16.8,164.0,216.74,175.94
2018,4,5,17,15,143.0,94.5,1.7,16.4,131.5,179.67,144.81
2018,4,5,17,30,128.0,73.0,1.6,16.0,99.0,143.38,113.56
2018,4,5,17,45,93.0,53.5,1.5,15.6,69.5,102.61,78.11
2018,4,5,18,0,58.0,34.0,1.4,15.2,40.0,64.46,43.22
2018,4,5,18,15,35.0,19.0,1.35,15.0,22.0,34.23,0.0
2018,4,5,18,30,12.0,4.0,1.3,14.8,4.0,7.01,0.0
2018,4,5,18,45,6.0,2.0,1.25,14.6,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.2,13.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.2,13.45,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.25,13.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,0.95,14.1,1.5,1.47,0.0
2018,4,6,6,0,0.0,3.0,1.0,14.2,3.0,2.89,0.0
2018,4,6,6,15,0.0,5.0,1.1,14.45,5.0,4.82,0.0
2018,4,6,6,30,0.0,7.0,1.2,14.7,7.0,6.74,0.24
2018,4,6,6,45,0.0,10.0,1.3,14.9,10.0,9.64,2.93
2018,4,6,7,0,0.0,13.0,1.4,15.1,13.0,12.53,5.58
2018,4,6,7,15,0.0,30.5,1.45,15.35,30.5,29.44,19.52
2018,4,6,7,30,0.0,48.0,1.5,15.6,48.0,46.36,33.84
2018,4,6,7,45,2.5,89.5,1.6,15.85,90.5,86.09,66.93
2018,4,6,8,0,5.0,131.0,1.7,16.1,133.0,124.51,98.27
2018,4,6,8,15,13.5,161.5,1.8,16.35,168.5,154.95,122.4
2018,4,6,8,30,22.0,192.0,1.9,16.6,204.0,186.43,147.12
2018,4,6,8,45,38.0,218.0,2.0,16.9,240.5,213.22,167.75
2018,4,6,9,0,54.0,244.0,2.1,17.2,277.0,245.96,193.06
2018,4,6,9,15,37.0,245.5,2.2,17.45,269.0,244.09,191.22
2018,4,6,9,30,20.0,247.0,2.3,17.7,261.0,243.85,190.56
2018,4,6,9,45,18.5,250.5,2.45,18.0,264.0,248.07,193.41
2018,4,6,10,0,17.0,254.0,2.6,18.3,267.0,252.02,196.04
2018,4,6,10,15,15.5,254.0,2.7,18.7,266.0,252.48,195.85
2018,4,6,10,30,14.0,254.0,2.8,19.1,265.0,252.7,195.52
2018,4,6,10,45,10.5,226.5,2.85,19.5,235.0,225.21,173.73
2018,4,6,11,0,7.0,199.0,2.9,19.9,205.0,197.09,151.49
2018,4,6,11,15,11.5,239.0,3.0,20.1,249.0,239.35,184.22
2018,4,6,11,30,16.0,279.0,3.1,20.3,293.0,282.06,216.77
2018,4,6,11,45,16.5,283.0,3.15,20.55,297.5,287.26,220.38
2018,4,6,12,0,17.0,287.0,3.2,20.8,302.0,292.44,224.12
2018,4,6,12,15,16.5,282.5,3.2,20.65,297.0,288.48,221.24
2018,4,6,12,30,16.0,278.0,3.2,20.5,292.0,284.41,218.32
2018,4,6,12,45,18.0,288.0,3.15,20.4,303.5,296.69,227.88
2018,4,6,13,0,20.0,298.0,3.1,20.3,315.0,309.05,237.49
2018,4,6,13,15,20.5,295.0,3.05,20.1,312.0,307.23,236.43
2018,4,6,13,30,21.0,292.0,3.0,19.9,309.0,305.35,235.4
2018,4,6,13,45,19.0,273.5,2.95,19.75,288.5,285.63,220.67
2018,4,6,14,0,17.0,255.0,2.9,19.6,268.0,265.76,205.8
2018,4,6,14,15,12.5,229.0,2.9,19.5,238.5,236.04,183.09
2018,4,6,14,30,8.0,203.0,2.9,19.4,209.0,206.29,160.16
2018,4,6,14,45,13.5,212.0,2.85,19.35,221.0,220.37,171.84
2018,4,6,15,0,19.0,221.0,2.8,19.3,233.0,234.52,183.52
2018,4,6,15,15,18.5,197.5,2.8,19.3,208.5,210.25,164.85
2018,4,6,15,30,18.0,174.0,2.8,19.3,184.0,185.86,146.0
2018,4,6,15,45,17.0,157.5,2.8,19.2,166.5,168.27,132.43
2018,4,6,16,0,16.0,141.0,2.8,19.1,149.0,150.66,118.68
2018,4,6,16,15,44.0,121.0,2.7,18.95,139.5,152.94,121.79
2018,4,6,16,30,72.0,101.0,2.6,18.8,130.0,154.12,123.71
2018,4,6,16,45,123.5,108.5,2.5,18.65,149.5,191.53,155.11
2018,4,6,17,0,175.0,116.0,2.4,18.5,169.0,226.12,183.12
2018,4,6,17,15,133.5,95.0,2.15,18.25,131.0,175.71,140.76
2018,4,6,17,30,92.0,74.0,1.9,18.0,93.0,128.55,100.78
2018,4,6,17,45,57.0,51.5,1.65,17.7,62.0,85.18,63.76
2018,4,6,18,0,22.0,29.0,1.4,17.4,31.0,39.02,24.27
2018,4,6,18,15,11.0,15.0,1.35,17.3,16.0,18.63,0.0
2018,4,6,18,30,0.0,1.0,1.3,17.2,1.0,0.98,0.0
2018,4,6,18,45,0.0,0.5,1.25,17.1,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,4,7,5,45,7.5,2.0,2.9,15.9,2.5,1.97,0.0
2018,4,7,6,0,15.0,4.0,3.1,15.9,5.0,3.53,0.0
2018,4,7,6,15,26.0,7.5,3.2,15.85,11.0,6.5,0.0
2018,4,7,6,30,37.0,11.0,3.3,15.8,17.0,9.38,2.52
2018,4,7,6,45,20.5,17.0,3.35,15.75,20.5,15.91,8.44
2018,4,7,7,0,4.0,23.0,3.4,15.7,24.0,22.19,14.15
2018,4,7,7,15,4.0,35.0,3.35,15.75,36.0,33.98,23.19
2018,4,7,7,30,4.0,47.0,3.3,15.8,48.0,45.8,33.13
2018,4,7,7,45,3.5,71.5,3.2,15.8,72.5,69.67,53.14
2018,4,7,8,0,3.0,96.0,3.1,15.8,97.0,92.77,72.27
2018,4,7,8,15,145.5,148.0,3.15,16.25,226.0,170.54,131.45
2018,4,7,8,30,288.0,200.0,3.2,16.7,355.0,263.49,203.38
2018,4,7,8,45,347.0,218.5,3.25,17.1,421.5,317.43,246.25
2018,4,7,9,0,406.0,237.0,3.3,17.5,488.0,373.43,290.7
2018,4,7,9,15,511.5,218.5,3.4,17.95,556.5,427.4,333.49
2018,4,7,9,30,617.0,200.0,3.5,18.4,625.0,489.64,382.66
2018,4,7,9,45,471.0,258.0,3.55,18.85,592.5,491.43,383.58
2018,4,7,10,0,325.0,316.0,3.6,19.3,560.0,482.19,374.92
2018,4,7,10,15,258.5,348.5,3.6,19.5,547.0,485.44,376.23
2018,4,7,10,30,192.0,381.0,3.6,19.7,534.0,485.39,374.47
2018,4,7,10,45,281.5,372.5,3.6,19.95,604.0,548.82,422.99
2018,4,7,11,0,371.0,364.0,3.6,20.2,674.0,619.22,475.69
2018,4,7,11,15,466.0,332.5,3.7,20.3,728.5,676.59,519.42
2018,4,7,11,30,561.0,301.0,3.8,20.4,783.0,737.86,565.64
2018,4,7,11,45,549.0,310.5,3.85,20.5,785.0,753.72,576.32
2018,4,7,12,0,537.0,320.0,3.9,20.6,787.0,767.48,585.74
2018,4,7,12,15,661.0,262.5,3.95,20.55,836.5,829.91,633.79
2018,4,7,12,30,785.0,205.0,4.0,20.5,886.0,892.54,679.52
2018,4,7,12,45,745.5,219.5,4.05,20.5,860.0,883.27,673.12
2018,4,7,13,0,706.0,234.0,4.1,20.5,834.0,870.85,665.08
2018,4,7,13,15,713.0,225.0,4.1,20.4,820.0,873.03,667.49
2018,4,7,13,30,720.0,216.0,4.1,20.3,806.0,872.49,667.98
2018,4,7,13,45,700.5,214.5,4.1,20.25,774.0,853.52,655.54
2018,4,7,14,0,681.0,213.0,4.1,20.2,742.0,832.17,641.54
2018,4,7,14,15,730.0,180.5,4.15,20.05,726.5,835.26,645.53
2018,4,7,14,30,779.0,148.0,4.2,19.9,711.0,830.62,643.96
2018,4,7,14,45,766.5,142.5,4.2,19.75,671.5,805.21,627.45
2018,4,7,15,0,754.0,137.0,4.2,19.6,632.0,774.76,607.36
2018,4,7,15,15,756.0,128.0,4.2,19.6,595.5,749.83,590.89
2018,4,7,15,30,758.0,119.0,4.2,19.6,559.0,722.28,572.39
2018,4,7,15,45,741.5,116.0,4.15,19.0,515.5,685.49,547.97
2018,4,7,16,0,725.0,113.0,4.1,18.4,472.0,647.52,521.25
2018,4,7,16,15,689.0,108.5,3.95,18.0,420.0,593.95,480.96
2018,4,7,16,30,653.0,104.0,3.8,17.6,368.0,541.07,440.27
2018,4,7,16,45,604.0,97.0,3.7,17.15,314.0,478.86,391.24
2018,4,7,17,0,555.0,90.0,3.6,16.7,260.0,419.07,342.62
2018,4,7,17,15,480.5,81.0,3.3,16.0,207.5,345.99,281.81
2018,4,7,17,30,406.0,72.0,3.0,15.3,155.0,281.44,226.28
2018,4,7,17,45,296.5,58.0,2.7,14.6,109.0,203.32,158.98
2018,4,7,18,0,187.0,44.0,2.4,13.9,63.0,136.07,98.26
2018,4,7,18,15,101.5,26.0,2.45,13.6,35.5,68.66,0.0
2018,4,7,18,30,16.0,8.0,2.5,13.3,8.0,12.03,0.0
2018,4,7,18,45,8.0,4.0,2.55,13.0,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,8,5,45,46.5,12.0,3.05,10.1,14.5,11.8,0.0
2018,4,8,6,0,93.0,24.0,3.2,10.2,29.0,19.98,0.0
2018,4,8,6,15,208.5,40.5,3.4,10.6,68.5,31.58,20.95
2018,4,8,6,30,324.0,57.0,3.6,11.0,108.0,43.39,32.79
2018,4,8,6,45,414.0,68.0,3.8,11.4,158.5,50.18,39.4
2018,4,8,7,0,504.0,79.0,4.0,11.8,209.0,57.17,45.91
2018,4,8,7,15,564.5,86.5,4.05,12.35,263.5,94.08,57.25
2018,4,8,7,30,625.0,94.0,4.1,12.9,318.0,138.16,85.06
2018,4,8,7,45,667.5,99.5,4.2,13.45,372.0,184.14,120.74
2018,4,8,8,0,710.0,105.0,4.3,14.0,426.0,234.49,163.29
2018,4,8,8,15,740.5,109.0,4.25,14.5,478.0,284.5,207.38
2018,4,8,8,30,771.0,113.0,4.2,15.0,530.0,337.13,253.74
2018,4,8,8,45,794.5,115.5,4.15,15.45,578.5,391.45,301.01
2018,4,8,9,0,818.0,118.0,4.1,15.9,627.0,443.63,345.62
2018,4,8,9,15,838.0,119.0,4.05,16.35,671.0,493.98,387.75
2018,4,8,9,30,858.0,120.0,4.0,16.8,715.0,544.86,429.1
2018,4,8,9,45,874.0,120.0,3.95,17.25,753.0,592.86,467.14
2018,4,8,10,0,890.0,120.0,3.9,17.7,791.0,642.59,505.33
2018,4,8,10,15,897.0,122.0,3.9,18.05,820.5,685.3,537.66
2018,4,8,10,30,904.0,124.0,3.9,18.4,850.0,726.42,568.09
2018,4,8,10,45,909.5,125.5,3.9,18.8,872.5,764.25,594.66
2018,4,8,11,0,915.0,127.0,3.9,19.2,895.0,800.03,618.58
2018,4,8,11,15,918.0,128.0,3.9,19.45,909.5,831.2,639.4
2018,4,8,11,30,921.0,129.0,3.9,19.7,924.0,859.86,658.39
2018,4,8,11,45,921.0,129.5,3.95,19.95,929.5,882.96,673.69
2018,4,8,12,0,921.0,130.0,4.0,20.2,935.0,903.17,687.06
2018,4,8,12,15,920.5,130.0,4.05,20.35,932.5,919.51,698.09
2018,4,8,12,30,920.0,130.0,4.1,20.5,930.0,932.8,707.12
2018,4,8,12,45,918.5,128.5,4.1,20.65,919.5,940.61,712.25
2018,4,8,13,0,917.0,127.0,4.1,20.8,909.0,945.22,715.34
2018,4,8,13,15,912.0,126.5,4.1,20.8,890.5,944.54,715.37
2018,4,8,13,30,907.0,126.0,4.1,20.8,872.0,940.66,713.38
2018,4,8,13,45,899.5,124.5,4.1,20.8,845.5,930.38,707.14
2018,4,8,14,0,892.0,123.0,4.1,20.8,819.0,917.05,698.93
2018,4,8,14,15,881.0,121.5,4.05,20.7,785.0,897.72,686.68
2018,4,8,14,30,870.0,120.0,4.0,20.6,751.0,880.44,675.97
2018,4,8,14,45,855.5,118.0,3.95,20.5,710.5,852.37,657.7
2018,4,8,15,0,841.0,116.0,3.9,20.4,670.0,821.97,637.8
2018,4,8,15,15,823.5,112.5,3.9,20.4,624.5,785.44,613.38
2018,4,8,15,30,806.0,109.0,3.9,20.4,579.0,747.16,587.5
2018,4,8,15,45,780.0,105.5,3.85,19.95,528.5,701.13,556.4
2018,4,8,16,0,754.0,102.0,3.8,19.5,478.0,657.17,526.01
2018,4,8,16,15,718.0,98.5,3.6,19.0,425.0,603.66,486.17
2018,4,8,16,30,682.0,95.0,3.4,18.5,372.0,550.84,445.87
2018,4,8,16,45,632.5,89.0,3.2,18.05,317.5,488.27,396.74
2018,4,8,17,0,583.0,83.0,3.0,17.6,263.0,428.2,348.13
2018,4,8,17,15,502.5,74.5,2.65,16.65,208.5,352.71,286.02
2018,4,8,17,30,422.0,66.0,2.3,15.7,154.0,282.28,226.33
2018,4,8,17,45,317.5,53.5,1.95,14.75,108.5,206.82,161.54
2018,4,8,18,0,213.0,41.0,1.6,13.8,63.0,141.73,103.0
2018,4,8,18,15,120.0,24.5,1.6,13.4,35.5,75.97,0.0
2018,4,8,18,30,27.0,8.0,1.6,13.0,8.0,14.96,0.0
2018,4,8,18,45,13.5,4.0,1.55,12.55,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,5,45,19.5,10.5,1.1,10.35,11.5,10.32,0.0
2018,4,9,6,0,39.0,21.0,1.1,11.0,23.0,18.65,0.0
2018,4,9,6,15,84.5,38.0,1.35,12.0,49.5,31.26,20.87
2018,4,9,6,30,130.0,55.0,1.6,13.0,76.0,44.39,33.5
2018,4,9,6,45,117.0,77.5,1.85,13.95,101.5,64.62,51.81
2018,4,9,7,0,104.0,100.0,2.1,14.9,127.0,82.32,67.56
2018,4,9,7,15,90.5,120.5,2.1,15.65,148.0,106.05,80.97
2018,4,9,7,30,77.0,141.0,2.1,16.4,169.0,132.82,102.4
2018,4,9,7,45,103.0,167.0,2.15,17.15,210.5,160.37,123.23
2018,4,9,8,0,129.0,193.0,2.2,17.9,252.0,195.28,150.21
2018,4,9,8,15,199.5,209.5,2.15,18.65,312.5,237.48,181.68
2018,4,9,8,30,270.0,226.0,2.1,19.4,373.0,282.37,215.73
2018,4,9,8,45,391.0,217.0,2.05,20.1,450.5,331.89,253.13
2018,4,9,9,0,512.0,208.0,2.0,20.8,528.0,396.31,302.37
2018,4,9,9,15,610.0,191.5,1.9,21.45,598.0,453.69,346.21
2018,4,9,9,30,708.0,175.0,1.8,22.1,668.0,518.85,395.14
2018,4,9,9,45,598.0,227.0,1.75,22.75,658.5,538.24,408.33
2018,4,9,10,0,488.0,279.0,1.7,23.4,649.0,547.11,412.92
2018,4,9,10,15,642.0,227.0,1.6,24.05,733.0,619.86,465.92
2018,4,9,10,30,796.0,175.0,1.5,24.7,817.0,703.53,524.58
2018,4,9,10,45,838.0,160.5,1.45,25.3,852.5,749.24,554.62
2018,4,9,11,0,880.0,146.0,1.4,25.9,888.0,795.35,583.23
2018,4,9,11,15,884.0,146.0,1.4,26.25,901.5,825.92,601.61
2018,4,9,11,30,888.0,146.0,1.4,26.6,915.0,852.85,617.64
2018,4,9,11,45,891.0,145.0,1.45,27.0,921.5,876.29,631.87
2018,4,9,12,0,894.0,144.0,1.5,27.4,928.0,897.05,644.42
2018,4,9,12,15,897.0,141.0,1.55,27.65,926.0,913.09,654.41
2018,4,9,12,30,900.0,138.0,1.6,27.9,924.0,926.2,662.66
2018,4,9,12,45,894.0,139.5,1.65,28.1,912.5,932.83,667.06
2018,4,9,13,0,888.0,141.0,1.7,28.3,901.0,936.33,669.66
2018,4,9,13,15,874.5,143.5,1.7,28.35,879.0,935.38,669.38
2018,4,9,13,30,861.0,146.0,1.7,28.4,857.0,927.43,664.83
2018,4,9,13,45,770.0,181.0,1.7,28.45,802.0,884.47,637.99
2018,4,9,14,0,679.0,216.0,1.7,28.5,747.0,837.53,608.6
2018,4,9,14,15,693.0,197.5,1.7,28.4,720.0,825.24,602.26
2018,4,9,14,30,707.0,179.0,1.7,28.3,693.0,809.75,593.48
2018,4,9,14,45,614.5,195.0,1.7,28.2,624.5,738.59,546.36
2018,4,9,15,0,522.0,211.0,1.7,28.1,556.0,665.92,496.72
2018,4,9,15,15,649.5,159.0,1.7,28.1,559.0,703.5,527.15
2018,4,9,15,30,777.0,107.0,1.7,28.1,562.0,724.82,543.34
2018,4,9,15,45,642.5,130.5,1.6,27.65,485.0,632.66,479.85
2018,4,9,16,0,508.0,154.0,1.5,27.2,408.0,540.39,413.58
2018,4,9,16,15,417.0,152.0,1.35,26.45,345.5,460.82,356.04
2018,4,9,16,30,326.0,150.0,1.2,25.7,283.0,378.65,294.98
2018,4,9,16,45,244.5,131.5,1.05,24.95,223.5,298.18,233.76
2018,4,9,17,0,163.0,113.0,0.9,24.2,164.0,216.6,170.02
2018,4,9,17,15,178.0,91.0,0.9,23.25,137.0,200.21,157.23
2018,4,9,17,30,193.0,69.0,0.9,22.3,110.0,174.55,135.72
2018,4,9,17,45,109.0,51.0,0.9,21.35,73.0,111.36,83.62
2018,4,9,18,0,25.0,33.0,0.9,20.4,36.0,45.04,29.24
2018,4,9,18,15,17.0,19.5,0.9,19.9,21.0,26.28,0.0
2018,4,9,18,30,9.0,6.0,0.9,19.4,6.0,8.28,0.0
2018,4,9,18,45,4.5,3.0,0.9,18.95,3.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.4,18.05,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.45,18.35,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,18.65,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,18.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,18.6,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,10,5,45,29.5,11.0,1.0,15.0,13.0,10.81,0.0
2018,4,10,6,0,59.0,22.0,1.0,15.2,26.0,18.49,1.55
2018,4,10,6,15,106.5,40.5,1.25,15.7,55.0,33.21,22.37
2018,4,10,6,30,154.0,59.0,1.5,16.2,84.0,47.41,35.74
2018,4,10,6,45,213.5,76.5,1.75,16.7,125.5,60.36,47.55
2018,4,10,7,0,273.0,94.0,2.0,17.2,167.0,75.87,61.33
2018,4,10,7,15,271.0,115.5,2.1,17.65,201.5,109.69,77.12
2018,4,10,7,30,269.0,137.0,2.2,18.1,236.0,143.59,102.33
2018,4,10,7,45,285.5,158.5,2.25,18.55,277.5,180.6,131.34
2018,4,10,8,0,302.0,180.0,2.3,19.0,319.0,219.45,162.73
2018,4,10,8,15,327.5,197.5,2.3,19.45,364.0,259.24,194.82
2018,4,10,8,30,353.0,215.0,2.3,19.9,409.0,301.51,228.81
2018,4,10,8,45,358.0,235.5,2.25,20.4,447.0,341.0,260.46
2018,4,10,9,0,363.0,256.0,2.2,20.9,485.0,380.78,291.57
2018,4,10,9,15,402.0,262.0,2.2,21.3,531.0,424.2,324.94
2018,4,10,9,30,441.0,268.0,2.2,21.7,577.0,467.49,357.81
2018,4,10,9,45,500.5,261.5,2.2,22.1,629.0,517.18,395.13
2018,4,10,10,0,560.0,255.0,2.2,22.5,681.0,570.88,434.77
2018,4,10,10,15,600.0,251.0,2.25,22.7,723.0,617.55,469.09
2018,4,10,10,30,640.0,247.0,2.3,22.9,765.0,666.03,504.21
2018,4,10,10,45,674.0,238.0,2.35,23.15,796.5,706.89,533.46
2018,4,10,11,0,708.0,229.0,2.4,23.4,828.0,748.19,562.68
2018,4,10,11,15,704.0,235.0,2.45,23.5,839.0,774.26,580.59
2018,4,10,11,30,700.0,241.0,2.5,23.6,850.0,798.18,596.95
2018,4,10,11,45,643.0,275.0,2.6,23.65,837.5,802.99,599.14
2018,4,10,12,0,586.0,309.0,2.7,23.7,825.0,803.93,598.71
2018,4,10,12,15,686.0,252.0,2.75,23.75,854.5,847.97,632.18
2018,4,10,12,30,786.0,195.0,2.8,23.8,884.0,889.1,660.95
2018,4,10,12,45,755.5,209.0,2.85,23.85,865.0,888.78,660.85
2018,4,10,13,0,725.0,223.0,2.9,23.9,846.0,883.42,657.84
2018,4,10,13,15,706.0,226.0,2.9,23.85,822.0,874.43,652.42
2018,4,10,13,30,687.0,229.0,2.9,23.8,798.0,862.84,645.33
2018,4,10,13,45,594.5,257.0,2.95,23.75,738.5,808.72,607.27
2018,4,10,14,0,502.0,285.0,3.0,23.7,679.0,752.61,567.54
2018,4,10,14,15,486.5,278.5,3.05,23.5,647.5,729.38,552.93
2018,4,10,14,30,471.0,272.0,3.1,23.3,616.0,704.68,536.92
2018,4,10,14,45,455.5,260.0,3.15,23.05,578.0,672.87,515.95
2018,4,10,15,0,440.0,248.0,3.2,22.8,540.0,639.92,493.9
2018,4,10,15,15,309.5,251.0,3.2,22.8,449.5,522.6,406.42
2018,4,10,15,30,179.0,254.0,3.2,22.8,359.0,411.18,321.14
2018,4,10,15,45,131.0,230.5,3.25,21.95,304.0,346.56,272.89
2018,4,10,16,0,83.0,207.0,3.3,21.1,249.0,276.4,218.88
2018,4,10,16,15,109.5,186.5,3.25,20.55,235.5,278.38,222.3
2018,4,10,16,30,136.0,166.0,3.2,20.0,222.0,270.09,217.17
2018,4,10,16,45,102.0,140.0,3.15,19.4,178.5,216.83,174.51
2018,4,10,17,0,68.0,114.0,3.1,18.8,135.0,159.16,127.49
2018,4,10,17,15,34.0,84.5,3.0,18.2,95.0,106.69,83.87
2018,4,10,17,30,0.0,55.0,2.9,17.6,55.0,54.19,39.75
2018,4,10,17,45,0.0,40.0,2.75,17.05,40.0,39.05,26.75
2018,4,10,18,0,0.0,25.0,2.6,16.5,25.0,24.14,13.64
2018,4,10,18,15,2.5,14.5,2.6,16.25,14.5,14.78,0.0
2018,4,10,18,30,5.0,4.0,2.6,16.0,4.0,5.27,0.0
2018,4,10,18,45,2.5,2.0,2.6,15.75,2.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,5,15,1.5,0.5,2.45,9.75,0.5,0.0,0.0
2018,4,11,5,30,3.0,1.0,2.6,10.0,1.0,0.0,0.0
2018,4,11,5,45,3.5,6.0,2.75,10.3,6.0,5.9,0.0
2018,4,11,6,0,4.0,11.0,2.9,10.6,11.0,10.69,0.0
2018,4,11,6,15,2.0,14.5,2.85,10.95,14.5,13.98,6.43
2018,4,11,6,30,0.0,18.0,2.8,11.3,18.0,17.36,9.84
2018,4,11,6,45,16.5,43.5,2.8,11.7,48.0,41.42,31.65
2018,4,11,7,0,33.0,69.0,2.8,12.1,78.0,63.94,48.99
2018,4,11,7,15,152.0,101.5,2.7,12.5,156.5,97.44,72.28
2018,4,11,7,30,271.0,134.0,2.6,12.9,235.0,142.98,103.79
2018,4,11,7,45,492.0,123.0,2.55,13.35,339.5,184.03,128.29
2018,4,11,8,0,713.0,112.0,2.5,13.8,444.0,251.1,177.28
2018,4,11,8,15,680.0,127.0,2.3,14.25,472.0,293.57,216.62
2018,4,11,8,30,647.0,142.0,2.1,14.7,500.0,332.25,251.98
2018,4,11,8,45,591.0,173.0,1.9,15.2,521.5,372.81,287.39
2018,4,11,9,0,535.0,204.0,1.7,15.7,543.0,407.2,316.01
2018,4,11,9,15,565.0,208.5,1.5,16.25,587.5,453.02,351.53
2018,4,11,9,30,595.0,213.0,1.3,16.8,632.0,500.42,386.94
2018,4,11,9,45,584.0,231.5,1.15,17.35,660.0,539.56,414.84
2018,4,11,10,0,573.0,250.0,1.0,17.9,688.0,576.52,439.96
2018,4,11,10,15,577.0,261.5,1.3,18.45,717.0,614.95,469.01
2018,4,11,10,30,581.0,273.0,1.6,19.0,746.0,652.53,496.87
2018,4,11,10,45,485.5,320.5,1.95,19.6,722.5,650.98,494.77
2018,4,11,11,0,390.0,368.0,2.3,20.2,699.0,643.02,487.63
2018,4,11,11,15,454.0,351.0,2.65,20.25,742.5,691.63,525.34
2018,4,11,11,30,518.0,334.0,3.0,20.3,786.0,742.78,564.28
2018,4,11,11,45,500.0,342.5,3.35,20.3,781.5,751.64,571.46
2018,4,11,12,0,482.0,351.0,3.7,20.3,777.0,758.31,577.23
2018,4,11,12,15,369.5,389.5,3.85,20.0,715.5,707.94,539.69
2018,4,11,12,30,257.0,428.0,4.0,19.7,654.0,655.81,500.33
2018,4,11,12,45,305.5,407.5,4.2,19.4,673.0,684.77,524.54
2018,4,11,13,0,354.0,387.0,4.4,19.1,692.0,712.97,548.02
2018,4,11,13,15,382.0,368.0,4.45,18.8,691.0,723.06,557.53
2018,4,11,13,30,410.0,349.0,4.5,18.5,690.0,737.06,569.91
2018,4,11,13,45,337.5,359.0,4.55,18.15,634.0,678.45,526.93
2018,4,11,14,0,265.0,369.0,4.6,17.8,578.0,625.28,487.42
2018,4,11,14,15,265.0,351.0,4.6,17.5,552.5,606.33,475.13
2018,4,11,14,30,265.0,333.0,4.6,17.2,527.0,586.17,461.69
2018,4,11,14,45,313.5,302.5,4.55,16.85,520.0,592.14,469.33
2018,4,11,15,0,362.0,272.0,4.5,16.5,513.0,594.71,474.3
2018,4,11,15,15,518.0,208.0,4.5,16.5,527.5,651.45,522.47
2018,4,11,15,30,674.0,144.0,4.5,16.5,542.0,693.14,558.56
2018,4,11,15,45,518.5,163.5,4.4,15.95,454.5,576.44,468.23
2018,4,11,16,0,363.0,183.0,4.3,15.4,367.0,463.75,379.27
2018,4,11,16,15,311.5,167.5,4.15,15.05,313.5,400.65,329.6
2018,4,11,16,30,260.0,152.0,4.0,14.7,260.0,340.46,281.17
2018,4,11,16,45,278.0,132.0,3.85,14.3,233.0,319.66,265.04
2018,4,11,17,0,296.0,112.0,3.7,13.9,206.0,296.57,246.08
2018,4,11,17,15,245.5,95.0,3.35,13.45,163.0,240.04,197.99
2018,4,11,17,30,195.0,78.0,3.0,13.0,120.0,187.63,152.57
2018,4,11,17,45,148.5,59.0,2.65,12.55,86.0,138.65,109.48
2018,4,11,18,0,102.0,40.0,2.3,12.1,52.0,93.67,69.0
2018,4,11,18,15,56.5,24.0,2.4,12.0,30.0,52.55,14.45
2018,4,11,18,30,11.0,8.0,2.5,11.9,8.0,10.83,0.0
2018,4,11,18,45,5.5,4.0,2.55,11.85,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,12,5,15,1.5,1.0,2.05,7.3,1.0,0.0,0.0
2018,4,12,5,30,3.0,2.0,2.3,7.7,2.0,0.0,0.0
2018,4,12,5,45,44.5,15.5,2.5,8.1,18.5,15.24,0.0
2018,4,12,6,0,86.0,29.0,2.7,8.5,35.0,24.04,9.36
2018,4,12,6,15,215.5,45.5,3.05,8.9,78.5,35.1,25.02
2018,4,12,6,30,345.0,62.0,3.4,9.3,122.0,46.72,36.27
2018,4,12,6,45,435.5,72.0,3.7,9.7,174.5,52.57,41.97
2018,4,12,7,0,526.0,82.0,4.0,10.1,227.0,69.43,47.06
2018,4,12,7,15,582.5,89.0,4.2,10.5,281.5,108.29,65.83
2018,4,12,7,30,639.0,96.0,4.4,10.9,336.0,153.42,97.23
2018,4,12,7,45,680.5,101.0,4.55,11.25,390.5,200.18,135.4
2018,4,12,8,0,722.0,106.0,4.7,11.6,445.0,251.16,179.76
2018,4,12,8,15,748.5,111.0,4.7,11.95,496.5,301.89,225.41
2018,4,12,8,30,775.0,116.0,4.7,12.3,548.0,354.8,272.76
2018,4,12,8,45,794.5,120.0,4.75,12.65,595.5,409.32,320.86
2018,4,12,9,0,814.0,124.0,4.8,13.0,643.0,461.32,365.97
2018,4,12,9,15,825.5,129.0,4.85,13.35,685.0,511.16,408.33
2018,4,12,9,30,837.0,134.0,4.9,13.7,727.0,560.77,449.41
2018,4,12,9,45,701.0,193.5,4.9,14.0,707.0,573.45,459.37
2018,4,12,10,0,565.0,253.0,4.9,14.3,687.0,576.63,460.61
2018,4,12,10,15,624.0,240.0,4.9,14.55,736.0,627.63,500.85
2018,4,12,10,30,683.0,227.0,4.9,14.8,785.0,681.86,542.79
2018,4,12,10,45,711.5,222.0,4.9,15.0,816.5,723.98,574.7
2018,4,12,11,0,740.0,217.0,4.9,15.2,848.0,766.1,606.23
2018,4,12,11,15,748.0,217.0,4.9,15.4,863.5,796.56,628.43
2018,4,12,11,30,756.0,217.0,4.9,15.6,879.0,825.31,649.2
2018,4,12,11,45,782.0,204.5,4.9,15.75,893.5,855.01,670.07
2018,4,12,12,0,808.0,192.0,4.9,15.9,908.0,881.83,688.72
2018,4,12,12,15,832.5,183.0,5.0,16.0,919.0,909.94,709.1
2018,4,12,12,30,857.0,174.0,5.1,16.1,930.0,935.83,727.94
2018,4,12,12,45,843.0,179.5,5.15,16.2,916.0,939.41,730.66
2018,4,12,13,0,829.0,185.0,5.2,16.3,902.0,939.89,731.45
2018,4,12,13,15,824.0,183.5,5.25,16.25,883.5,938.43,731.43
2018,4,12,13,30,819.0,182.0,5.3,16.2,865.0,934.01,729.43
2018,4,12,13,45,811.0,179.5,5.35,16.15,838.5,922.95,722.8
2018,4,12,14,0,803.0,177.0,5.4,16.1,812.0,912.47,716.73
2018,4,12,14,15,793.5,173.0,5.45,15.95,779.0,893.12,704.57
2018,4,12,14,30,784.0,169.0,5.5,15.8,746.0,871.18,690.58
2018,4,12,14,45,770.5,163.5,5.55,15.65,705.5,841.76,671.06
2018,4,12,15,0,757.0,158.0,5.6,15.5,665.0,810.2,649.84
2018,4,12,15,15,736.0,154.0,5.6,15.5,619.5,772.31,623.13
2018,4,12,15,30,715.0,150.0,5.6,15.5,574.0,733.08,595.19
2018,4,12,15,45,692.0,143.0,5.55,15.0,525.0,688.0,562.48
2018,4,12,16,0,669.0,136.0,5.5,14.5,476.0,642.23,528.57
2018,4,12,16,15,639.5,128.0,5.35,14.15,425.0,590.56,488.65
2018,4,12,16,30,610.0,120.0,5.2,13.8,374.0,539.21,448.12
2018,4,12,16,45,564.5,109.0,5.05,13.4,319.0,475.73,396.83
2018,4,12,17,0,519.0,98.0,4.9,13.0,264.0,412.57,344.49
2018,4,12,17,15,454.0,87.5,4.55,12.5,213.0,345.68,287.35
2018,4,12,17,30,389.0,77.0,4.2,12.0,162.0,283.99,233.19
2018,4,12,17,45,295.0,63.0,3.85,11.5,117.0,211.7,169.57
2018,4,12,18,0,201.0,49.0,3.5,11.0,72.0,148.59,112.65
2018,4,12,18,15,113.0,30.0,3.2,10.6,41.5,80.29,30.9
2018,4,12,18,30,25.0,11.0,2.9,10.2,11.0,17.6,0.0
2018,4,12,18,45,12.5,5.5,2.6,9.75,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.6,6.15,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.8,6.7,2.0,0.0,0.0
2018,4,13,5,45,72.5,17.5,2.0,7.3,23.0,17.2,0.0
2018,4,13,6,0,141.0,33.0,2.2,7.9,44.0,26.17,12.46
2018,4,13,6,15,254.5,47.5,2.35,8.65,86.0,36.62,26.52
2018,4,13,6,30,368.0,62.0,2.5,9.4,128.0,46.54,36.17
2018,4,13,6,45,451.5,71.5,2.7,10.15,179.5,52.77,42.11
2018,4,13,7,0,535.0,81.0,2.9,10.9,231.0,71.15,46.7
2018,4,13,7,15,589.0,88.0,3.1,11.65,285.0,110.59,66.56
2018,4,13,7,30,643.0,95.0,3.3,12.4,339.0,155.99,98.44
2018,4,13,7,45,681.5,100.5,3.5,13.15,393.0,203.0,136.73
2018,4,13,8,0,720.0,106.0,3.7,13.9,447.0,253.91,180.51
2018,4,13,8,15,747.5,110.5,3.75,14.5,498.5,304.45,225.19
2018,4,13,8,30,775.0,115.0,3.8,15.1,550.0,357.26,271.46
2018,4,13,8,45,795.0,118.5,3.85,15.65,597.5,411.47,318.18
2018,4,13,9,0,815.0,122.0,3.9,16.2,645.0,463.28,361.93
2018,4,13,9,15,835.5,123.0,3.95,16.7,689.0,513.84,403.69
2018,4,13,9,30,856.0,124.0,4.0,17.2,733.0,564.96,444.76
2018,4,13,9,45,873.5,122.5,4.0,17.7,771.0,612.35,481.88
2018,4,13,10,0,891.0,121.0,4.0,18.2,809.0,661.48,519.25
2018,4,13,10,15,897.0,123.5,4.0,18.6,838.0,703.79,550.79
2018,4,13,10,30,903.0,126.0,4.0,19.0,867.0,744.44,580.41
2018,4,13,10,45,906.0,129.5,4.0,19.4,889.0,782.0,605.75
