Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,11,0,909.0,133.0,4.0,19.8,911.0,817.38,629.23
2018,4,13,11,15,912.0,134.5,4.0,20.1,925.5,848.57,649.82
2018,4,13,11,30,915.0,136.0,4.0,20.4,940.0,877.27,668.58
2018,4,13,11,45,915.5,137.0,4.0,20.65,946.0,900.82,683.85
2018,4,13,12,0,916.0,138.0,4.0,20.9,952.0,921.55,697.2
2018,4,13,12,15,914.5,138.5,4.0,21.05,949.5,937.14,707.36
2018,4,13,12,30,913.0,139.0,4.0,21.2,947.0,949.7,715.56
2018,4,13,12,45,909.0,139.0,4.05,21.4,935.5,956.45,720.07
2018,4,13,13,0,905.0,139.0,4.1,21.6,924.0,960.03,722.59
2018,4,13,13,15,877.5,148.5,4.1,21.6,896.5,953.39,718.57
2018,4,13,13,30,850.0,158.0,4.1,21.6,869.0,939.71,709.92
2018,4,13,13,45,842.5,155.5,4.1,21.65,842.0,928.75,703.16
2018,4,13,14,0,835.0,153.0,4.1,21.7,815.0,914.85,694.46
2018,4,13,14,15,842.0,144.5,4.05,21.6,789.0,904.56,688.52
2018,4,13,14,30,849.0,136.0,4.0,21.5,763.0,891.03,680.42
2018,4,13,14,45,831.5,132.0,3.95,21.4,719.0,858.33,658.99
2018,4,13,15,0,814.0,128.0,3.9,21.3,675.0,823.49,636.08
2018,4,13,15,15,797.0,127.0,3.9,21.3,633.0,790.37,614.24
2018,4,13,15,30,780.0,126.0,3.9,21.3,591.0,758.7,593.28
2018,4,13,15,45,757.0,121.0,3.7,20.85,541.0,713.79,562.67
2018,4,13,16,0,734.0,116.0,3.5,20.4,491.0,668.07,530.57
2018,4,13,16,15,705.0,108.0,3.15,19.9,437.5,614.39,490.81
2018,4,13,16,30,676.0,100.0,2.8,19.4,384.0,560.93,450.33
2018,4,13,16,45,636.0,93.5,2.45,18.9,331.5,503.1,405.29
2018,4,13,17,0,596.0,87.0,2.1,18.4,279.0,446.99,360.3
2018,4,13,17,15,534.5,78.0,1.85,17.4,226.5,379.15,305.52
2018,4,13,17,30,473.0,69.0,1.6,16.4,174.0,315.6,252.32
2018,4,13,17,45,380.0,57.0,1.35,15.4,126.5,240.5,188.51
2018,4,13,18,0,287.0,45.0,1.1,14.4,79.0,175.69,131.28
2018,4,13,18,15,170.5,28.5,1.1,14.0,46.0,101.41,45.36
2018,4,13,18,30,54.0,12.0,1.1,13.6,13.0,26.57,0.0
2018,4,13,18,45,27.0,6.0,1.1,13.15,6.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,0.85,11.05,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,0.8,11.5,2.0,0.0,0.0
2018,4,14,5,45,118.0,16.5,0.75,11.95,25.5,16.22,0.0
2018,4,14,6,0,224.0,31.0,0.7,12.4,49.0,24.33,12.1
2018,4,14,6,15,339.5,42.5,0.9,13.25,93.0,33.11,23.12
2018,4,14,6,30,455.0,54.0,1.1,14.1,137.0,40.21,29.98
2018,4,14,6,45,528.5,62.5,1.25,14.9,189.5,44.14,33.72
2018,4,14,7,0,602.0,71.0,1.4,15.7,242.0,66.63,39.3
2018,4,14,7,15,650.5,76.5,1.55,16.4,296.0,108.3,60.39
2018,4,14,7,30,699.0,82.0,1.7,17.1,350.0,155.23,93.35
2018,4,14,7,45,732.5,86.5,1.8,17.85,403.5,203.58,132.48
2018,4,14,8,0,766.0,91.0,1.9,18.6,457.0,258.47,178.93
2018,4,14,8,15,790.0,95.0,2.0,19.2,508.0,309.72,223.39
2018,4,14,8,30,814.0,99.0,2.1,19.8,559.0,362.83,268.93
2018,4,14,8,45,831.5,102.0,2.15,20.4,606.0,414.12,312.17
2018,4,14,9,0,849.0,105.0,2.2,21.0,653.0,466.13,354.74
2018,4,14,9,15,864.0,107.0,2.2,21.45,695.5,516.49,394.91
2018,4,14,9,30,879.0,109.0,2.2,21.9,738.0,569.74,435.85
2018,4,14,9,45,890.5,110.5,2.2,22.35,774.5,616.99,471.29
2018,4,14,10,0,902.0,112.0,2.2,22.8,811.0,663.39,505.11
2018,4,14,10,15,909.5,113.5,2.2,23.15,840.5,706.08,535.59
2018,4,14,10,30,917.0,115.0,2.2,23.5,870.0,747.19,563.72
2018,4,14,10,45,922.0,115.5,2.15,23.9,891.5,783.75,586.63
2018,4,14,11,0,927.0,116.0,2.1,24.3,913.0,818.19,607.8
2018,4,14,11,15,929.5,117.0,2.05,24.55,926.5,848.83,626.55
2018,4,14,11,30,932.0,118.0,2.0,24.8,940.0,876.91,643.45
2018,4,14,11,45,933.0,118.0,1.9,25.05,945.5,900.07,656.51
2018,4,14,12,0,934.0,118.0,1.8,25.3,951.0,920.37,667.6
2018,4,14,12,15,932.5,118.5,1.75,25.45,948.0,936.01,676.49
2018,4,14,12,30,931.0,119.0,1.7,25.6,945.0,948.55,683.47
2018,4,14,12,45,927.5,119.0,1.65,25.75,934.0,955.66,687.07
2018,4,14,13,0,924.0,119.0,1.6,25.9,923.0,959.56,688.78
2018,4,14,13,15,920.0,117.5,1.6,25.95,904.0,958.26,688.29
2018,4,14,13,30,916.0,116.0,1.6,26.0,885.0,953.74,685.95
2018,4,14,13,45,909.0,114.5,1.6,26.0,858.0,943.35,680.15
2018,4,14,14,0,902.0,113.0,1.6,26.0,831.0,929.87,672.55
2018,4,14,14,15,893.5,111.0,1.65,25.9,797.5,911.57,662.83
2018,4,14,14,30,885.0,109.0,1.7,25.8,764.0,890.43,651.3
2018,4,14,14,45,874.5,105.5,1.75,25.7,724.5,863.28,635.78
2018,4,14,15,0,864.0,102.0,1.8,25.6,685.0,833.64,618.53
2018,4,14,15,15,848.0,99.5,1.8,25.6,640.0,803.11,599.81
2018,4,14,15,30,832.0,97.0,1.8,25.6,595.0,766.02,576.47
2018,4,14,15,45,810.5,93.5,1.9,25.1,545.0,722.08,549.96
2018,4,14,16,0,789.0,90.0,2.0,24.6,495.0,677.14,522.02
2018,4,14,16,15,760.5,85.5,1.95,23.95,442.5,625.58,487.51
2018,4,14,16,30,732.0,81.0,1.9,23.3,390.0,574.09,450.93
2018,4,14,16,45,692.0,76.0,1.85,22.7,336.5,518.08,409.44
2018,4,14,17,0,652.0,71.0,1.8,22.1,283.0,461.49,366.04
2018,4,14,17,15,592.5,64.5,1.7,21.0,230.5,395.19,313.86
2018,4,14,17,30,533.0,58.0,1.6,19.9,178.0,333.09,262.87
2018,4,14,17,45,421.5,49.5,1.45,18.75,128.5,251.34,194.82
2018,4,14,18,0,310.0,41.0,1.3,17.6,79.0,179.37,132.94
2018,4,14,18,15,195.5,27.0,1.3,17.1,47.0,108.39,53.2
2018,4,14,18,30,81.0,13.0,1.3,16.6,15.0,35.12,0.0
2018,4,14,18,45,40.5,6.5,1.25,16.05,7.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,15,5,15,5.5,2.0,0.7,11.45,2.0,0.0,0.0
2018,4,15,5,30,11.0,4.0,0.7,11.7,4.0,0.0,0.0
2018,4,15,5,45,86.5,18.5,0.7,11.9,25.5,18.18,0.0
2018,4,15,6,0,162.0,33.0,0.7,12.1,47.0,25.87,14.15
2018,4,15,6,15,252.0,47.0,0.9,12.55,86.0,35.87,25.7
2018,4,15,6,30,342.0,61.0,1.1,13.0,125.0,45.36,34.72
2018,4,15,6,45,413.5,74.0,1.3,13.4,176.0,53.55,42.33
2018,4,15,7,0,485.0,87.0,1.5,13.8,227.0,79.58,51.65
2018,4,15,7,15,558.0,93.0,1.6,14.4,285.5,117.75,71.88
2018,4,15,7,30,631.0,99.0,1.7,15.0,344.0,163.63,103.96
2018,4,15,7,45,670.0,103.5,1.85,15.6,397.0,209.47,141.18
2018,4,15,8,0,709.0,108.0,2.0,16.2,450.0,259.26,183.53
2018,4,15,8,15,737.5,112.0,2.0,16.95,501.0,309.23,226.65
2018,4,15,8,30,766.0,116.0,2.0,17.7,552.0,361.56,271.14
2018,4,15,8,45,764.0,126.0,2.05,18.45,591.0,409.24,311.51
2018,4,15,9,0,762.0,136.0,2.1,19.2,630.0,455.89,349.75
2018,4,15,9,15,765.0,145.0,2.25,19.75,668.0,502.95,387.54
2018,4,15,9,30,768.0,154.0,2.4,20.3,706.0,549.17,423.59
2018,4,15,9,45,817.5,142.0,2.5,20.85,755.5,604.42,465.61
2018,4,15,10,0,867.0,130.0,2.6,21.4,805.0,659.45,506.62
2018,4,15,10,15,876.0,131.5,2.8,21.7,835.0,703.65,539.47
2018,4,15,10,30,885.0,133.0,3.0,22.0,865.0,744.64,569.6
2018,4,15,10,45,889.0,135.5,3.2,22.35,886.5,781.31,594.72
2018,4,15,11,0,893.0,138.0,3.4,22.7,908.0,815.89,618.24
2018,4,15,11,15,899.0,137.5,3.55,22.8,923.0,847.02,639.64
2018,4,15,11,30,905.0,137.0,3.7,22.9,938.0,875.84,659.47
2018,4,15,11,45,908.0,137.0,3.8,23.05,945.0,900.18,675.86
2018,4,15,12,0,911.0,137.0,3.9,23.2,952.0,921.81,690.47
2018,4,15,12,15,912.0,136.0,4.05,23.15,950.0,937.9,702.23
2018,4,15,12,30,913.0,135.0,4.2,23.1,948.0,951.02,712.11
2018,4,15,12,45,913.5,133.0,4.35,23.0,938.5,959.65,719.22
2018,4,15,13,0,914.0,131.0,4.5,22.9,929.0,965.14,724.43
2018,4,15,13,15,911.0,130.0,4.6,22.65,911.0,965.29,726.58
2018,4,15,13,30,908.0,129.0,4.7,22.4,893.0,962.27,726.72
2018,4,15,13,45,902.5,126.5,4.8,22.15,866.5,952.3,722.2
2018,4,15,14,0,897.0,124.0,4.9,21.9,840.0,939.23,715.63
2018,4,15,14,15,886.5,122.0,4.95,21.5,805.5,919.26,704.35
2018,4,15,14,30,876.0,120.0,5.0,21.1,771.0,901.47,694.63
2018,4,15,14,45,863.0,117.5,5.05,20.7,730.5,873.52,677.65
2018,4,15,15,0,850.0,115.0,5.1,20.3,690.0,843.19,658.87
2018,4,15,15,15,833.0,112.0,5.1,20.3,644.5,806.9,634.3
2018,4,15,15,30,816.0,109.0,5.1,20.3,599.0,768.85,608.27
2018,4,15,15,45,791.5,105.0,5.05,19.25,548.0,722.54,577.96
2018,4,15,16,0,767.0,101.0,5.0,18.2,497.0,675.44,546.4
2018,4,15,16,15,730.5,97.0,4.95,17.65,442.5,622.45,507.5
2018,4,15,16,30,694.0,93.0,4.9,17.1,388.0,567.65,465.63
2018,4,15,16,45,638.5,89.0,4.8,16.5,332.0,502.46,414.15
2018,4,15,17,0,583.0,85.0,4.7,15.9,276.0,440.26,363.56
2018,4,15,17,15,466.5,79.0,4.45,15.35,214.5,347.57,286.31
2018,4,15,17,30,350.0,73.0,4.2,14.8,153.0,263.18,214.5
2018,4,15,17,45,266.0,58.0,4.0,14.25,109.5,194.84,155.16
2018,4,15,18,0,182.0,43.0,3.8,13.7,66.0,134.49,101.85
2018,4,15,18,15,105.0,27.0,3.7,13.45,39.0,74.0,38.74
2018,4,15,18,30,28.0,11.0,3.6,13.2,12.0,18.6,0.0
2018,4,15,18,45,14.0,5.5,3.55,12.95,6.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,16,5,15,3.0,2.0,1.0,8.45,2.0,0.0,0.0
2018,4,16,5,30,6.0,4.0,1.1,8.9,4.0,0.0,0.0
2018,4,16,5,45,67.0,20.0,1.25,9.35,25.5,19.66,0.0
2018,4,16,6,0,128.0,36.0,1.4,9.8,47.0,29.59,17.91
2018,4,16,6,15,206.0,51.0,1.6,10.05,83.5,38.99,28.79
2018,4,16,6,30,284.0,66.0,1.8,10.3,120.0,49.16,38.54
2018,4,16,6,45,332.0,80.0,2.0,10.6,162.5,57.98,46.8
2018,4,16,7,0,380.0,94.0,2.2,10.9,205.0,83.58,57.13
2018,4,16,7,15,386.0,112.0,2.35,11.05,244.5,120.9,82.15
2018,4,16,7,30,392.0,130.0,2.5,11.2,284.0,159.05,112.34
2018,4,16,7,45,393.5,130.0,2.65,11.35,303.0,182.06,132.43
2018,4,16,8,0,395.0,130.0,2.8,11.5,322.0,204.92,153.57
2018,4,16,8,15,216.5,147.5,2.95,11.7,254.5,193.47,151.23
2018,4,16,8,30,38.0,165.0,3.1,11.9,187.0,166.7,133.35
2018,4,16,8,45,68.5,188.0,3.25,12.15,231.5,202.19,161.98
2018,4,16,9,0,99.0,211.0,3.4,12.4,276.0,237.37,190.31
2018,4,16,9,15,89.5,217.0,3.6,12.55,278.5,244.23,195.81
2018,4,16,9,30,80.0,223.0,3.8,12.7,281.0,250.04,200.37
2018,4,16,9,45,40.5,162.5,4.0,12.85,192.0,178.28,142.02
2018,4,16,10,0,1.0,102.0,4.2,13.0,103.0,99.34,76.76
2018,4,16,10,15,7.5,138.5,4.3,13.0,145.0,138.69,109.08
2018,4,16,10,30,14.0,175.0,4.4,13.0,187.0,177.67,140.69
2018,4,16,10,45,37.5,264.0,4.5,13.0,296.5,280.26,223.15
2018,4,16,11,0,61.0,353.0,4.6,13.0,406.0,384.72,305.19
2018,4,16,11,15,146.0,369.5,4.65,13.05,498.5,471.89,374.74
2018,4,16,11,30,231.0,386.0,4.7,13.1,591.0,564.44,447.3
2018,4,16,11,45,286.5,363.0,4.75,13.15,619.0,597.84,474.23
2018,4,16,12,0,342.0,340.0,4.8,13.2,647.0,632.18,502.05
2018,4,16,12,15,313.0,354.0,4.8,13.2,634.5,629.1,498.73
2018,4,16,12,30,284.0,368.0,4.8,13.2,622.0,624.38,494.33
2018,4,16,12,45,294.0,366.5,4.8,13.25,626.5,637.87,504.94
2018,4,16,13,0,304.0,365.0,4.8,13.3,631.0,650.44,514.8
2018,4,16,13,15,490.5,300.5,4.85,13.2,719.5,764.22,606.15
2018,4,16,13,30,677.0,236.0,4.9,13.1,808.0,872.36,691.2
2018,4,16,13,45,634.0,245.0,4.9,13.0,767.5,842.24,668.45
2018,4,16,14,0,591.0,254.0,4.9,12.9,727.0,810.25,645.03
2018,4,16,14,15,656.0,218.0,4.9,12.75,723.0,826.65,660.7
2018,4,16,14,30,721.0,182.0,4.9,12.6,719.0,837.96,670.92
2018,4,16,14,45,534.0,228.0,4.9,12.45,614.5,712.74,575.47
2018,4,16,15,0,347.0,274.0,4.9,12.3,510.0,588.64,477.35
2018,4,16,15,15,510.0,208.5,4.9,12.3,529.5,651.74,532.27
2018,4,16,15,30,673.0,143.0,4.9,12.3,549.0,699.31,573.71
2018,4,16,15,45,641.5,138.0,4.85,11.9,499.0,651.03,537.46
2018,4,16,16,0,610.0,133.0,4.8,11.5,449.0,602.75,500.83
2018,4,16,16,15,536.5,132.5,4.7,11.25,389.5,527.24,440.8
2018,4,16,16,30,463.0,132.0,4.6,11.0,330.0,460.2,386.35
2018,4,16,16,45,540.0,104.5,4.5,10.7,305.5,461.4,388.61
2018,4,16,17,0,617.0,77.0,4.4,10.4,281.0,451.71,380.55
2018,4,16,17,15,556.0,69.0,4.05,10.05,228.0,384.12,322.19
2018,4,16,17,30,495.0,61.0,3.7,9.7,175.0,320.93,266.35
2018,4,16,17,45,405.5,51.5,3.35,9.35,128.5,248.7,201.9
2018,4,16,18,0,316.0,42.0,3.0,9.0,82.0,184.29,142.99
2018,4,16,18,15,195.0,28.0,2.8,8.8,49.0,111.55,65.34
2018,4,16,18,30,74.0,14.0,2.6,8.6,16.0,34.52,0.0
2018,4,16,18,45,37.0,7.0,2.4,8.4,8.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,5,15,13.0,3.0,1.4,7.6,3.0,0.0,0.0
2018,4,17,5,30,26.0,6.0,1.5,7.9,6.0,5.9,0.0
2018,4,17,5,45,138.5,21.0,1.6,8.2,33.0,16.8,0.0
2018,4,17,6,0,251.0,36.0,1.7,8.5,60.0,28.16,17.41
2018,4,17,6,15,360.5,48.0,1.75,8.9,106.0,37.52,27.7
2018,4,17,6,30,470.0,60.0,1.8,9.3,152.0,44.86,34.89
2018,4,17,6,45,541.0,68.0,1.8,9.7,205.0,48.08,38.06
2018,4,17,7,0,612.0,76.0,1.8,10.1,258.0,79.62,46.96
2018,4,17,7,15,660.5,82.0,1.8,10.65,313.5,122.74,72.08
2018,4,17,7,30,709.0,88.0,1.8,11.2,369.0,171.11,108.35
2018,4,17,7,45,744.0,92.5,1.8,11.75,423.5,220.56,149.94
2018,4,17,8,0,779.0,97.0,1.8,12.3,478.0,276.9,198.81
2018,4,17,8,15,804.5,100.0,1.8,12.85,530.0,328.5,244.38
2018,4,17,8,30,830.0,103.0,1.8,13.4,582.0,382.09,290.92
2018,4,17,8,45,849.0,106.5,1.85,14.0,630.5,435.26,336.18
2018,4,17,9,0,868.0,110.0,1.9,14.6,679.0,489.26,380.77
2018,4,17,9,15,882.5,111.0,1.9,15.05,721.0,539.34,421.14
2018,4,17,9,30,897.0,112.0,1.9,15.5,763.0,592.14,462.18
2018,4,17,9,45,908.0,113.0,1.9,15.95,799.5,639.34,497.93
2018,4,17,10,0,919.0,114.0,1.9,16.4,836.0,685.6,531.97
2018,4,17,10,15,925.0,116.5,1.9,16.7,865.0,728.73,563.08
2018,4,17,10,30,931.0,119.0,1.9,17.0,894.0,770.14,591.3
2018,4,17,10,45,934.5,120.0,1.9,17.35,915.0,806.39,614.67
2018,4,17,11,0,938.0,121.0,1.9,17.7,936.0,840.38,636.3
2018,4,17,11,15,939.5,123.0,1.9,17.95,949.5,871.32,655.93
2018,4,17,11,30,941.0,125.0,1.9,18.2,963.0,899.63,673.7
2018,4,17,11,45,940.5,126.5,1.9,18.45,968.5,923.03,688.15
2018,4,17,12,0,940.0,128.0,1.9,18.7,974.0,943.5,700.7
2018,4,17,12,15,939.0,128.0,1.95,18.85,971.0,959.07,710.94
2018,4,17,12,30,938.0,128.0,2.0,19.0,968.0,971.54,719.29
2018,4,17,12,45,935.5,127.5,2.05,19.15,957.0,979.0,724.49
2018,4,17,13,0,933.0,127.0,2.1,19.3,946.0,983.23,727.76
2018,4,17,13,15,927.5,126.5,2.15,19.3,926.5,981.5,727.69
2018,4,17,13,30,922.0,126.0,2.2,19.3,907.0,976.56,725.69
2018,4,17,13,45,914.0,125.5,2.2,19.35,880.0,966.18,719.55
2018,4,17,14,0,906.0,125.0,2.2,19.4,853.0,952.75,711.56
2018,4,17,14,15,895.5,124.0,2.25,19.3,819.0,933.62,700.79
2018,4,17,14,30,885.0,123.0,2.3,19.2,785.0,916.77,691.62
2018,4,17,14,45,870.0,121.5,2.3,19.1,744.0,887.93,673.82
2018,4,17,15,0,855.0,120.0,2.3,19.0,703.0,856.79,654.45
2018,4,17,15,15,838.5,116.5,2.3,19.0,657.0,820.14,630.88
2018,4,17,15,30,822.0,113.0,2.3,19.0,611.0,781.68,605.85
2018,4,17,15,45,795.0,110.5,2.4,18.5,559.5,734.82,576.22
2018,4,17,16,0,768.0,108.0,2.5,18.0,508.0,690.24,547.52
2018,4,17,16,15,731.5,104.0,2.6,17.55,453.5,634.46,508.41
2018,4,17,16,30,695.0,100.0,2.7,17.1,399.0,579.42,468.17
2018,4,17,16,45,647.0,95.0,2.75,16.65,344.0,517.3,420.81
2018,4,17,17,0,599.0,90.0,2.8,16.2,289.0,457.52,373.6
2018,4,17,17,15,535.5,81.0,2.55,15.3,235.5,387.96,316.92
2018,4,17,17,30,472.0,72.0,2.3,14.4,182.0,322.88,262.02
2018,4,17,17,45,379.0,60.5,2.05,13.55,134.0,247.41,197.25
2018,4,17,18,0,286.0,49.0,1.8,12.7,86.0,182.24,139.7
2018,4,17,18,15,173.5,32.0,1.7,12.15,51.5,110.92,67.26
2018,4,17,18,30,61.0,15.0,1.6,11.6,17.0,31.99,0.0
2018,4,17,18,45,30.5,7.5,1.5,11.05,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.45,8.8,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.4,9.1,2.0,1.97,0.0
2018,4,18,5,45,0.0,10.5,0.35,9.4,10.5,10.13,0.0
2018,4,18,6,0,0.0,19.0,0.3,9.7,19.0,18.33,9.66
2018,4,18,6,15,0.0,30.5,0.3,10.15,30.5,29.45,20.6
2018,4,18,6,30,0.0,42.0,0.3,10.6,42.0,40.57,30.99
2018,4,18,6,45,0.5,56.5,0.3,11.05,56.5,54.31,43.55
2018,4,18,7,0,1.0,71.0,0.3,11.5,71.0,67.9,52.87
2018,4,18,7,15,17.5,102.5,0.4,12.05,109.5,97.96,77.35
2018,4,18,7,30,34.0,134.0,0.5,12.6,148.0,126.17,99.64
2018,4,18,7,45,39.5,160.5,0.6,13.15,178.5,152.93,120.97
2018,4,18,8,0,45.0,187.0,0.7,13.7,209.0,180.51,142.74
2018,4,18,8,15,49.0,212.5,0.75,13.95,239.0,207.61,164.03
2018,4,18,8,30,53.0,238.0,0.8,14.2,269.0,235.32,185.54
2018,4,18,8,45,47.0,249.5,0.8,14.5,278.5,247.61,194.7
2018,4,18,9,0,41.0,261.0,0.8,14.8,288.0,259.18,203.18
2018,4,18,9,15,158.5,291.0,0.8,15.1,405.0,344.69,268.84
2018,4,18,9,30,276.0,321.0,0.8,15.4,522.0,441.27,341.12
2018,4,18,9,45,342.5,322.5,0.75,15.65,584.0,496.77,381.39
2018,4,18,10,0,409.0,324.0,0.7,15.9,646.0,554.8,423.1
2018,4,18,10,15,339.5,353.0,0.85,16.25,627.0,555.6,422.76
2018,4,18,10,30,270.0,382.0,1.0,16.6,608.0,548.46,416.85
2018,4,18,10,45,420.5,344.0,1.15,17.0,705.5,636.56,483.33
2018,4,18,11,0,571.0,306.0,1.3,17.4,803.0,734.33,554.38
2018,4,18,11,15,535.0,328.5,1.55,17.7,800.0,746.32,562.47
2018,4,18,11,30,499.0,351.0,1.8,18.0,797.0,755.19,569.01
2018,4,18,11,45,476.0,361.5,2.05,18.25,789.0,760.77,573.68
2018,4,18,12,0,453.0,372.0,2.3,18.5,781.0,764.07,576.6
2018,4,18,12,15,371.0,396.0,2.5,18.6,730.5,723.75,547.45
2018,4,18,12,30,289.0,420.0,2.7,18.7,680.0,682.29,517.09
2018,4,18,12,45,254.0,421.5,2.85,18.75,648.0,658.52,500.34
2018,4,18,13,0,219.0,423.0,3.0,18.8,616.0,628.08,478.54
2018,4,18,13,15,187.0,414.5,3.15,18.7,577.0,593.62,454.04
2018,4,18,13,30,155.0,406.0,3.3,18.6,538.0,558.29,428.57
2018,4,18,13,45,171.5,393.5,3.4,18.55,535.0,562.45,433.29
2018,4,18,14,0,188.0,381.0,3.5,18.5,532.0,565.63,437.15
2018,4,18,14,15,188.0,360.0,3.55,18.3,506.0,543.91,422.44
2018,4,18,14,30,188.0,339.0,3.6,18.1,480.0,521.25,407.06
2018,4,18,14,45,149.0,321.5,3.7,17.9,429.5,467.97,367.24
2018,4,18,15,0,110.0,304.0,3.8,17.7,379.0,415.54,327.52
2018,4,18,15,15,140.0,288.0,3.8,17.7,377.0,422.26,334.68
2018,4,18,15,30,170.0,272.0,3.8,17.7,375.0,426.93,340.02
2018,4,18,15,45,122.5,245.5,3.9,17.0,316.5,358.74,287.54
2018,4,18,16,0,75.0,219.0,4.0,16.3,258.0,284.77,229.43
2018,4,18,16,15,137.0,182.5,3.95,15.85,245.0,293.78,239.68
2018,4,18,16,30,199.0,146.0,3.9,15.4,232.0,297.25,244.83
2018,4,18,16,45,363.5,116.5,3.85,14.9,248.0,366.33,303.91
2018,4,18,17,0,528.0,87.0,3.8,14.4,264.0,415.15,344.46
2018,4,18,17,15,478.5,76.0,3.45,13.6,215.0,353.82,292.89
2018,4,18,17,30,429.0,65.0,3.1,12.8,166.0,296.01,243.06
2018,4,18,17,45,351.5,54.0,2.75,12.05,123.0,228.07,183.65
2018,4,18,18,0,274.0,43.0,2.4,11.3,80.0,170.3,131.67
2018,4,18,18,15,164.0,28.5,2.2,10.7,48.0,103.8,65.41
2018,4,18,18,30,54.0,14.0,2.0,10.1,16.0,29.15,0.0
2018,4,18,18,45,27.0,7.0,1.8,9.55,8.0,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,19,5,15,34.5,4.5,2.15,7.35,4.5,0.0,0.0
2018,4,19,5,30,69.0,9.0,2.2,7.5,9.0,8.85,0.0
2018,4,19,5,45,215.0,21.5,2.25,7.6,40.0,17.75,0.0
2018,4,19,6,0,361.0,34.0,2.3,7.7,71.0,26.91,17.16
2018,4,19,6,15,465.0,43.0,2.35,8.1,119.5,32.04,23.04
2018,4,19,6,30,569.0,52.0,2.4,8.5,168.0,36.92,27.89
2018,4,19,6,45,630.5,58.0,2.45,8.9,221.5,38.96,29.93
2018,4,19,7,0,692.0,64.0,2.5,9.3,275.0,82.54,44.93
2018,4,19,7,15,732.5,68.5,2.65,10.0,330.0,127.87,72.86
2018,4,19,7,30,773.0,73.0,2.8,10.7,385.0,177.6,111.57
2018,4,19,7,45,799.5,77.0,2.95,11.45,438.5,228.16,155.36
2018,4,19,8,0,826.0,81.0,3.1,12.2,492.0,281.2,202.74
2018,4,19,8,15,846.0,84.5,3.3,12.95,543.0,334.04,250.32
2018,4,19,8,30,866.0,88.0,3.5,13.7,594.0,392.25,301.41
2018,4,19,8,45,879.0,91.5,3.7,14.4,640.0,444.5,346.84
2018,4,19,9,0,892.0,95.0,3.9,15.1,686.0,496.88,391.12
2018,4,19,9,15,901.0,99.0,4.0,15.55,727.5,547.6,433.05
2018,4,19,9,30,910.0,103.0,4.1,16.0,769.0,597.64,473.27
2018,4,19,9,45,914.5,106.5,4.25,16.4,803.0,643.67,509.66
2018,4,19,10,0,919.0,110.0,4.4,16.8,837.0,688.22,544.24
2018,4,19,10,15,927.0,111.0,4.5,17.05,866.5,731.17,577.11
2018,4,19,10,30,935.0,112.0,4.6,17.3,896.0,772.53,606.69
2018,4,19,10,45,942.0,111.0,4.7,17.5,918.0,809.46,632.71
2018,4,19,11,0,949.0,110.0,4.8,17.7,940.0,844.31,657.16
2018,4,19,11,15,951.0,111.5,4.85,17.85,953.5,875.27,678.58
2018,4,19,11,30,953.0,113.0,4.9,18.0,967.0,903.59,698.11
2018,4,19,11,45,952.5,113.5,4.9,18.1,971.5,926.05,713.3
2018,4,19,12,0,952.0,114.0,4.9,18.2,976.0,945.54,726.47
2018,4,19,12,15,947.0,116.5,4.95,18.25,971.5,959.95,736.69
2018,4,19,12,30,942.0,119.0,5.0,18.3,967.0,971.16,744.82
2018,4,19,12,45,935.0,121.0,5.05,18.35,954.5,976.85,749.23
2018,4,19,13,0,928.0,123.0,5.1,18.4,942.0,979.31,751.56
2018,4,19,13,15,925.0,121.5,5.15,18.4,923.5,978.68,752.03
2018,4,19,13,30,922.0,120.0,5.2,18.4,905.0,974.83,750.4
2018,4,19,13,45,918.0,117.0,5.2,18.35,879.0,965.32,744.72
2018,4,19,14,0,914.0,114.0,5.2,18.3,853.0,952.65,736.96
2018,4,19,14,15,905.0,113.0,5.2,18.2,819.5,934.55,725.62
2018,4,19,14,30,896.0,112.0,5.2,18.1,786.0,913.64,712.35
2018,4,19,14,45,884.5,109.5,5.15,18.0,746.0,886.28,694.17
2018,4,19,15,0,873.0,107.0,5.1,17.9,706.0,856.5,674.26
2018,4,19,15,15,857.5,103.5,5.1,17.9,660.0,824.96,653.03
2018,4,19,15,30,842.0,100.0,5.1,17.9,614.0,786.64,626.67
2018,4,19,15,45,819.5,97.5,4.9,17.5,564.0,742.49,595.72
2018,4,19,16,0,797.0,95.0,4.7,17.1,514.0,697.38,563.72
2018,4,19,16,15,766.0,92.0,4.5,16.8,461.0,645.16,525.47
2018,4,19,16,30,735.0,89.0,4.3,16.5,408.0,595.89,487.24
2018,4,19,16,45,692.0,84.0,4.1,16.15,353.0,535.15,439.33
2018,4,19,17,0,649.0,79.0,3.9,15.8,298.0,476.37,391.76
2018,4,19,17,15,588.0,72.0,3.4,15.05,244.0,408.12,335.19
2018,4,19,17,30,527.0,65.0,2.9,14.3,190.0,344.14,280.41
2018,4,19,17,45,435.5,55.5,2.45,13.6,141.5,268.83,215.11
2018,4,19,18,0,344.0,46.0,2.0,12.9,93.0,201.34,155.15
2018,4,19,18,15,220.0,32.0,1.85,12.3,57.0,128.5,83.61
2018,4,19,18,30,96.0,18.0,1.7,11.7,21.0,45.27,0.0
2018,4,19,18,45,48.0,9.0,1.55,11.15,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,20,5,15,20.5,4.5,1.2,9.95,4.5,0.0,0.0
2018,4,20,5,30,41.0,9.0,1.3,10.3,9.0,8.85,0.0
2018,4,20,5,45,151.0,24.5,1.4,10.65,38.5,19.48,0.0
2018,4,20,6,0,261.0,40.0,1.5,11.0,68.0,31.1,20.68
2018,4,20,6,15,362.0,51.5,1.55,11.55,114.0,38.84,28.77
2018,4,20,6,30,463.0,63.0,1.6,12.1,160.0,46.64,36.18
2018,4,20,6,45,533.0,70.5,1.65,12.65,212.5,49.83,39.22
2018,4,20,7,0,603.0,78.0,1.7,13.2,265.0,88.93,51.32
2018,4,20,7,15,652.0,83.5,1.8,13.95,320.0,131.7,77.98
2018,4,20,7,30,701.0,89.0,1.9,14.7,375.0,179.74,114.65
2018,4,20,7,45,738.0,92.0,2.0,15.4,429.0,228.2,155.35
2018,4,20,8,0,775.0,95.0,2.1,16.1,483.0,283.52,202.9
2018,4,20,8,15,800.0,97.5,2.25,17.0,534.0,334.44,247.25
2018,4,20,8,30,825.0,100.0,2.4,17.9,585.0,387.29,292.45
2018,4,20,8,45,845.0,102.0,2.6,18.8,632.5,439.28,336.07
2018,4,20,9,0,865.0,104.0,2.8,19.7,680.0,492.18,379.18
2018,4,20,9,15,881.0,104.0,2.9,20.3,722.0,545.1,421.23
2018,4,20,9,30,897.0,104.0,3.0,20.9,764.0,594.5,459.57
2018,4,20,9,45,910.5,103.5,3.15,21.55,800.5,641.65,495.31
2018,4,20,10,0,924.0,103.0,3.3,22.2,837.0,688.03,529.6
2018,4,20,10,15,930.0,104.5,3.4,22.55,865.5,730.19,560.32
2018,4,20,10,30,936.0,106.0,3.5,22.9,894.0,770.59,587.58
2018,4,20,10,45,940.5,107.0,3.55,23.3,915.5,807.46,611.8
2018,4,20,11,0,945.0,108.0,3.6,23.7,937.0,842.12,634.31
2018,4,20,11,15,946.5,109.0,3.65,23.95,949.5,872.0,653.78
2018,4,20,11,30,948.0,110.0,3.7,24.2,962.0,899.22,671.42
2018,4,20,11,45,948.0,110.0,3.75,24.45,966.5,921.42,685.65
2018,4,20,12,0,948.0,110.0,3.8,24.7,971.0,940.67,697.96
2018,4,20,12,15,947.5,110.0,3.85,24.8,968.0,956.44,708.44
2018,4,20,12,30,947.0,110.0,3.9,24.9,965.0,969.11,716.96
2018,4,20,12,45,944.5,109.0,3.95,25.05,953.5,975.78,721.47
2018,4,20,13,0,942.0,108.0,4.0,25.2,942.0,979.19,723.97
2018,4,20,13,15,937.0,107.5,4.0,25.15,922.5,977.57,723.54
2018,4,20,13,30,932.0,107.0,4.0,25.1,903.0,972.7,721.11
2018,4,20,13,45,925.0,106.0,4.05,25.1,876.0,962.31,715.27
2018,4,20,14,0,918.0,105.0,4.1,25.1,849.0,948.81,707.47
2018,4,20,14,15,909.0,104.0,4.05,24.95,815.5,930.53,696.4
2018,4,20,14,30,900.0,103.0,4.0,24.8,782.0,909.43,683.5
2018,4,20,14,45,888.0,101.0,4.0,24.65,742.0,881.97,666.52
2018,4,20,15,0,876.0,99.0,4.0,24.5,702.0,852.11,647.85
2018,4,20,15,15,861.0,96.5,4.0,24.5,657.0,817.03,625.05
2018,4,20,15,30,846.0,94.0,4.0,24.5,612.0,784.82,604.15
2018,4,20,15,45,825.0,91.0,3.9,23.9,562.5,741.06,575.72
2018,4,20,16,0,804.0,88.0,3.8,23.3,513.0,696.26,546.12
2018,4,20,16,15,775.5,84.5,3.6,22.75,460.5,644.93,510.67
2018,4,20,16,30,747.0,81.0,3.4,22.2,408.0,593.67,473.22
2018,4,20,16,45,709.0,76.0,3.2,21.65,354.0,537.63,430.64
2018,4,20,17,0,671.0,71.0,3.0,21.1,300.0,480.99,386.31
2018,4,20,17,15,616.5,65.0,2.6,20.05,247.0,416.34,334.45
2018,4,20,17,30,562.0,59.0,2.2,19.0,194.0,355.46,283.72
2018,4,20,17,45,480.0,50.0,1.8,17.9,145.0,283.24,222.5
2018,4,20,18,0,398.0,41.0,1.4,16.8,96.0,218.22,165.58
2018,4,20,18,15,269.5,29.0,1.35,16.15,59.0,142.27,93.27
2018,4,20,18,30,141.0,17.0,1.3,15.5,22.0,57.52,0.0
2018,4,20,18,45,70.5,8.5,1.2,14.8,11.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,21,5,15,29.0,4.5,0.7,9.8,5.0,0.0,0.0
2018,4,21,5,30,58.0,9.0,0.7,10.5,10.0,8.85,0.0
2018,4,21,5,45,180.0,23.5,0.7,11.15,40.5,18.52,0.13
2018,4,21,6,0,302.0,38.0,0.7,11.8,71.0,30.3,20.19
2018,4,21,6,15,356.0,46.5,0.7,12.55,106.5,34.7,25.09
2018,4,21,6,30,410.0,55.0,0.7,13.3,142.0,38.93,29.21
2018,4,21,6,45,208.0,70.5,0.75,14.05,115.0,56.96,45.38
2018,4,21,7,0,6.0,86.0,0.8,14.8,88.0,81.43,63.37
2018,4,21,7,15,16.0,106.0,0.85,15.75,112.5,101.35,79.08
2018,4,21,7,30,26.0,126.0,0.9,16.7,137.0,119.23,92.82
2018,4,21,7,45,51.5,157.5,0.95,17.65,182.5,154.05,119.56
2018,4,21,8,0,77.0,189.0,1.0,18.6,228.0,191.79,148.33
2018,4,21,8,15,121.0,224.5,1.1,19.6,292.5,237.26,182.52
2018,4,21,8,30,165.0,260.0,1.2,20.6,357.0,291.83,223.43
2018,4,21,8,45,413.0,215.0,1.3,21.6,484.5,359.45,272.91
2018,4,21,9,0,661.0,170.0,1.4,22.6,612.0,456.55,345.36
2018,4,21,9,15,770.0,138.0,1.45,23.3,683.5,519.0,392.33
2018,4,21,9,30,879.0,106.0,1.5,24.0,755.0,589.33,444.42
2018,4,21,9,45,892.0,106.0,1.6,24.7,791.5,635.84,478.08
2018,4,21,10,0,905.0,106.0,1.7,25.4,828.0,681.58,510.49
2018,4,21,10,15,911.5,107.5,1.65,25.85,856.0,723.3,538.55
2018,4,21,10,30,918.0,109.0,1.6,26.3,884.0,763.34,563.16
2018,4,21,10,45,922.0,110.0,1.6,26.7,904.5,799.19,585.15
2018,4,21,11,0,926.0,111.0,1.6,27.1,925.0,832.84,605.49
2018,4,21,11,15,928.5,111.5,1.6,27.4,938.0,862.47,623.29
2018,4,21,11,30,931.0,112.0,1.6,27.7,951.0,889.54,639.36
2018,4,21,11,45,932.5,112.0,1.55,28.0,956.5,912.59,652.21
2018,4,21,12,0,934.0,112.0,1.5,28.3,962.0,932.81,663.23
2018,4,21,12,15,933.0,112.0,1.45,28.45,959.0,947.88,671.4
2018,4,21,12,30,932.0,112.0,1.4,28.6,956.0,959.87,677.73
2018,4,21,12,45,929.5,111.0,1.35,28.75,944.5,966.36,680.73
2018,4,21,13,0,927.0,110.0,1.3,28.9,933.0,969.65,681.9
2018,4,21,13,15,922.0,109.5,1.25,28.95,913.5,967.95,680.4
2018,4,21,13,30,917.0,109.0,1.2,29.0,894.0,963.07,677.11
2018,4,21,13,45,896.5,115.5,1.15,29.05,864.0,948.17,667.77
2018,4,21,14,0,876.0,122.0,1.1,29.1,834.0,930.55,656.96
2018,4,21,14,15,852.5,126.0,1.15,29.0,796.0,910.16,646.49
2018,4,21,14,30,829.0,130.0,1.2,28.9,758.0,882.73,631.51
2018,4,21,14,45,810.5,128.5,1.25,28.8,716.0,851.66,614.12
2018,4,21,15,0,792.0,127.0,1.3,28.7,674.0,818.62,595.25
2018,4,21,15,15,802.5,113.0,1.3,28.7,636.5,793.98,580.89
2018,4,21,15,30,813.0,99.0,1.3,28.7,599.0,766.03,564.17
2018,4,21,15,45,799.0,95.0,1.55,28.15,553.5,727.45,543.66
2018,4,21,16,0,785.0,91.0,1.8,27.6,508.0,687.45,521.16
2018,4,21,16,15,756.0,87.5,1.75,27.0,455.5,636.38,487.99
2018,4,21,16,30,727.0,84.0,1.7,26.4,403.0,585.46,452.74
2018,4,21,16,45,688.5,79.0,1.7,25.85,350.0,530.01,412.88
2018,4,21,17,0,650.0,74.0,1.7,25.3,297.0,473.86,371.04
2018,4,21,17,15,591.5,67.5,1.6,24.05,243.5,407.3,320.16
2018,4,21,17,30,533.0,61.0,1.5,22.8,190.0,344.88,270.37
2018,4,21,17,45,450.5,52.0,1.35,21.5,142.5,273.6,211.79
2018,4,21,18,0,368.0,43.0,1.2,20.2,95.0,209.52,157.24
2018,4,21,18,15,251.5,30.0,1.15,19.55,59.0,137.72,90.81
2018,4,21,18,30,135.0,17.0,1.1,18.9,23.0,56.08,0.0
2018,4,21,18,45,67.5,8.5,1.1,18.2,11.5,8.36,0.0
2018,4,21,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.4,15.25,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.35,15.35,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.3,16.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.3,16.25,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,4,22,5,15,38.5,5.5,0.3,16.55,6.0,0.0,0.0
2018,4,22,5,30,77.0,11.0,0.3,16.9,12.0,10.81,0.0
2018,4,22,5,45,216.5,23.5,0.35,17.25,44.5,18.96,2.7
2018,4,22,6,0,356.0,36.0,0.4,17.6,77.0,27.99,17.9
2018,4,22,6,15,450.5,45.0,0.5,18.15,124.5,33.07,23.12
2018,4,22,6,30,545.0,54.0,0.6,18.7,172.0,37.88,27.64
2018,4,22,6,45,605.0,60.0,0.7,19.25,224.5,46.17,28.85
2018,4,22,7,0,665.0,66.0,0.8,19.8,277.0,87.79,45.26
2018,4,22,7,15,706.5,71.5,0.9,20.5,332.0,136.68,77.14
2018,4,22,7,30,748.0,77.0,1.0,21.2,387.0,186.43,115.08
2018,4,22,7,45,777.5,80.5,1.05,21.9,440.5,236.03,156.17
2018,4,22,8,0,807.0,84.0,1.1,22.6,494.0,288.43,200.41
2018,4,22,8,15,828.5,87.0,1.15,23.45,544.5,340.38,244.15
2018,4,22,8,30,850.0,90.0,1.2,24.3,595.0,393.84,288.08
2018,4,22,8,45,867.0,92.5,1.25,25.15,642.5,450.02,332.68
2018,4,22,9,0,884.0,95.0,1.3,26.0,690.0,502.73,373.33
2018,4,22,9,15,896.5,97.5,1.35,26.45,732.0,553.39,411.81
2018,4,22,9,30,909.0,100.0,1.4,26.9,774.0,603.69,448.85
2018,4,22,9,45,919.5,101.0,1.4,27.4,810.0,650.81,482.18
2018,4,22,10,0,930.0,102.0,1.4,27.9,846.0,696.91,513.8
2018,4,22,10,15,937.0,103.5,1.45,28.2,875.5,739.85,542.79
2018,4,22,10,30,944.0,105.0,1.5,28.5,905.0,781.1,568.87
2018,4,22,10,45,948.0,106.5,1.5,28.85,926.5,818.2,591.36
2018,4,22,11,0,952.0,108.0,1.5,29.2,948.0,853.05,612.17
2018,4,22,11,15,953.5,109.5,1.55,29.4,961.0,883.46,630.93
2018,4,22,11,30,955.0,111.0,1.6,29.6,974.0,911.21,647.99
2018,4,22,11,45,955.0,111.5,1.6,29.8,979.0,933.92,661.27
2018,4,22,12,0,955.0,112.0,1.6,30.0,984.0,953.67,672.75
2018,4,22,12,15,952.5,113.5,1.7,30.05,980.5,969.15,683.34
2018,4,22,12,30,950.0,115.0,1.8,30.1,977.0,981.47,692.1
2018,4,22,12,45,945.5,116.0,1.85,30.15,965.5,988.28,696.95
2018,4,22,13,0,941.0,117.0,1.9,30.2,954.0,991.84,699.95
2018,4,22,13,15,935.5,117.0,1.95,30.15,934.5,990.24,700.17
2018,4,22,13,30,930.0,117.0,2.0,30.1,915.0,985.43,698.55
2018,4,22,13,45,919.5,117.5,2.05,30.0,887.0,973.38,692.65
2018,4,22,14,0,909.0,118.0,2.1,29.9,859.0,958.33,684.98
2018,4,22,14,15,895.0,118.0,2.15,29.7,823.0,936.73,673.44
2018,4,22,14,30,881.0,118.0,2.2,29.5,787.0,912.52,660.23
2018,4,22,14,45,876.5,113.5,2.25,29.3,750.0,889.27,647.6
2018,4,22,15,0,872.0,109.0,2.3,29.1,713.0,868.29,636.37
2018,4,22,15,15,856.5,106.0,2.3,29.1,667.5,832.31,614.18
2018,4,22,15,30,841.0,103.0,2.3,29.1,622.0,794.48,590.64
2018,4,22,15,45,820.0,99.5,2.3,28.45,572.0,750.24,563.91
2018,4,22,16,0,799.0,96.0,2.3,27.8,522.0,704.96,535.9
2018,4,22,16,15,771.5,91.5,2.2,27.15,469.0,653.26,502.1
2018,4,22,16,30,744.0,87.0,2.1,26.5,416.0,601.55,466.13
2018,4,22,16,45,706.5,82.0,2.0,25.9,362.0,546.14,425.89
2018,4,22,17,0,669.0,77.0,1.9,25.3,308.0,489.72,383.57
2018,4,22,17,15,594.0,72.0,1.7,24.05,251.0,415.1,326.32
2018,4,22,17,30,519.0,67.0,1.5,22.8,194.0,345.94,271.25
2018,4,22,17,45,442.5,56.5,1.3,21.55,146.5,275.98,213.76
2018,4,22,18,0,366.0,46.0,1.1,20.3,99.0,212.63,159.84
2018,4,22,18,15,242.0,32.5,1.1,19.6,61.5,137.72,92.4
2018,4,22,18,30,118.0,19.0,1.1,18.9,24.0,64.38,0.0
2018,4,22,18,45,59.0,9.5,1.05,18.2,12.0,9.34,0.0
2018,4,22,19,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.45,14.7,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.35,14.3,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.25,14.1,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.25,13.95,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,13.95,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,4,23,5,15,31.5,6.5,0.6,14.6,7.0,0.0,0.0
2018,4,23,5,30,63.0,13.0,0.6,15.2,14.0,12.78,0.0
2018,4,23,5,45,170.5,28.0,0.65,15.75,45.0,22.14,6.38
2018,4,23,6,0,278.0,43.0,0.7,16.3,76.0,33.19,22.52
2018,4,23,6,15,267.0,59.0,0.85,17.1,103.5,44.43,33.11
2018,4,23,6,30,256.0,75.0,1.0,17.9,131.0,55.04,42.73
2018,4,23,6,45,206.0,100.0,1.15,18.7,153.0,80.82,59.93
2018,4,23,7,0,156.0,125.0,1.3,19.5,175.0,115.02,84.53
2018,4,23,7,15,307.5,130.0,1.4,20.4,251.0,143.5,99.47
2018,4,23,7,30,459.0,135.0,1.5,21.3,327.0,186.82,127.55
2018,4,23,7,45,601.5,122.0,1.6,22.2,408.0,232.63,160.25
2018,4,23,8,0,744.0,109.0,1.7,23.1,489.0,292.82,206.27
2018,4,23,8,15,766.0,113.5,1.8,23.8,539.0,343.34,248.78
2018,4,23,8,30,788.0,118.0,1.9,24.5,589.0,398.76,294.18
