Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,8,45,803.0,122.5,1.95,25.2,634.5,449.1,334.65
2018,4,23,9,0,818.0,127.0,2.0,25.9,680.0,499.94,374.26
2018,4,23,9,15,837.0,127.5,2.05,26.3,722.5,549.5,412.26
2018,4,23,9,30,856.0,128.0,2.1,26.7,765.0,599.43,449.48
2018,4,23,9,45,848.5,137.0,2.1,27.05,793.0,641.2,479.54
2018,4,23,10,0,841.0,146.0,2.1,27.4,821.0,680.74,507.18
2018,4,23,10,15,768.5,188.0,2.05,27.7,821.5,702.41,520.35
2018,4,23,10,30,696.0,230.0,2.0,28.0,822.0,719.1,529.53
2018,4,23,10,45,799.5,183.0,1.95,28.3,878.5,780.09,572.06
2018,4,23,11,0,903.0,136.0,1.9,28.6,935.0,843.38,611.7
2018,4,23,11,15,905.0,137.0,1.85,28.75,947.5,872.48,628.75
2018,4,23,11,30,907.0,138.0,1.8,28.9,960.0,899.09,644.38
2018,4,23,11,45,906.5,138.5,1.75,29.05,964.0,920.46,656.58
2018,4,23,12,0,906.0,139.0,1.7,29.2,968.0,939.02,667.03
2018,4,23,12,15,905.0,138.5,1.65,29.3,964.5,953.28,674.92
2018,4,23,12,30,904.0,138.0,1.6,29.4,961.0,964.57,681.04
2018,4,23,12,45,901.5,137.5,1.6,29.45,950.0,971.45,685.32
2018,4,23,13,0,899.0,137.0,1.6,29.5,939.0,975.26,687.85
2018,4,23,13,15,875.0,146.5,1.65,29.5,913.5,966.11,683.28
2018,4,23,13,30,851.0,156.0,1.7,29.5,888.0,959.37,680.43
2018,4,23,13,45,852.5,148.5,1.75,29.45,863.5,950.88,676.68
2018,4,23,14,0,854.0,141.0,1.8,29.4,839.0,939.27,671.05
2018,4,23,14,15,833.0,143.0,1.85,29.2,801.0,914.36,657.39
2018,4,23,14,30,812.0,145.0,1.9,29.0,763.0,887.15,642.28
2018,4,23,14,45,820.5,132.0,2.0,28.8,729.0,867.5,632.48
2018,4,23,15,0,829.0,119.0,2.1,28.6,695.0,844.57,620.33
2018,4,23,15,15,815.5,115.0,2.1,28.6,651.5,810.19,599.1
2018,4,23,15,30,802.0,111.0,2.1,28.6,608.0,773.94,576.51
2018,4,23,15,45,783.5,106.0,2.25,27.85,559.0,731.1,551.75
2018,4,23,16,0,765.0,101.0,2.4,27.1,510.0,687.15,525.42
2018,4,23,16,15,742.5,96.0,2.45,26.35,460.5,642.11,496.78
2018,4,23,16,30,720.0,91.0,2.5,25.6,411.0,594.38,464.01
2018,4,23,16,45,678.0,84.5,2.55,24.85,355.0,532.78,419.59
2018,4,23,17,0,636.0,78.0,2.6,24.1,299.0,473.13,374.95
2018,4,23,17,15,583.0,72.0,2.45,22.9,248.5,410.46,326.23
2018,4,23,17,30,530.0,66.0,2.3,21.7,198.0,351.35,278.35
2018,4,23,17,45,445.0,56.5,2.2,20.45,149.0,278.09,217.71
2018,4,23,18,0,360.0,47.0,2.1,19.2,100.0,212.14,161.34
2018,4,23,18,15,239.0,33.0,2.0,18.4,62.5,137.59,94.35
2018,4,23,18,30,118.0,19.0,1.9,17.6,25.0,64.99,0.0
2018,4,23,18,45,59.0,9.5,1.8,16.8,12.5,24.07,0.0
2018,4,23,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,4,24,5,15,30.5,6.0,0.25,13.6,6.5,0.0,0.0
2018,4,24,5,30,61.0,12.0,0.2,14.2,13.0,11.8,0.0
2018,4,24,5,45,152.0,25.5,0.15,14.75,41.0,19.9,6.73
2018,4,24,6,0,243.0,39.0,0.1,15.3,69.0,29.74,19.89
2018,4,24,6,15,263.0,53.0,0.15,15.9,99.5,39.44,29.06
2018,4,24,6,30,283.0,67.0,0.2,16.5,130.0,48.6,37.42
2018,4,24,6,45,190.5,95.5,0.25,17.05,143.0,78.38,57.89
2018,4,24,7,0,98.0,124.0,0.3,17.6,156.0,111.15,83.67
2018,4,24,7,15,184.0,144.0,0.35,18.3,217.0,145.46,106.63
2018,4,24,7,30,270.0,164.0,0.4,19.0,278.0,184.12,133.49
2018,4,24,7,45,444.5,149.5,0.4,19.75,366.0,223.45,158.83
2018,4,24,8,0,619.0,135.0,0.4,20.5,454.0,283.64,202.57
2018,4,24,8,15,704.0,125.5,0.5,21.15,522.0,336.21,244.25
2018,4,24,8,30,789.0,116.0,0.6,21.8,590.0,400.13,294.44
2018,4,24,8,45,803.5,121.5,0.7,22.5,636.0,451.2,335.04
2018,4,24,9,0,818.0,127.0,0.8,23.2,682.0,502.72,374.84
2018,4,24,9,15,834.5,128.0,0.9,23.7,723.5,551.42,411.84
2018,4,24,9,30,851.0,129.0,1.0,24.2,765.0,600.27,447.96
2018,4,24,9,45,865.5,128.5,1.1,24.7,801.0,646.42,481.31
2018,4,24,10,0,880.0,128.0,1.2,25.2,837.0,693.79,514.65
2018,4,24,10,15,889.5,127.5,1.25,25.65,865.5,734.75,542.58
2018,4,24,10,30,899.0,127.0,1.3,26.1,894.0,774.3,567.61
2018,4,24,10,45,907.0,126.5,1.3,26.55,916.0,811.08,589.79
2018,4,24,11,0,915.0,126.0,1.3,27.0,938.0,845.96,610.49
2018,4,24,11,15,919.5,124.5,1.3,27.3,950.5,874.95,627.57
2018,4,24,11,30,924.0,123.0,1.3,27.6,963.0,901.49,643.06
2018,4,24,11,45,927.5,121.5,1.3,27.9,968.5,924.58,656.34
2018,4,24,12,0,931.0,120.0,1.3,28.2,974.0,944.93,667.91
2018,4,24,12,15,932.0,118.5,1.35,28.35,971.0,960.16,677.51
2018,4,24,12,30,933.0,117.0,1.4,28.5,968.0,972.37,685.38
2018,4,24,12,45,933.0,115.0,1.4,28.65,957.5,980.05,689.84
2018,4,24,13,0,933.0,113.0,1.4,28.8,947.0,984.55,692.5
2018,4,24,13,15,928.5,112.5,1.5,28.8,928.0,983.2,693.59
2018,4,24,13,30,924.0,112.0,1.6,28.8,909.0,978.66,692.83
2018,4,24,13,45,918.0,110.5,1.7,28.75,882.5,968.55,688.79
2018,4,24,14,0,912.0,109.0,1.8,28.7,856.0,955.35,682.86
2018,4,24,14,15,902.0,108.5,1.85,28.55,822.5,936.62,673.11
2018,4,24,14,30,892.0,108.0,1.9,28.4,789.0,915.15,661.64
2018,4,24,14,45,858.0,113.0,2.0,28.25,741.0,876.1,639.15
2018,4,24,15,0,824.0,118.0,2.1,28.1,693.0,840.86,618.93
2018,4,24,15,15,827.5,108.0,2.1,28.1,654.0,813.97,602.78
2018,4,24,15,30,831.0,98.0,2.1,28.1,615.0,784.2,584.51
2018,4,24,15,45,800.0,96.5,2.2,27.4,561.5,734.73,554.76
2018,4,24,16,0,769.0,95.0,2.3,26.7,508.0,684.92,524.01
2018,4,24,16,15,725.5,93.5,2.35,26.0,452.5,628.72,487.32
2018,4,24,16,30,682.0,92.0,2.4,25.3,397.0,571.74,447.37
2018,4,24,16,45,651.0,86.5,2.4,24.6,347.5,519.63,409.66
2018,4,24,17,0,620.0,81.0,2.4,23.9,298.0,468.59,371.29
2018,4,24,17,15,481.5,80.0,2.3,22.75,231.5,366.08,291.48
2018,4,24,17,30,343.0,79.0,2.2,21.6,165.0,273.05,216.91
2018,4,24,17,45,287.5,64.0,2.05,20.4,124.5,215.98,169.44
2018,4,24,18,0,232.0,49.0,1.9,19.2,84.0,163.94,124.8
2018,4,24,18,15,163.5,34.0,1.85,18.4,54.0,112.95,78.09
2018,4,24,18,30,95.0,19.0,1.8,17.6,24.0,58.71,0.0
2018,4,24,18,45,47.5,9.5,1.75,16.8,12.0,21.29,0.0
2018,4,24,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.45,14.2,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,25,5,15,39.5,7.0,0.85,13.05,8.0,0.0,0.0
2018,4,25,5,30,79.0,14.0,0.9,13.4,16.0,13.76,0.0
2018,4,25,5,45,178.5,26.5,1.0,13.75,45.0,20.65,8.34
2018,4,25,6,0,278.0,39.0,1.1,14.1,74.0,29.65,19.92
2018,4,25,6,15,265.5,48.0,1.15,14.65,94.5,35.36,25.58
2018,4,25,6,30,253.0,57.0,1.2,15.2,115.0,40.75,30.64
2018,4,25,6,45,128.0,79.0,1.25,15.75,108.5,65.74,48.12
2018,4,25,7,0,3.0,101.0,1.3,16.3,102.0,94.45,73.92
2018,4,25,7,15,23.5,129.5,1.3,17.1,139.5,119.25,93.05
2018,4,25,7,30,44.0,158.0,1.3,17.9,177.0,149.47,116.24
2018,4,25,7,45,68.5,169.5,1.3,18.7,203.0,169.25,130.73
2018,4,25,8,0,93.0,181.0,1.3,19.5,229.0,187.19,143.96
2018,4,25,8,15,371.5,166.5,1.25,20.25,386.5,264.81,199.38
2018,4,25,8,30,650.0,152.0,1.2,21.0,544.0,378.23,283.65
2018,4,25,8,45,737.5,134.0,1.2,21.7,611.0,433.5,326.37
2018,4,25,9,0,825.0,116.0,1.2,22.4,678.0,498.81,376.09
2018,4,25,9,15,838.0,118.0,1.25,23.1,718.5,546.85,412.32
2018,4,25,9,30,851.0,120.0,1.3,23.8,759.0,594.71,447.39
2018,4,25,9,45,861.0,122.0,1.3,24.45,793.5,642.57,481.03
2018,4,25,10,0,871.0,124.0,1.3,25.1,828.0,686.88,511.24
2018,4,25,10,15,878.0,125.5,1.35,25.65,856.0,727.52,538.8
2018,4,25,10,30,885.0,127.0,1.4,26.2,884.0,766.6,563.3
2018,4,25,10,45,873.0,137.5,1.45,26.75,899.0,797.81,582.26
2018,4,25,11,0,861.0,148.0,1.5,27.3,914.0,826.02,599.19
2018,4,25,11,15,860.0,151.0,1.55,27.6,925.5,853.3,616.06
2018,4,25,11,30,859.0,154.0,1.6,27.9,937.0,880.03,632.53
2018,4,25,11,45,879.5,142.5,1.6,28.2,948.0,905.26,647.43
2018,4,25,12,0,900.0,131.0,1.6,28.5,959.0,930.29,662.16
2018,4,25,12,15,864.5,152.0,1.65,28.6,945.0,933.99,664.61
2018,4,25,12,30,829.0,173.0,1.7,28.7,931.0,938.61,667.96
2018,4,25,12,45,794.0,189.0,1.7,28.8,908.0,931.87,663.65
2018,4,25,13,0,759.0,205.0,1.7,28.9,885.0,925.24,659.63
2018,4,25,13,15,816.0,170.0,1.75,28.85,887.5,943.8,672.67
2018,4,25,13,30,873.0,135.0,1.8,28.8,890.0,956.76,682.01
2018,4,25,13,45,863.5,135.0,1.8,28.8,863.0,945.38,675.43
2018,4,25,14,0,854.0,135.0,1.8,28.8,836.0,936.38,670.72
2018,4,25,14,15,842.5,134.0,1.9,28.55,802.5,916.74,661.03
2018,4,25,14,30,831.0,133.0,2.0,28.3,769.0,894.51,649.68
2018,4,25,14,45,815.5,131.5,2.1,28.1,729.5,865.84,633.83
2018,4,25,15,0,800.0,130.0,2.2,27.9,690.0,835.07,616.4
2018,4,25,15,15,783.0,126.5,2.2,27.9,645.5,799.01,593.91
2018,4,25,15,30,766.0,123.0,2.2,27.9,601.0,761.35,570.14
2018,4,25,15,45,740.5,120.0,2.5,27.0,552.0,719.36,546.81
2018,4,25,16,0,715.0,117.0,2.8,26.1,503.0,673.99,519.95
2018,4,25,16,15,682.0,112.5,2.95,25.25,451.0,621.4,484.92
2018,4,25,16,30,649.0,108.0,3.1,24.4,399.0,569.41,448.81
2018,4,25,16,45,605.5,101.5,3.25,23.5,346.0,509.52,405.33
2018,4,25,17,0,562.0,95.0,3.4,22.6,293.0,451.73,361.74
2018,4,25,17,15,508.0,86.0,3.35,21.45,242.5,387.96,311.73
2018,4,25,17,30,454.0,77.0,3.3,20.3,192.0,326.16,261.43
2018,4,25,17,45,371.0,65.0,3.3,19.1,144.5,255.06,202.08
2018,4,25,18,0,288.0,53.0,3.3,17.9,97.0,191.71,147.7
2018,4,25,18,15,177.0,37.0,3.2,17.1,60.5,121.84,85.98
2018,4,25,18,30,66.0,21.0,3.1,16.3,24.0,49.34,0.0
2018,4,25,18,45,33.0,10.5,3.05,15.5,12.0,18.7,0.0
2018,4,25,19,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,26,5,15,31.5,7.0,1.35,10.55,8.0,0.0,0.0
2018,4,26,5,30,63.0,14.0,1.5,11.0,16.0,13.76,0.0
2018,4,26,5,45,141.5,27.0,1.6,11.45,42.5,20.96,9.54
2018,4,26,6,0,220.0,40.0,1.7,11.9,69.0,30.32,20.78
2018,4,26,6,15,260.5,47.5,1.7,12.45,97.0,34.85,25.41
2018,4,26,6,30,301.0,55.0,1.7,13.0,125.0,39.16,29.52
2018,4,26,6,45,150.5,67.0,1.65,13.55,102.0,57.85,41.15
2018,4,26,7,0,0.0,79.0,1.6,14.1,79.0,75.41,58.67
2018,4,26,7,15,0.0,88.0,1.6,14.85,88.0,84.15,65.7
2018,4,26,7,30,0.0,97.0,1.6,15.6,97.0,92.85,72.53
2018,4,26,7,45,0.0,118.0,1.6,16.3,118.0,112.43,88.21
2018,4,26,8,0,0.0,139.0,1.6,17.0,139.0,132.06,103.63
2018,4,26,8,15,1.0,154.0,1.55,17.8,154.5,146.67,114.66
2018,4,26,8,30,2.0,169.0,1.5,18.6,170.0,161.42,125.66
2018,4,26,8,45,7.5,197.5,1.45,19.4,202.5,190.61,147.84
2018,4,26,9,0,13.0,226.0,1.4,20.2,235.0,220.44,170.09
2018,4,26,9,15,32.5,272.0,1.5,20.8,296.0,270.08,207.53
2018,4,26,9,30,52.0,318.0,1.6,21.4,357.0,325.4,248.54
2018,4,26,9,45,212.5,322.5,1.65,22.05,493.5,426.22,324.85
2018,4,26,10,0,373.0,327.0,1.7,22.7,630.0,547.16,413.42
2018,4,26,10,15,632.0,225.0,1.85,23.15,758.5,648.35,489.84
2018,4,26,10,30,891.0,123.0,2.0,23.6,887.0,769.71,577.03
2018,4,26,10,45,896.5,123.5,2.15,24.05,908.0,805.11,599.52
2018,4,26,11,0,902.0,124.0,2.3,24.5,929.0,838.49,621.3
2018,4,26,11,15,905.0,125.0,2.4,24.75,942.0,868.11,640.59
2018,4,26,11,30,908.0,126.0,2.5,25.0,955.0,895.3,658.25
2018,4,26,11,45,909.5,125.5,2.6,25.3,960.0,917.18,672.3
2018,4,26,12,0,911.0,125.0,2.7,25.6,965.0,936.32,684.62
2018,4,26,12,15,911.0,124.5,2.8,25.7,962.0,951.26,694.82
2018,4,26,12,30,911.0,124.0,2.9,25.8,959.0,963.25,703.21
2018,4,26,12,45,909.0,123.5,3.0,25.9,948.5,970.37,708.55
2018,4,26,13,0,907.0,123.0,3.1,26.0,938.0,974.4,712.02
2018,4,26,13,15,904.0,122.0,3.15,25.95,920.0,973.89,712.69
2018,4,26,13,30,901.0,121.0,3.2,25.9,902.0,970.27,711.48
2018,4,26,13,45,895.5,119.0,3.25,25.85,876.0,960.22,706.17
2018,4,26,14,0,890.0,117.0,3.3,25.8,850.0,947.15,699.0
2018,4,26,14,15,881.5,115.5,3.4,25.55,817.0,928.96,689.36
2018,4,26,14,30,873.0,114.0,3.5,25.3,784.0,908.05,677.88
2018,4,26,14,45,862.0,111.0,3.6,25.05,744.5,880.73,661.99
2018,4,26,15,0,851.0,108.0,3.7,24.8,705.0,856.07,647.83
2018,4,26,15,15,835.5,105.5,3.7,24.8,660.5,821.01,625.16
2018,4,26,15,30,820.0,103.0,3.7,24.8,616.0,784.17,601.13
2018,4,26,15,45,800.5,99.5,3.8,23.8,567.5,741.57,575.38
2018,4,26,16,0,781.0,96.0,3.9,22.8,519.0,697.92,548.18
2018,4,26,16,15,751.5,92.5,3.9,22.05,467.0,646.39,513.53
2018,4,26,16,30,722.0,89.0,3.9,21.3,415.0,597.61,478.77
2018,4,26,16,45,683.0,84.0,3.95,20.55,361.5,539.38,435.37
2018,4,26,17,0,644.0,79.0,4.0,19.8,308.0,482.83,391.74
2018,4,26,17,15,586.0,73.0,3.85,18.9,255.0,416.82,338.82
2018,4,26,17,30,528.0,67.0,3.7,18.0,202.0,354.85,287.31
2018,4,26,17,45,445.5,58.0,3.6,17.05,153.5,282.87,226.21
2018,4,26,18,0,363.0,49.0,3.5,16.1,105.0,217.93,169.49
2018,4,26,18,15,250.0,35.5,3.35,15.45,67.5,145.59,104.61
2018,4,26,18,30,137.0,22.0,3.2,14.8,30.0,76.62,0.0
2018,4,26,18,45,68.5,11.0,3.05,14.1,15.0,28.33,0.0
2018,4,26,19,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,27,5,15,36.5,8.5,1.8,10.0,10.0,0.0,0.0
2018,4,27,5,30,73.0,17.0,1.9,10.3,20.0,16.71,0.0
2018,4,27,5,45,187.0,33.0,2.0,10.6,54.5,25.92,14.0
2018,4,27,6,0,301.0,49.0,2.1,10.9,89.0,37.64,27.33
2018,4,27,6,15,396.0,59.5,2.15,11.5,137.0,44.3,33.94
2018,4,27,6,30,491.0,70.0,2.2,12.1,185.0,50.88,40.13
2018,4,27,6,45,563.0,76.0,2.3,12.65,240.0,71.02,43.73
2018,4,27,7,0,635.0,82.0,2.4,13.2,295.0,112.23,65.03
2018,4,27,7,15,678.5,87.0,2.5,13.95,349.5,156.54,96.61
2018,4,27,7,30,722.0,92.0,2.6,14.7,404.0,205.49,136.28
2018,4,27,7,45,754.5,95.0,2.7,15.5,457.5,254.55,178.61
2018,4,27,8,0,787.0,98.0,2.8,16.3,511.0,309.88,226.57
2018,4,27,8,15,810.0,101.5,2.85,16.9,562.0,361.83,271.88
2018,4,27,8,30,833.0,105.0,2.9,17.5,613.0,415.45,317.61
2018,4,27,8,45,850.5,107.0,2.95,18.1,659.5,466.75,360.48
2018,4,27,9,0,868.0,109.0,3.0,18.7,706.0,518.69,402.59
2018,4,27,9,15,880.0,111.5,3.1,19.1,747.0,571.6,444.55
2018,4,27,9,30,892.0,114.0,3.2,19.5,788.0,620.76,482.69
2018,4,27,9,45,902.0,115.0,3.25,19.95,823.0,666.71,517.3
2018,4,27,10,0,912.0,116.0,3.3,20.4,858.0,711.63,550.29
2018,4,27,10,15,918.5,117.5,3.35,20.7,886.5,753.33,579.88
2018,4,27,10,30,925.0,119.0,3.4,21.0,915.0,793.35,606.75
2018,4,27,10,45,928.0,120.0,3.45,21.3,934.5,828.35,629.89
2018,4,27,11,0,931.0,121.0,3.5,21.6,954.0,861.09,651.35
2018,4,27,11,15,933.0,122.5,3.55,21.8,967.0,891.08,671.08
2018,4,27,11,30,935.0,124.0,3.6,22.0,980.0,918.52,689.04
2018,4,27,11,45,935.0,124.5,3.65,22.15,984.5,940.57,703.48
2018,4,27,12,0,935.0,125.0,3.7,22.3,989.0,959.76,716.08
2018,4,27,12,15,932.0,126.5,3.75,22.35,985.0,974.26,725.89
2018,4,27,12,30,929.0,128.0,3.8,22.4,981.0,985.7,733.79
2018,4,27,12,45,923.5,129.0,3.85,22.45,968.5,991.21,737.86
2018,4,27,13,0,918.0,130.0,3.9,22.5,956.0,993.58,739.98
2018,4,27,13,15,913.5,128.5,3.95,22.45,936.5,991.21,739.37
2018,4,27,13,30,909.0,127.0,4.0,22.4,917.0,985.69,736.81
2018,4,27,13,45,902.0,126.5,4.0,22.35,890.5,975.78,731.11
2018,4,27,14,0,895.0,126.0,4.0,22.3,864.0,962.9,723.54
2018,4,27,14,15,886.0,124.0,4.05,22.1,830.5,943.72,712.49
2018,4,27,14,30,877.0,122.0,4.1,21.9,797.0,921.81,699.6
2018,4,27,14,45,865.5,119.0,4.15,21.75,757.0,899.23,686.12
2018,4,27,15,0,854.0,116.0,4.2,21.6,717.0,869.08,667.29
2018,4,27,15,15,838.0,113.5,4.2,21.6,672.0,833.54,643.95
2018,4,27,15,30,822.0,111.0,4.2,21.6,627.0,796.22,619.2
2018,4,27,15,45,801.0,107.5,4.2,20.95,577.5,752.39,590.94
2018,4,27,16,0,780.0,104.0,4.2,20.3,528.0,707.56,561.45
2018,4,27,16,15,751.0,100.0,4.2,19.85,475.5,658.53,527.74
2018,4,27,16,30,722.0,96.0,4.2,19.4,423.0,607.16,489.95
2018,4,27,16,45,682.5,90.5,4.2,18.9,369.0,547.95,445.01
2018,4,27,17,0,643.0,85.0,4.2,18.4,315.0,490.44,399.94
2018,4,27,17,15,586.0,78.0,3.95,17.75,261.5,423.7,345.85
2018,4,27,17,30,529.0,71.0,3.7,17.1,208.0,360.87,293.19
2018,4,27,17,45,444.5,61.5,3.5,16.4,158.5,287.12,230.32
2018,4,27,18,0,360.0,52.0,3.3,15.7,109.0,220.39,171.97
2018,4,27,18,15,242.0,38.5,3.1,15.1,70.5,147.09,106.76
2018,4,27,18,30,124.0,25.0,2.9,14.5,32.0,77.31,7.07
2018,4,27,18,45,62.0,12.5,2.7,13.9,16.0,28.27,0.0
2018,4,27,19,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,28,5,15,40.5,9.0,2.3,11.3,10.5,0.0,0.0
2018,4,28,5,30,81.0,18.0,2.4,11.5,21.0,17.69,0.0
2018,4,28,5,45,195.5,33.5,2.55,11.7,56.5,26.23,14.78
2018,4,28,6,0,310.0,49.0,2.7,11.9,92.0,37.5,27.17
2018,4,28,6,15,401.0,59.5,2.85,12.35,139.5,44.17,33.73
2018,4,28,6,30,492.0,70.0,3.0,12.8,187.0,50.57,39.75
2018,4,28,6,45,555.0,77.0,3.15,13.25,240.0,73.81,45.04
2018,4,28,7,0,618.0,84.0,3.3,13.7,293.0,114.92,67.42
2018,4,28,7,15,662.0,89.0,3.35,14.2,347.0,158.52,98.96
2018,4,28,7,30,706.0,94.0,3.4,14.7,401.0,206.8,138.43
2018,4,28,7,45,738.5,97.0,3.45,15.2,454.0,255.08,180.44
2018,4,28,8,0,771.0,100.0,3.5,15.7,507.0,309.71,228.21
2018,4,28,8,15,793.0,104.0,3.5,16.2,557.0,360.96,273.22
2018,4,28,8,30,815.0,108.0,3.5,16.7,607.0,413.8,318.62
2018,4,28,8,45,686.5,144.5,3.5,17.15,586.5,427.55,333.48
2018,4,28,9,0,558.0,181.0,3.5,17.6,566.0,431.57,338.75
2018,4,28,9,15,583.0,194.0,3.5,18.0,617.0,484.16,380.24
2018,4,28,9,30,608.0,207.0,3.5,18.4,668.0,538.24,421.71
2018,4,28,9,45,520.5,246.0,3.45,18.75,653.0,547.92,427.78
2018,4,28,10,0,433.0,285.0,3.4,19.1,638.0,548.83,426.74
2018,4,28,10,15,513.0,278.0,3.45,19.4,710.5,617.93,478.89
2018,4,28,10,30,593.0,271.0,3.5,19.7,783.0,690.85,532.62
2018,4,28,10,45,652.0,253.5,3.55,20.0,828.5,742.62,570.36
2018,4,28,11,0,711.0,236.0,3.6,20.3,874.0,796.27,609.06
2018,4,28,11,15,712.0,234.5,3.65,20.45,881.0,818.31,624.36
2018,4,28,11,30,713.0,233.0,3.7,20.6,888.0,838.38,638.37
2018,4,28,11,45,802.0,189.5,3.75,20.75,929.5,891.34,674.68
2018,4,28,12,0,891.0,146.0,3.8,20.9,971.0,942.7,709.29
2018,4,28,12,15,907.0,137.0,3.9,21.0,974.5,963.74,723.55
2018,4,28,12,30,923.0,128.0,4.0,21.1,978.0,982.08,736.3
2018,4,28,12,45,919.5,129.0,4.05,21.15,967.0,989.35,741.52
2018,4,28,13,0,916.0,130.0,4.1,21.2,956.0,993.52,744.85
2018,4,28,13,15,914.0,128.0,4.2,21.15,938.0,992.94,745.71
2018,4,28,13,30,912.0,126.0,4.3,21.1,920.0,989.21,744.59
2018,4,28,13,45,908.0,122.5,4.4,21.05,893.5,978.92,739.13
2018,4,28,14,0,904.0,119.0,4.5,21.0,867.0,965.54,731.88
2018,4,28,14,15,891.5,119.0,4.6,20.8,832.0,945.08,720.35
2018,4,28,14,30,879.0,119.0,4.7,20.6,797.0,922.0,706.97
2018,4,28,14,45,875.5,113.5,4.75,20.4,760.0,898.48,692.85
2018,4,28,15,0,872.0,108.0,4.8,20.2,723.0,872.21,676.73
2018,4,28,15,15,857.0,105.0,4.8,20.2,678.0,841.47,656.47
2018,4,28,15,30,842.0,102.0,4.8,20.2,633.0,803.85,631.14
2018,4,28,15,45,823.0,99.0,4.75,19.5,584.0,761.48,603.51
2018,4,28,16,0,804.0,96.0,4.7,18.8,535.0,717.98,574.57
2018,4,28,16,15,779.0,91.0,4.65,18.35,482.5,667.08,538.92
2018,4,28,16,30,754.0,86.0,4.6,17.9,430.0,616.0,501.6
2018,4,28,16,45,718.5,81.5,4.55,17.45,376.5,561.49,459.61
2018,4,28,17,0,683.0,77.0,4.5,17.0,323.0,506.02,415.59
2018,4,28,17,15,631.5,71.0,4.3,16.4,269.5,441.7,362.9
2018,4,28,17,30,580.0,65.0,4.1,15.8,216.0,380.79,311.29
2018,4,28,17,45,461.0,58.0,3.9,15.25,161.0,291.81,235.55
2018,4,28,18,0,342.0,51.0,3.7,14.7,106.0,212.42,166.78
2018,4,28,18,15,254.0,37.5,3.5,14.2,70.0,150.27,110.24
2018,4,28,18,30,166.0,24.0,3.3,13.7,34.0,89.61,18.81
2018,4,28,18,45,83.0,12.0,3.1,13.25,17.0,33.36,0.0
2018,4,28,19,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,29,5,15,2.0,4.0,2.45,10.85,4.0,3.93,0.0
2018,4,29,5,30,4.0,8.0,2.7,11.1,8.0,7.86,0.0
2018,4,29,5,45,6.0,20.5,2.9,11.4,21.0,19.79,10.15
2018,4,29,6,0,8.0,33.0,3.1,11.7,34.0,31.88,22.34
2018,4,29,6,15,4.0,50.0,3.25,12.1,50.5,47.57,36.83
2018,4,29,6,30,0.0,67.0,3.4,12.5,67.0,63.06,50.96
2018,4,29,6,45,0.0,79.0,3.5,12.9,79.0,74.55,58.23
2018,4,29,7,0,0.0,91.0,3.6,13.3,91.0,86.11,67.91
2018,4,29,7,15,0.0,107.5,3.65,13.65,107.5,101.59,80.7
2018,4,29,7,30,0.0,124.0,3.7,14.0,124.0,117.14,93.32
2018,4,29,7,45,3.5,127.5,3.75,14.4,129.5,121.98,96.75
2018,4,29,8,0,7.0,131.0,3.8,14.8,135.0,126.99,100.35
2018,4,29,8,15,18.5,176.0,3.8,15.15,187.0,172.77,137.15
2018,4,29,8,30,30.0,221.0,3.8,15.5,239.0,215.29,170.78
2018,4,29,8,45,62.0,266.0,3.85,15.8,307.5,271.72,215.07
2018,4,29,9,0,94.0,311.0,3.9,16.1,376.0,331.5,261.49
2018,4,29,9,15,82.5,325.0,3.95,16.3,384.5,344.24,270.79
2018,4,29,9,30,71.0,339.0,4.0,16.5,393.0,355.84,279.14
2018,4,29,9,45,95.0,364.0,4.05,16.65,439.5,398.39,311.77
2018,4,29,10,0,119.0,389.0,4.1,16.8,486.0,440.12,343.47
2018,4,29,10,15,110.5,398.5,4.2,17.0,491.0,450.22,350.42
2018,4,29,10,30,102.0,408.0,4.3,17.2,496.0,461.37,358.24
2018,4,29,10,45,100.5,414.5,4.35,17.4,503.0,471.98,365.76
2018,4,29,11,0,99.0,421.0,4.4,17.6,510.0,482.27,373.02
2018,4,29,11,15,115.5,424.5,4.45,17.65,529.5,504.55,390.08
2018,4,29,11,30,132.0,428.0,4.5,17.7,549.0,527.97,407.92
2018,4,29,11,45,183.0,440.0,4.6,17.8,609.0,590.31,455.5
2018,4,29,12,0,234.0,452.0,4.7,17.9,669.0,654.36,503.69
2018,4,29,12,15,248.5,444.5,4.7,17.9,674.5,670.14,515.51
2018,4,29,12,30,263.0,437.0,4.7,17.9,680.0,683.14,525.62
2018,4,29,12,45,286.5,428.0,4.7,17.95,689.5,702.23,540.37
2018,4,29,13,0,310.0,419.0,4.7,18.0,699.0,720.44,554.47
2018,4,29,13,15,545.5,300.5,4.7,18.1,781.5,830.75,642.11
2018,4,29,13,30,781.0,182.0,4.7,18.2,864.0,930.61,716.38
2018,4,29,13,45,762.0,182.5,4.65,18.25,831.5,911.64,702.64
2018,4,29,14,0,743.0,183.0,4.6,18.3,799.0,893.94,690.67
2018,4,29,14,15,780.5,160.0,4.55,18.3,784.5,893.91,691.45
2018,4,29,14,30,818.0,137.0,4.5,18.3,770.0,893.3,691.84
2018,4,29,14,45,683.0,179.5,4.5,18.25,690.0,810.1,633.71
2018,4,29,15,0,548.0,222.0,4.5,18.2,610.0,723.11,569.64
2018,4,29,15,15,452.5,238.0,4.5,18.2,545.0,649.0,513.87
2018,4,29,15,30,357.0,254.0,4.5,18.2,480.0,569.94,453.45
2018,4,29,15,45,451.5,207.0,4.45,17.8,469.5,591.77,474.54
2018,4,29,16,0,546.0,160.0,4.4,17.4,459.0,596.86,482.42
2018,4,29,16,15,505.5,152.5,4.35,17.05,408.5,541.69,440.53
2018,4,29,16,30,465.0,145.0,4.3,16.7,358.0,488.18,399.32
2018,4,29,16,45,425.0,131.5,4.3,16.4,308.0,430.18,353.8
2018,4,29,17,0,385.0,118.0,4.3,16.1,258.0,374.48,308.98
2018,4,29,17,15,419.0,97.0,4.1,15.65,226.5,353.22,291.5
2018,4,29,17,30,453.0,76.0,3.9,15.2,195.0,330.25,271.1
2018,4,29,17,45,411.5,64.5,3.75,14.75,154.0,275.55,223.14
2018,4,29,18,0,370.0,53.0,3.6,14.3,113.0,226.95,178.86
2018,4,29,18,15,258.0,39.5,3.45,13.9,74.0,154.68,114.39
2018,4,29,18,30,146.0,26.0,3.3,13.5,35.0,86.87,25.91
2018,4,29,18,45,73.0,13.0,3.15,13.1,17.5,31.9,0.0
2018,4,29,19,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,5,15,0.0,1.5,2.4,10.55,1.5,1.47,0.0
2018,4,30,5,30,0.0,3.0,2.4,10.8,3.0,2.89,0.0
2018,4,30,5,45,0.0,7.5,2.4,11.0,7.5,7.23,0.24
2018,4,30,6,0,0.0,12.0,2.4,11.2,12.0,11.57,4.57
2018,4,30,6,15,33.5,28.0,2.35,11.6,36.0,25.65,17.38
2018,4,30,6,30,67.0,44.0,2.3,12.0,60.0,39.27,29.8
2018,4,30,6,45,35.5,42.5,2.25,12.4,51.0,39.95,27.86
2018,4,30,7,0,4.0,41.0,2.2,12.8,42.0,39.96,28.57
2018,4,30,7,15,4.0,53.5,2.15,13.3,55.0,52.26,38.92
2018,4,30,7,30,4.0,66.0,2.1,13.8,68.0,64.58,49.12
2018,4,30,7,45,17.0,120.0,2.0,14.25,129.0,118.61,93.5
2018,4,30,8,0,30.0,174.0,1.9,14.7,190.0,168.78,133.75
2018,4,30,8,15,35.5,200.5,1.9,15.1,221.0,196.54,155.51
2018,4,30,8,30,41.0,227.0,1.9,15.5,252.0,225.05,177.64
2018,4,30,8,45,58.5,259.0,1.9,15.95,298.0,264.41,207.96
2018,4,30,9,0,76.0,291.0,1.9,16.4,344.0,305.68,239.34
2018,4,30,9,15,101.5,323.5,2.0,16.8,398.5,353.57,275.63
2018,4,30,9,30,127.0,356.0,2.1,17.2,453.0,400.31,310.63
2018,4,30,9,45,164.0,365.0,2.15,17.65,496.0,439.73,339.98
2018,4,30,10,0,201.0,374.0,2.2,18.1,539.0,481.91,371.17
2018,4,30,10,15,404.5,324.5,2.4,18.5,670.5,586.46,452.05
2018,4,30,10,30,608.0,275.0,2.6,18.9,802.0,708.69,543.56
2018,4,30,10,45,617.5,278.0,2.75,19.35,824.0,741.88,566.33
2018,4,30,11,0,627.0,281.0,2.9,19.8,846.0,774.2,588.88
2018,4,30,11,15,565.5,310.0,3.15,19.9,825.0,771.72,586.46
2018,4,30,11,30,504.0,339.0,3.4,20.0,804.0,764.02,580.38
2018,4,30,11,45,516.0,330.0,3.65,20.1,808.0,780.61,593.56
2018,4,30,12,0,528.0,321.0,3.9,20.2,812.0,795.92,605.66
2018,4,30,12,15,627.0,277.5,4.05,20.1,858.5,855.42,651.25
2018,4,30,12,30,726.0,234.0,4.2,20.0,905.0,915.15,695.28
2018,4,30,12,45,796.5,196.0,4.4,19.85,924.5,949.27,720.12
2018,4,30,13,0,867.0,158.0,4.6,19.7,944.0,983.82,746.15
2018,4,30,13,15,864.0,156.0,4.7,19.5,925.5,982.68,747.09
2018,4,30,13,30,861.0,154.0,4.8,19.3,907.0,978.5,746.3
2018,4,30,13,45,855.5,151.5,4.85,19.15,881.0,968.47,741.01
2018,4,30,14,0,850.0,149.0,4.9,19.0,855.0,955.51,733.81
2018,4,30,14,15,841.5,146.0,4.95,18.7,822.0,936.43,722.8
2018,4,30,14,30,833.0,143.0,5.0,18.4,789.0,914.68,709.93
2018,4,30,14,45,821.5,140.0,5.05,18.1,750.5,887.75,693.31
2018,4,30,15,0,810.0,137.0,5.1,17.8,712.0,858.56,674.97
2018,4,30,15,15,793.5,133.0,5.1,17.8,667.0,822.0,650.06
2018,4,30,15,30,777.0,129.0,5.1,17.8,622.0,783.81,623.78
2018,4,30,15,45,754.0,125.0,5.0,17.05,573.0,742.36,596.09
2018,4,30,16,0,731.0,121.0,4.9,16.3,524.0,697.12,565.09
2018,4,30,16,15,700.5,117.0,4.8,15.8,472.5,646.07,527.72
2018,4,30,16,30,670.0,113.0,4.7,15.3,421.0,595.39,489.29
2018,4,30,16,45,629.5,106.5,4.65,14.85,368.0,536.22,443.21
2018,4,30,17,0,589.0,100.0,4.6,14.4,315.0,478.84,397.26
2018,4,30,17,15,532.0,92.0,4.45,13.9,262.5,412.83,342.75
2018,4,30,17,30,475.0,84.0,4.3,13.4,210.0,349.4,288.85
2018,4,30,17,45,395.0,72.0,4.15,12.95,161.0,277.92,226.91
2018,4,30,18,0,315.0,60.0,4.0,12.5,112.0,213.77,170.06
2018,4,30,18,15,212.0,44.5,3.9,12.15,74.0,144.92,108.62
2018,4,30,18,30,109.0,29.0,3.8,11.8,36.0,76.14,28.02
2018,4,30,18,45,55.5,15.0,3.7,11.5,18.5,29.4,0.0
2018,4,30,19,0,2.0,1.0,3.6,11.2,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.5,11.0,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,1,5,15,34.0,11.0,2.65,10.0,12.5,10.81,0.0
2018,5,1,5,30,68.0,22.0,2.7,10.2,25.0,18.38,0.0
2018,5,1,5,45,159.5,39.5,2.75,10.4,59.5,32.35,21.1
2018,5,1,6,0,251.0,57.0,2.8,10.6,94.0,43.69,32.98
2018,5,1,6,15,329.5,70.0,2.8,10.95,139.5,52.11,41.13
2018,5,1,6,30,408.0,83.0,2.8,11.3,185.0,60.09,48.59
2018,5,1,6,45,311.5,99.5,2.75,11.6,188.0,88.16,61.46
2018,5,1,7,0,215.0,116.0,2.7,11.9,191.0,115.59,84.18
2018,5,1,7,15,108.0,99.5,2.55,12.25,137.0,104.53,78.73
2018,5,1,7,30,1.0,83.0,2.4,12.6,83.0,80.35,62.76
2018,5,1,7,45,13.0,101.5,2.3,12.95,108.0,100.78,79.21
2018,5,1,8,0,25.0,120.0,2.2,13.3,133.0,120.23,94.76
2018,5,1,8,15,21.5,134.5,2.05,13.85,146.5,133.86,105.67
2018,5,1,8,30,18.0,149.0,1.9,14.4,160.0,147.21,116.12
2018,5,1,8,45,98.5,231.5,1.8,14.95,299.5,254.99,201.65
2018,5,1,9,0,179.0,314.0,1.7,15.5,439.0,373.15,292.24
2018,5,1,9,15,190.0,336.0,1.7,16.15,475.5,409.13,318.3
2018,5,1,9,30,201.0,358.0,1.7,16.8,512.0,446.04,345.02
2018,5,1,9,45,283.5,355.5,1.75,17.5,583.0,503.77,388.05
2018,5,1,10,0,366.0,353.0,1.8,18.2,654.0,571.27,437.39
2018,5,1,10,15,457.5,325.0,1.9,18.6,714.0,625.53,477.86
2018,5,1,10,30,549.0,297.0,2.0,19.0,774.0,687.41,523.35
2018,5,1,10,45,628.5,262.5,2.1,19.4,820.5,737.46,559.99
2018,5,1,11,0,708.0,228.0,2.2,19.8,867.0,791.29,598.92
2018,5,1,11,15,796.0,185.0,2.3,20.0,913.0,845.69,636.46
2018,5,1,11,30,884.0,142.0,2.4,20.2,959.0,899.91,672.7
2018,5,1,11,45,885.0,142.5,2.5,20.4,964.0,921.66,686.93
2018,5,1,12,0,886.0,143.0,2.6,20.6,969.0,940.76,699.74
2018,5,1,12,15,883.0,144.5,2.75,20.7,965.0,954.44,709.74
2018,5,1,12,30,880.0,146.0,2.9,20.8,961.0,965.24,717.94
2018,5,1,12,45,875.0,147.0,3.0,20.85,949.5,970.76,722.48
2018,5,1,13,0,870.0,148.0,3.1,20.9,938.0,973.32,725.19
2018,5,1,13,15,857.0,151.0,3.15,20.95,916.0,972.47,725.37
2018,5,1,13,30,844.0,154.0,3.2,21.0,894.0,964.0,720.6
2018,5,1,13,45,838.0,151.0,3.3,21.0,867.5,953.03,714.8
2018,5,1,14,0,832.0,148.0,3.4,21.0,841.0,939.19,707.12
2018,5,1,14,15,832.0,142.0,3.4,20.85,812.0,924.9,698.94
2018,5,1,14,30,832.0,136.0,3.4,20.7,783.0,907.71,688.85
2018,5,1,14,45,820.0,133.0,3.45,20.6,744.0,880.29,671.91
2018,5,1,15,0,808.0,130.0,3.5,20.5,705.0,850.66,653.39
2018,5,1,15,15,791.5,126.5,3.5,20.5,660.5,814.66,629.74
2018,5,1,15,30,775.0,123.0,3.5,20.5,616.0,777.03,604.77
2018,5,1,15,45,720.5,127.0,3.55,20.05,557.5,719.69,566.35
2018,5,1,16,0,666.0,131.0,3.6,19.6,499.0,660.83,525.63
2018,5,1,16,15,657.5,119.5,3.65,19.2,453.5,619.37,496.65
2018,5,1,16,30,649.0,108.0,3.7,18.8,408.0,576.75,465.85
2018,5,1,16,45,623.5,101.0,3.7,18.45,360.5,527.42,428.39
2018,5,1,17,0,598.0,94.0,3.7,18.1,313.0,478.73,390.26
2018,5,1,17,15,545.5,86.0,3.5,17.5,261.5,414.87,338.74
2018,5,1,17,30,493.0,78.0,3.3,16.9,210.0,354.53,288.49
2018,5,1,17,45,416.5,67.5,3.15,16.3,162.0,283.01,227.82
2018,5,1,18,0,340.0,57.0,3.0,15.7,114.0,220.86,173.54
2018,5,1,18,15,234.5,42.5,2.9,15.1,75.5,150.71,112.06
2018,5,1,18,30,129.0,28.0,2.8,14.5,37.0,85.72,36.76
2018,5,1,18,45,66.0,14.5,2.7,13.9,19.0,31.81,0.0
2018,5,1,19,0,3.0,1.0,2.6,13.3,1.0,0.0,0.0
2018,5,1,19,15,1.5,0.5,2.6,13.05,0.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,5,15,2.0,3.0,2.05,10.35,3.0,2.95,0.0
2018,5,2,5,30,4.0,6.0,2.0,10.5,6.0,5.83,0.0
2018,5,2,5,45,2.0,9.5,1.95,10.65,9.5,9.16,2.02
2018,5,2,6,0,0.0,13.0,1.9,10.8,13.0,12.53,5.48
2018,5,2,6,15,0.0,21.0,1.8,11.2,21.0,20.26,12.61
2018,5,2,6,30,0.0,29.0,1.7,11.6,29.0,27.98,19.71
2018,5,2,6,45,0.0,53.5,1.6,11.95,53.5,51.69,38.96
2018,5,2,7,0,0.0,78.0,1.5,12.3,78.0,74.81,58.56
2018,5,2,7,15,0.5,106.0,1.35,13.0,106.0,100.54,79.85
2018,5,2,7,30,1.0,134.0,1.2,13.7,134.0,126.35,100.72
2018,5,2,7,45,28.0,172.0,1.05,14.4,187.0,163.64,129.6
2018,5,2,8,0,55.0,210.0,0.9,15.1,240.0,207.12,163.02
2018,5,2,8,15,183.5,232.0,0.85,15.95,344.5,272.0,211.14
2018,5,2,8,30,312.0,254.0,0.8,16.8,449.0,349.54,268.97
2018,5,2,8,45,557.5,191.5,0.7,17.65,570.5,420.1,321.07
2018,5,2,9,0,803.0,129.0,0.6,18.5,692.0,517.05,392.41
2018,5,2,9,15,833.0,124.5,0.6,19.25,737.5,567.27,428.81
2018,5,2,9,30,863.0,120.0,0.6,20.0,783.0,621.36,467.12
2018,5,2,9,45,876.5,119.0,0.55,20.8,818.0,666.28,497.07
2018,5,2,10,0,890.0,118.0,0.5,21.6,853.0,710.5,525.49
2018,5,2,10,15,896.5,119.5,0.65,22.15,880.5,751.09,552.97
2018,5,2,10,30,903.0,121.0,0.8,22.7,908.0,790.06,578.5
2018,5,2,10,45,908.5,121.5,0.9,23.2,928.5,825.51,600.94
2018,5,2,11,0,914.0,122.0,1.0,23.7,949.0,858.92,621.94
2018,5,2,11,15,917.0,122.0,1.2,23.95,961.5,887.57,641.89
2018,5,2,11,30,920.0,122.0,1.4,24.2,974.0,913.76,660.2
2018,5,2,11,45,922.0,121.5,1.65,24.45,979.0,935.99,676.58
2018,5,2,12,0,924.0,121.0,1.9,24.7,984.0,955.48,691.11
2018,5,2,12,15,924.5,120.0,2.05,24.8,981.0,970.27,701.87
2018,5,2,12,30,925.0,119.0,2.2,24.9,978.0,982.09,710.82
2018,5,2,12,45,924.0,117.5,2.4,24.95,967.0,988.96,717.34
2018,5,2,13,0,923.0,116.0,2.6,25.0,956.0,992.71,721.91
2018,5,2,13,15,918.0,116.0,2.7,24.95,937.0,991.08,722.4
2018,5,2,13,30,913.0,116.0,2.8,24.9,918.0,986.33,721.02
2018,5,2,13,45,906.0,115.5,2.95,24.8,891.5,976.13,716.71
2018,5,2,14,0,899.0,115.0,3.1,24.7,865.0,962.96,710.49
2018,5,2,14,15,890.5,113.5,3.2,24.5,832.0,944.48,700.65
2018,5,2,14,30,882.0,112.0,3.3,24.3,799.0,923.26,688.97
2018,5,2,14,45,870.5,109.5,3.35,24.1,759.5,895.72,672.63
2018,5,2,15,0,859.0,107.0,3.4,23.9,720.0,865.84,654.62
2018,5,2,15,15,844.5,104.5,3.4,23.9,676.0,836.32,635.95
2018,5,2,15,30,830.0,102.0,3.4,23.9,632.0,799.93,612.35
2018,5,2,15,45,810.0,99.5,3.45,23.2,583.5,757.63,586.18
2018,5,2,16,0,790.0,97.0,3.5,22.5,535.0,714.3,558.71
2018,5,2,16,15,764.0,93.0,3.45,22.05,483.5,664.2,524.74
2018,5,2,16,30,738.0,89.0,3.4,21.6,432.0,614.04,489.35
2018,5,2,16,45,702.5,84.5,3.35,21.1,379.0,560.1,449.14
2018,5,2,17,0,667.0,80.0,3.3,20.6,326.0,505.11,406.91
2018,5,2,17,15,617.0,73.5,3.15,19.85,273.0,441.43,356.58
2018,5,2,17,30,567.0,67.0,3.0,19.1,220.0,381.05,307.09
2018,5,2,17,45,493.5,59.0,2.85,18.3,171.0,311.73,248.83
2018,5,2,18,0,420.0,51.0,2.7,17.5,122.0,248.52,193.97
2018,5,2,18,15,307.5,39.5,2.45,16.8,82.0,173.95,128.97
2018,5,2,18,30,195.0,28.0,2.2,16.1,42.0,107.35,51.65
2018,5,2,18,45,102.5,15.0,2.0,15.35,22.0,42.22,0.0
2018,5,2,19,0,10.0,2.0,1.8,14.6,2.0,0.0,0.0
2018,5,2,19,15,5.0,1.0,1.65,14.25,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,3,5,15,5.5,2.5,1.75,11.5,3.0,2.46,0.0
2018,5,3,5,30,11.0,5.0,1.8,11.7,6.0,4.85,0.0
2018,5,3,5,45,5.5,10.5,1.9,11.95,11.0,10.2,2.94
2018,5,3,6,0,0.0,16.0,2.0,12.2,16.0,15.43,8.0
2018,5,3,6,15,0.0,25.0,1.9,12.5,25.0,24.12,16.0
