Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,6,30,0.0,34.0,1.8,12.8,34.0,32.82,23.95
2018,5,3,6,45,0.0,52.0,1.75,13.15,52.0,50.24,37.52
2018,5,3,7,0,0.0,70.0,1.7,13.5,70.0,67.62,52.19
2018,5,3,7,15,0.0,81.0,1.6,14.1,81.0,78.05,60.69
2018,5,3,7,30,0.0,92.0,1.5,14.7,92.0,88.49,69.05
2018,5,3,7,45,0.0,113.5,1.45,15.3,113.5,108.58,85.24
2018,5,3,8,0,0.0,135.0,1.4,15.9,135.0,128.71,101.15
2018,5,3,8,15,3.0,162.0,1.4,16.7,164.0,154.97,121.6
2018,5,3,8,30,6.0,189.0,1.4,17.5,193.0,181.61,141.99
2018,5,3,8,45,10.0,210.0,1.4,18.35,217.0,203.63,158.39
2018,5,3,9,0,14.0,231.0,1.4,19.2,241.0,226.11,174.93
2018,5,3,9,15,18.0,255.0,1.5,19.85,268.5,251.79,193.94
2018,5,3,9,30,22.0,279.0,1.6,20.5,296.0,277.93,213.06
2018,5,3,9,45,28.5,306.5,1.7,21.2,329.5,305.72,233.23
2018,5,3,10,0,35.0,334.0,1.8,21.9,363.0,337.94,256.45
2018,5,3,10,15,144.0,364.5,1.85,22.5,489.5,444.67,336.47
2018,5,3,10,30,253.0,395.0,1.9,23.1,616.0,559.9,419.75
2018,5,3,10,45,524.0,289.5,1.95,23.7,760.5,684.63,512.46
2018,5,3,11,0,795.0,184.0,2.0,24.3,905.0,823.36,609.86
2018,5,3,11,15,858.0,153.5,2.05,24.7,941.5,869.44,638.27
2018,5,3,11,30,921.0,123.0,2.1,25.1,978.0,917.38,668.44
2018,5,3,11,45,922.0,123.0,2.15,25.5,982.5,939.19,681.37
2018,5,3,12,0,923.0,123.0,2.2,25.9,987.0,958.24,692.8
2018,5,3,12,15,924.5,122.0,2.25,26.15,984.5,973.91,702.54
2018,5,3,12,30,926.0,121.0,2.3,26.4,982.0,986.64,710.51
2018,5,3,12,45,926.5,118.0,2.35,26.65,971.0,993.42,714.79
2018,5,3,13,0,927.0,115.0,2.4,26.9,960.0,997.05,717.25
2018,5,3,13,15,924.0,113.0,2.45,27.0,941.0,995.23,716.78
2018,5,3,13,30,921.0,111.0,2.5,27.1,922.0,990.23,714.46
2018,5,3,13,45,916.0,109.5,2.55,27.2,896.0,980.75,709.38
2018,5,3,14,0,911.0,108.0,2.6,27.3,870.0,968.23,702.47
2018,5,3,14,15,903.0,106.5,2.7,27.2,837.0,949.98,692.9
2018,5,3,14,30,895.0,105.0,2.8,27.1,804.0,928.95,681.5
2018,5,3,14,45,884.5,103.0,2.85,27.05,765.0,902.51,665.97
2018,5,3,15,0,874.0,101.0,2.9,27.0,726.0,873.68,648.78
2018,5,3,15,15,860.0,98.0,2.9,27.0,681.5,838.57,626.77
2018,5,3,15,30,846.0,95.0,2.9,27.0,637.0,801.61,603.35
2018,5,3,15,45,827.0,92.5,2.95,26.55,588.5,764.43,580.84
2018,5,3,16,0,808.0,90.0,3.0,26.1,540.0,721.29,553.67
2018,5,3,16,15,782.5,87.0,3.0,25.7,488.5,672.04,521.23
2018,5,3,16,30,757.0,84.0,3.0,25.3,437.0,622.67,487.69
2018,5,3,16,45,723.0,79.5,3.0,24.85,384.0,566.3,446.7
2018,5,3,17,0,689.0,75.0,3.0,24.4,331.0,513.61,407.05
2018,5,3,17,15,640.5,69.0,2.65,23.45,278.0,450.36,357.84
2018,5,3,17,30,592.0,63.0,2.3,22.5,225.0,390.27,309.39
2018,5,3,17,45,484.0,57.0,2.0,21.5,170.5,306.04,240.64
2018,5,3,18,0,376.0,51.0,1.7,20.5,116.0,231.1,177.96
2018,5,3,18,15,300.0,40.0,1.6,19.6,80.5,172.39,126.68
2018,5,3,18,30,224.0,29.0,1.5,18.7,45.0,118.81,61.47
2018,5,3,18,45,118.0,15.5,1.4,17.8,23.5,47.1,0.0
2018,5,3,19,0,12.0,2.0,1.3,16.9,2.0,0.0,0.0
2018,5,3,19,15,6.0,1.0,1.25,16.55,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,5,4,5,15,68.0,12.0,0.45,13.35,16.0,11.8,0.0
2018,5,4,5,30,136.0,24.0,0.5,14.0,32.0,18.98,0.0
2018,5,4,5,45,149.0,35.5,0.55,14.65,52.5,27.26,17.26
2018,5,4,6,0,162.0,47.0,0.6,15.3,73.0,38.33,27.91
2018,5,4,6,15,118.5,69.5,0.6,15.85,92.0,58.81,46.32
2018,5,4,6,30,75.0,92.0,0.6,16.4,111.0,76.33,61.86
2018,5,4,6,45,121.5,113.5,0.65,16.95,153.0,102.01,76.22
2018,5,4,7,0,168.0,135.0,0.7,17.5,195.0,132.75,97.83
2018,5,4,7,15,235.5,152.0,0.7,18.3,250.5,163.5,119.02
2018,5,4,7,30,303.0,169.0,0.7,19.1,306.0,206.0,150.47
2018,5,4,7,45,372.5,178.0,0.65,19.85,367.0,244.79,179.59
2018,5,4,8,0,442.0,187.0,0.6,20.6,428.0,295.03,217.98
2018,5,4,8,15,474.5,196.0,0.6,21.6,476.0,338.72,251.81
2018,5,4,8,30,507.0,205.0,0.6,22.6,524.0,385.32,287.14
2018,5,4,8,45,538.0,210.5,0.65,23.6,570.5,430.92,321.16
2018,5,4,9,0,569.0,216.0,0.7,24.6,617.0,478.85,356.01
2018,5,4,9,15,526.0,248.0,0.75,25.35,635.0,511.59,378.94
2018,5,4,9,30,483.0,280.0,0.8,26.1,653.0,540.02,398.0
2018,5,4,9,45,520.0,283.0,0.85,26.85,700.5,589.28,431.83
2018,5,4,10,0,557.0,286.0,0.9,27.6,748.0,640.61,466.13
2018,5,4,10,15,653.5,244.5,1.0,28.05,804.0,694.53,504.23
2018,5,4,10,30,750.0,203.0,1.1,28.5,860.0,754.16,545.57
2018,5,4,10,45,741.5,215.0,1.25,28.95,876.5,785.81,566.2
2018,5,4,11,0,733.0,227.0,1.4,29.4,893.0,815.22,585.36
2018,5,4,11,15,672.0,266.0,1.4,29.65,883.0,823.75,588.32
2018,5,4,11,30,611.0,305.0,1.4,29.9,873.0,827.53,588.33
2018,5,4,11,45,553.5,337.0,1.4,30.1,853.5,824.84,584.48
2018,5,4,12,0,496.0,369.0,1.4,30.3,834.0,817.66,577.81
2018,5,4,12,15,505.5,364.0,1.45,30.35,836.5,833.11,588.6
2018,5,4,12,30,515.0,359.0,1.5,30.4,839.0,847.01,598.2
2018,5,4,12,45,505.5,359.0,1.55,30.45,825.5,846.29,598.11
2018,5,4,13,0,496.0,359.0,1.6,30.5,812.0,843.62,596.96
2018,5,4,13,15,589.5,304.0,1.7,30.4,831.5,880.98,625.61
2018,5,4,13,30,683.0,249.0,1.8,30.3,851.0,916.98,652.89
2018,5,4,13,45,728.5,213.5,1.85,30.2,839.0,922.56,657.58
2018,5,4,14,0,774.0,178.0,1.9,30.1,827.0,920.36,657.77
2018,5,4,14,15,786.5,163.5,1.95,29.9,801.0,909.66,652.98
2018,5,4,14,30,799.0,149.0,2.0,29.7,775.0,895.68,646.21
2018,5,4,14,45,823.0,129.0,2.05,29.5,746.0,882.64,640.12
2018,5,4,15,0,847.0,109.0,2.1,29.3,717.0,860.35,627.98
2018,5,4,15,15,832.0,106.5,2.1,29.3,673.0,830.74,610.08
2018,5,4,15,30,817.0,104.0,2.1,29.3,629.0,794.27,587.53
2018,5,4,15,45,796.0,100.0,2.35,28.55,579.0,749.85,562.71
2018,5,4,16,0,775.0,96.0,2.6,27.8,529.0,704.51,536.21
2018,5,4,16,15,739.0,91.0,2.7,27.1,472.5,646.57,498.82
2018,5,4,16,30,703.0,86.0,2.8,26.4,416.0,589.36,460.25
2018,5,4,16,45,671.0,83.0,2.95,25.7,367.5,540.54,425.62
2018,5,4,17,0,639.0,80.0,3.1,25.0,319.0,490.68,388.78
2018,5,4,17,15,595.5,74.5,3.0,23.9,270.0,432.88,344.42
2018,5,4,17,30,552.0,69.0,2.9,22.8,221.0,377.81,300.42
2018,5,4,17,45,479.5,61.5,2.8,21.75,173.0,309.94,244.56
2018,5,4,18,0,407.0,54.0,2.7,20.7,125.0,247.98,191.83
2018,5,4,18,15,299.5,41.5,2.6,19.8,84.5,174.2,128.76
2018,5,4,18,30,192.0,29.0,2.5,18.9,44.0,109.51,60.08
2018,5,4,18,45,100.5,15.5,2.35,18.05,23.0,42.59,0.0
2018,5,4,19,0,9.0,2.0,2.2,17.2,2.0,0.0,0.0
2018,5,4,19,15,4.5,1.0,2.1,16.8,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.55,14.65,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,5,5,15,0.0,4.5,0.8,14.05,4.5,4.42,0.0
2018,5,5,5,30,0.0,9.0,0.8,14.4,9.0,8.68,0.0
2018,5,5,5,45,3.0,17.0,0.85,14.7,17.5,16.4,8.22
2018,5,5,6,0,6.0,25.0,0.9,15.0,26.0,24.13,15.56
2018,5,5,6,15,3.0,31.5,0.9,15.45,32.0,30.41,21.39
2018,5,5,6,30,0.0,38.0,0.9,15.9,38.0,36.69,27.09
2018,5,5,6,45,12.5,71.0,0.9,16.35,75.5,68.74,52.19
2018,5,5,7,0,25.0,104.0,0.9,16.8,113.0,97.74,75.43
2018,5,5,7,15,48.0,144.5,0.8,17.3,165.0,137.6,106.64
2018,5,5,7,30,71.0,185.0,0.7,17.8,217.0,180.01,139.32
2018,5,5,7,45,109.0,212.0,0.65,18.3,268.0,213.84,164.41
2018,5,5,8,0,147.0,239.0,0.6,18.8,319.0,256.24,196.19
2018,5,5,8,15,190.5,258.5,0.6,19.25,372.5,298.5,227.73
2018,5,5,8,30,234.0,278.0,0.6,19.7,426.0,345.04,262.29
2018,5,5,8,45,301.5,285.0,0.6,20.1,489.5,391.74,296.74
2018,5,5,9,0,369.0,292.0,0.6,20.5,553.0,448.92,338.49
2018,5,5,9,15,369.5,308.0,0.6,21.1,582.0,482.57,362.0
2018,5,5,9,30,370.0,324.0,0.6,21.7,611.0,515.85,384.82
2018,5,5,9,45,427.0,318.5,0.6,22.3,663.5,562.88,417.65
2018,5,5,10,0,484.0,313.0,0.6,22.9,716.0,616.71,454.31
2018,5,5,10,15,497.5,322.0,0.7,23.85,747.5,655.88,479.95
2018,5,5,10,30,511.0,331.0,0.8,24.8,779.0,695.09,505.28
2018,5,5,10,45,511.0,339.0,0.9,25.7,795.5,722.61,522.41
2018,5,5,11,0,511.0,347.0,1.0,26.6,812.0,749.0,538.65
2018,5,5,11,15,468.0,370.5,1.25,27.3,801.0,752.47,540.75
2018,5,5,11,30,425.0,394.0,1.5,28.0,790.0,752.78,540.59
2018,5,5,11,45,357.0,423.0,1.75,28.7,756.5,732.45,525.87
2018,5,5,12,0,289.0,452.0,2.0,29.4,723.0,709.39,508.99
2018,5,5,12,15,352.5,428.0,2.1,29.55,757.5,752.88,540.41
2018,5,5,12,30,416.0,404.0,2.2,29.7,792.0,799.5,573.09
2018,5,5,12,45,376.0,410.0,2.25,29.85,757.5,771.8,553.84
2018,5,5,13,0,336.0,416.0,2.3,30.0,723.0,745.44,535.87
2018,5,5,13,15,347.0,404.5,2.4,29.95,716.0,748.23,539.5
2018,5,5,13,30,358.0,393.0,2.5,29.9,709.0,749.55,541.98
2018,5,5,13,45,371.5,372.0,2.55,29.85,691.5,741.75,538.43
2018,5,5,14,0,385.0,351.0,2.6,29.8,674.0,732.08,533.74
2018,5,5,14,15,332.0,335.5,2.7,29.2,606.5,664.83,489.53
2018,5,5,14,30,279.0,320.0,2.8,28.6,539.0,597.6,444.46
2018,5,5,14,45,324.5,306.0,2.95,28.05,548.5,620.44,464.45
2018,5,5,15,0,370.0,292.0,3.1,27.5,558.0,640.28,481.89
2018,5,5,15,15,355.0,275.5,3.1,27.5,518.0,602.79,456.03
2018,5,5,15,30,340.0,259.0,3.1,27.5,478.0,564.83,429.86
2018,5,5,15,45,314.0,242.5,3.5,25.7,433.0,517.9,400.27
2018,5,5,16,0,288.0,226.0,3.9,23.9,388.0,471.61,369.81
2018,5,5,16,15,227.5,202.0,3.95,22.95,322.5,392.73,310.93
2018,5,5,16,30,167.0,178.0,4.0,22.0,257.0,309.13,246.76
2018,5,5,16,45,118.0,152.5,4.05,21.05,205.0,243.8,195.46
2018,5,5,17,0,69.0,127.0,4.1,20.1,153.0,174.97,140.0
2018,5,5,17,15,78.0,111.5,3.95,19.25,136.5,168.14,135.03
2018,5,5,17,30,87.0,96.0,3.8,18.4,120.0,153.48,123.07
2018,5,5,17,45,55.0,76.0,3.7,17.6,90.0,107.24,84.18
2018,5,5,18,0,23.0,56.0,3.6,16.8,60.0,69.8,52.37
2018,5,5,18,15,15.0,39.0,3.45,16.2,41.5,47.73,33.1
2018,5,5,18,30,7.0,22.0,3.3,15.6,23.0,25.3,11.15
2018,5,5,18,45,5.0,11.5,3.15,15.05,12.0,12.68,0.0
2018,5,5,19,0,3.0,1.0,3.0,14.5,1.0,0.0,0.0
2018,5,5,19,15,1.5,0.5,2.9,14.2,0.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,2.1,10.55,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,2.1,10.6,1.0,0.0,0.0
2018,5,6,5,15,57.5,13.0,2.15,10.85,16.5,12.78,0.0
2018,5,6,5,30,111.0,25.0,2.2,11.1,32.0,19.65,3.71
2018,5,6,5,45,196.0,38.5,2.2,11.35,65.0,29.56,19.71
2018,5,6,6,0,281.0,52.0,2.2,11.6,98.0,38.96,28.95
2018,5,6,6,15,394.5,63.5,2.25,12.05,153.5,46.33,35.94
2018,5,6,6,30,508.0,75.0,2.3,12.5,209.0,58.38,40.82
2018,5,6,6,45,583.5,80.0,2.3,13.0,266.5,93.82,54.78
2018,5,6,7,0,659.0,85.0,2.3,13.5,324.0,137.45,82.36
2018,5,6,7,15,694.0,90.0,2.3,14.25,376.5,182.47,117.63
2018,5,6,7,30,729.0,95.0,2.3,15.0,429.0,231.16,158.71
2018,5,6,7,45,760.5,98.5,2.25,15.75,483.0,284.55,204.75
2018,5,6,8,0,792.0,102.0,2.2,16.5,537.0,337.17,250.09
2018,5,6,8,15,813.0,105.5,2.15,17.3,587.0,388.68,293.94
2018,5,6,8,30,834.0,109.0,2.1,18.1,637.0,441.63,337.68
2018,5,6,8,45,846.5,112.5,2.0,18.95,681.5,491.84,377.74
2018,5,6,9,0,859.0,116.0,1.9,19.8,726.0,542.21,416.37
2018,5,6,9,15,820.5,139.5,1.9,20.55,748.5,582.37,446.21
2018,5,6,9,30,782.0,163.0,1.9,21.3,771.0,617.99,471.51
2018,5,6,9,45,831.5,147.0,1.9,22.05,818.5,669.2,508.26
2018,5,6,10,0,881.0,131.0,1.9,22.8,866.0,724.24,546.57
2018,5,6,10,15,865.5,145.5,2.05,23.35,886.5,759.59,570.32
2018,5,6,10,30,850.0,160.0,2.2,23.9,907.0,793.51,592.37
2018,5,6,10,45,865.5,155.5,2.3,24.4,931.0,830.98,616.42
2018,5,6,11,0,881.0,151.0,2.4,24.9,955.0,866.18,638.72
2018,5,6,11,15,910.0,136.0,2.55,25.15,976.0,901.9,662.28
2018,5,6,11,30,939.0,121.0,2.7,25.4,997.0,936.19,684.82
2018,5,6,11,45,789.0,205.5,2.9,25.6,944.0,907.68,666.52
2018,5,6,12,0,639.0,290.0,3.1,25.8,891.0,872.34,642.05
2018,5,6,12,15,530.5,343.5,3.15,25.85,841.5,837.95,616.31
2018,5,6,12,30,422.0,397.0,3.2,25.9,792.0,798.99,587.11
2018,5,6,12,45,460.5,379.0,3.3,25.95,805.0,825.3,607.08
2018,5,6,13,0,499.0,361.0,3.4,26.0,818.0,850.11,625.59
2018,5,6,13,15,398.5,388.0,3.35,25.8,748.5,780.89,576.43
2018,5,6,13,30,298.0,415.0,3.3,25.6,679.0,715.82,529.81
2018,5,6,13,45,282.0,392.0,3.3,25.4,636.0,678.54,505.29
2018,5,6,14,0,266.0,369.0,3.3,25.2,593.0,640.04,479.48
2018,5,6,14,15,139.5,300.0,3.2,24.85,417.0,441.35,335.17
2018,5,6,14,30,13.0,231.0,3.1,24.5,241.0,239.23,181.29
2018,5,6,14,45,39.0,253.5,3.05,24.15,282.0,292.8,224.12
2018,5,6,15,0,65.0,276.0,3.0,23.8,323.0,339.98,261.22
2018,5,6,15,15,56.0,265.0,3.0,23.8,303.5,320.6,246.69
2018,5,6,15,30,47.0,254.0,3.0,23.8,284.0,301.57,232.57
2018,5,6,15,45,165.0,219.5,2.95,22.95,314.0,365.91,287.18
2018,5,6,16,0,283.0,185.0,2.9,22.1,344.0,421.96,334.54
2018,5,6,16,15,223.5,183.0,2.95,21.5,301.5,368.48,293.21
2018,5,6,16,30,164.0,181.0,3.0,20.9,259.0,310.71,248.25
2018,5,6,16,45,189.0,158.5,3.0,20.35,238.0,296.83,239.03
2018,5,6,17,0,214.0,136.0,3.0,19.8,217.0,287.97,233.03
2018,5,6,17,15,225.5,109.0,2.9,19.25,182.5,255.31,207.19
2018,5,6,17,30,237.0,82.0,2.8,18.7,148.0,220.71,178.81
2018,5,6,17,45,239.0,72.5,2.7,18.15,127.0,201.48,161.52
2018,5,6,18,0,241.0,63.0,2.6,17.6,106.0,189.19,148.59
2018,5,6,18,15,160.5,46.0,2.4,17.1,71.0,122.34,91.39
2018,5,6,18,30,80.0,29.0,2.2,16.6,36.0,68.68,40.21
2018,5,6,18,45,43.5,16.0,1.95,16.05,19.5,27.75,0.0
2018,5,6,19,0,7.0,3.0,1.7,15.5,3.0,0.0,0.0
2018,5,6,19,15,3.5,1.5,1.6,15.15,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,7,4,45,3.0,1.0,2.05,11.2,1.0,0.0,0.0
2018,5,7,5,0,6.0,2.0,2.1,11.3,2.0,0.0,0.0
2018,5,7,5,15,93.5,15.5,2.2,11.75,21.5,15.24,0.0
2018,5,7,5,30,181.0,29.0,2.3,12.2,41.0,23.0,6.97
2018,5,7,5,45,299.0,40.0,2.4,12.65,81.0,30.75,20.71
2018,5,7,6,0,417.0,51.0,2.5,13.1,121.0,38.6,28.48
2018,5,7,6,15,495.5,59.5,2.5,13.8,171.0,42.7,32.47
2018,5,7,6,30,574.0,68.0,2.5,14.5,221.0,54.66,35.53
2018,5,7,6,45,626.5,74.0,2.5,15.15,274.5,93.24,51.78
2018,5,7,7,0,679.0,80.0,2.5,15.8,328.0,137.52,80.7
2018,5,7,7,15,716.5,85.0,2.5,16.65,383.0,184.05,117.05
2018,5,7,7,30,754.0,90.0,2.5,17.5,438.0,237.91,162.03
2018,5,7,7,45,781.0,93.5,2.5,18.4,490.5,287.69,205.06
2018,5,7,8,0,808.0,97.0,2.5,19.3,543.0,339.95,249.91
2018,5,7,8,15,827.5,100.5,2.55,20.15,593.0,391.7,293.82
2018,5,7,8,30,847.0,104.0,2.6,21.0,643.0,444.71,337.52
2018,5,7,8,45,862.0,107.0,2.65,21.85,688.5,496.21,378.79
2018,5,7,9,0,877.0,110.0,2.7,22.7,734.0,551.35,421.31
2018,5,7,9,15,890.0,111.5,2.75,23.3,775.0,600.57,458.71
2018,5,7,9,30,903.0,113.0,2.8,23.9,816.0,649.45,494.78
2018,5,7,9,45,913.5,113.0,2.8,24.55,850.5,694.79,527.04
2018,5,7,10,0,924.0,113.0,2.8,25.2,885.0,739.1,557.56
2018,5,7,10,15,929.5,114.0,2.85,25.7,912.0,779.5,583.57
2018,5,7,10,30,935.0,115.0,2.9,26.2,939.0,818.13,608.08
2018,5,7,10,45,939.5,116.0,2.9,26.75,959.5,854.01,630.07
2018,5,7,11,0,944.0,117.0,2.9,27.3,980.0,887.73,650.37
2018,5,7,11,15,947.0,117.0,2.95,27.6,992.5,916.91,668.53
2018,5,7,11,30,950.0,117.0,3.0,27.9,1005.0,943.55,685.01
2018,5,7,11,45,951.0,117.5,3.05,28.25,1010.0,966.24,698.76
2018,5,7,12,0,952.0,118.0,3.1,28.6,1015.0,986.09,710.73
2018,5,7,12,15,947.5,120.0,3.2,28.7,1010.0,999.4,719.66
2018,5,7,12,30,943.0,122.0,3.3,28.8,1005.0,1009.61,726.75
2018,5,7,12,45,922.0,132.0,3.35,28.9,987.0,1009.06,726.67
2018,5,7,13,0,901.0,142.0,3.4,29.0,969.0,1005.3,724.73
2018,5,7,13,15,910.5,132.5,3.45,29.0,954.0,1007.97,727.37
2018,5,7,13,30,920.0,123.0,3.5,29.0,939.0,1007.34,727.95
2018,5,7,13,45,913.5,122.0,3.6,28.95,912.5,997.01,722.88
2018,5,7,14,0,907.0,121.0,3.7,28.9,886.0,983.7,715.99
2018,5,7,14,15,899.0,119.0,3.7,28.75,852.5,965.03,705.31
2018,5,7,14,30,891.0,117.0,3.7,28.6,819.0,943.61,692.87
2018,5,7,14,45,879.5,115.0,3.7,28.45,779.5,916.43,676.62
2018,5,7,15,0,868.0,113.0,3.7,28.3,740.0,886.92,658.77
2018,5,7,15,15,853.0,110.5,3.7,28.3,695.5,856.9,640.12
2018,5,7,15,30,838.0,108.0,3.7,28.3,651.0,819.87,616.53
2018,5,7,15,45,819.0,104.0,3.7,27.75,601.5,776.39,589.54
2018,5,7,16,0,800.0,100.0,3.7,27.2,552.0,731.81,561.3
2018,5,7,16,15,773.5,96.5,3.65,26.7,500.0,681.48,528.05
2018,5,7,16,30,747.0,93.0,3.6,26.2,448.0,631.09,493.65
2018,5,7,16,45,713.5,88.0,3.55,25.65,395.0,577.47,454.76
2018,5,7,17,0,680.0,83.0,3.5,25.1,342.0,522.47,413.64
2018,5,7,17,15,632.5,77.5,3.25,24.1,289.5,460.47,365.95
2018,5,7,17,30,585.0,72.0,3.0,23.1,237.0,401.46,318.86
2018,5,7,17,45,513.0,63.5,2.7,22.05,186.5,330.8,260.97
2018,5,7,18,0,441.0,55.0,2.4,21.0,136.0,266.05,206.15
2018,5,7,18,15,329.5,44.0,2.2,20.0,93.5,190.12,141.74
2018,5,7,18,30,218.0,33.0,2.0,19.0,51.0,126.2,78.48
2018,5,7,18,45,117.5,18.5,1.8,18.05,27.5,50.89,0.0
2018,5,7,19,0,17.0,4.0,1.6,17.1,4.0,0.0,0.0
2018,5,7,19,15,8.5,2.0,1.7,16.75,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,1.15,11.55,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,1.2,11.8,2.0,0.0,0.0
2018,5,8,5,15,112.5,15.5,1.5,12.4,23.0,15.24,0.0
2018,5,8,5,30,215.0,29.0,1.8,13.0,44.0,22.91,8.23
2018,5,8,5,45,329.5,40.0,2.1,13.55,85.0,31.54,21.4
2018,5,8,6,0,444.0,51.0,2.4,14.1,126.0,38.38,28.2
2018,5,8,6,15,312.0,67.5,2.55,14.5,129.5,49.18,38.13
2018,5,8,6,30,180.0,84.0,2.7,14.9,133.0,69.27,51.15
2018,5,8,6,45,211.5,107.0,2.85,15.35,176.0,100.64,72.08
2018,5,8,7,0,243.0,130.0,3.0,15.8,219.0,135.68,97.89
2018,5,8,7,15,239.0,145.0,3.1,16.4,244.0,161.9,119.29
2018,5,8,7,30,235.0,160.0,3.2,17.0,269.0,187.75,141.09
2018,5,8,7,45,176.5,199.0,3.25,17.65,286.0,223.03,172.0
2018,5,8,8,0,118.0,238.0,3.3,18.3,303.0,247.76,193.14
2018,5,8,8,15,354.0,208.0,3.25,18.95,428.5,314.04,242.11
2018,5,8,8,30,590.0,178.0,3.2,19.6,554.0,401.51,309.25
2018,5,8,8,45,726.5,142.0,3.2,20.3,638.0,463.24,357.87
2018,5,8,9,0,863.0,106.0,3.2,21.0,722.0,542.6,419.37
2018,5,8,9,15,734.0,165.5,3.1,21.25,709.5,558.53,431.4
2018,5,8,9,30,605.0,225.0,3.0,21.5,697.0,568.28,437.53
2018,5,8,9,45,455.5,305.0,2.95,21.75,669.0,572.13,437.65
2018,5,8,10,0,306.0,385.0,2.9,22.0,641.0,565.1,428.83
2018,5,8,10,15,354.5,380.0,2.85,22.15,686.0,610.36,462.03
2018,5,8,10,30,403.0,375.0,2.8,22.3,731.0,656.53,495.21
2018,5,8,10,45,420.0,377.5,2.75,22.45,755.5,689.13,517.69
2018,5,8,11,0,437.0,380.0,2.7,22.6,780.0,721.84,540.05
2018,5,8,11,15,426.0,381.5,2.7,22.95,776.0,729.74,544.38
2018,5,8,11,30,415.0,383.0,2.7,23.3,772.0,735.96,547.7
2018,5,8,11,45,547.5,325.0,2.7,23.65,840.5,811.81,602.74
2018,5,8,12,0,680.0,267.0,2.7,24.0,909.0,889.64,657.5
2018,5,8,12,15,522.5,337.0,2.75,24.25,829.5,825.87,609.44
2018,5,8,12,30,365.0,407.0,2.8,24.5,750.0,753.47,555.85
2018,5,8,12,45,281.0,430.5,2.8,24.8,692.5,704.14,519.59
2018,5,8,13,0,197.0,454.0,2.8,25.1,635.0,647.65,477.85
2018,5,8,13,15,270.5,424.5,2.9,25.15,668.0,697.24,515.73
2018,5,8,13,30,344.0,395.0,3.0,25.2,701.0,739.86,548.02
2018,5,8,13,45,337.0,385.5,3.1,25.3,678.0,724.73,538.09
2018,5,8,14,0,330.0,376.0,3.2,25.4,655.0,708.35,527.65
2018,5,8,14,15,288.0,365.0,3.4,25.35,601.5,656.7,492.25
2018,5,8,14,30,246.0,354.0,3.6,25.3,548.0,605.01,456.29
2018,5,8,14,45,369.0,297.5,3.75,25.25,572.5,652.49,496.03
2018,5,8,15,0,492.0,241.0,3.9,25.2,597.0,702.44,536.52
2018,5,8,15,15,525.0,216.5,3.9,25.2,576.0,693.85,532.23
2018,5,8,15,30,558.0,192.0,3.9,25.2,555.0,681.58,525.59
2018,5,8,15,45,493.0,193.0,4.15,24.65,496.0,615.88,479.38
2018,5,8,16,0,428.0,194.0,4.4,24.1,437.0,552.8,434.06
2018,5,8,16,15,564.5,143.0,4.35,23.65,432.0,585.35,463.27
2018,5,8,16,30,701.0,92.0,4.3,23.2,427.0,601.94,479.61
2018,5,8,16,45,675.0,86.0,4.25,22.8,377.5,551.27,441.53
2018,5,8,17,0,649.0,80.0,4.2,22.4,328.0,501.25,403.13
2018,5,8,17,15,619.5,72.0,3.85,21.8,280.0,447.82,360.67
2018,5,8,17,30,590.0,64.0,3.5,21.2,232.0,395.91,317.95
2018,5,8,17,45,516.0,57.0,3.15,20.65,182.0,325.85,259.29
2018,5,8,18,0,442.0,50.0,2.8,20.1,132.0,262.0,204.31
2018,5,8,18,15,330.5,40.0,2.45,19.45,90.5,187.24,140.29
2018,5,8,18,30,219.0,30.0,2.1,18.8,49.0,123.31,78.52
2018,5,8,18,45,120.5,17.0,1.75,18.15,26.5,50.5,0.0
2018,5,8,19,0,22.0,4.0,1.4,17.5,4.0,0.0,0.0
2018,5,8,19,15,11.0,2.0,1.35,17.15,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,9,4,45,5.0,1.0,1.9,12.95,1.0,0.0,0.0
2018,5,9,5,0,10.0,2.0,1.9,13.0,2.0,0.0,0.0
2018,5,9,5,15,108.0,15.0,2.1,13.35,22.5,14.74,0.0
2018,5,9,5,30,206.0,28.0,2.3,13.7,43.0,21.98,8.62
2018,5,9,5,45,319.5,38.5,2.5,14.05,83.5,29.8,19.94
2018,5,9,6,0,433.0,49.0,2.7,14.4,124.0,36.27,26.33
2018,5,9,6,15,292.5,45.0,2.8,14.85,103.0,29.81,20.92
2018,5,9,6,30,152.0,41.0,2.9,15.3,82.0,31.59,19.18
2018,5,9,6,45,84.5,75.0,2.95,15.8,98.5,72.16,52.51
2018,5,9,7,0,17.0,109.0,3.0,16.3,115.0,104.45,81.58
2018,5,9,7,15,109.0,139.5,3.0,17.0,189.5,140.89,107.3
2018,5,9,7,30,201.0,170.0,3.0,17.7,264.0,189.07,143.05
2018,5,9,7,45,449.0,145.5,3.05,18.4,386.5,243.85,180.57
2018,5,9,8,0,697.0,121.0,3.1,19.1,509.0,325.97,242.69
2018,5,9,8,15,783.0,106.0,3.1,19.85,578.0,384.13,290.24
2018,5,9,8,30,869.0,91.0,3.1,20.6,647.0,450.44,343.67
2018,5,9,8,45,884.0,92.5,3.15,21.35,692.5,501.31,384.86
2018,5,9,9,0,899.0,94.0,3.2,22.1,738.0,552.43,425.01
2018,5,9,9,15,910.0,95.5,3.3,22.6,778.0,601.34,462.86
2018,5,9,9,30,921.0,97.0,3.4,23.1,818.0,649.69,499.27
2018,5,9,9,45,929.5,98.5,3.5,23.65,852.5,695.65,532.92
2018,5,9,10,0,938.0,100.0,3.6,24.2,887.0,740.42,564.11
2018,5,9,10,15,943.5,101.0,3.7,24.55,914.0,781.16,591.31
2018,5,9,10,30,949.0,102.0,3.8,24.9,941.0,820.1,617.04
2018,5,9,10,45,952.5,102.5,3.9,25.25,960.5,854.99,639.82
2018,5,9,11,0,956.0,103.0,4.0,25.6,980.0,887.62,660.93
2018,5,9,11,15,958.0,103.5,4.1,25.8,992.5,916.56,679.88
2018,5,9,11,30,960.0,104.0,4.2,26.0,1005.0,942.89,697.08
2018,5,9,11,45,960.5,104.0,4.25,26.2,1009.0,964.67,710.99
2018,5,9,12,0,961.0,104.0,4.3,26.4,1013.0,983.56,723.04
2018,5,9,12,15,956.5,106.0,4.35,26.5,1008.0,996.81,731.73
2018,5,9,12,30,952.0,108.0,4.4,26.6,1003.0,1006.94,738.49
2018,5,9,12,45,946.5,109.5,4.45,26.65,990.5,1012.47,742.49
2018,5,9,13,0,941.0,111.0,4.5,26.7,978.0,1014.84,744.55
2018,5,9,13,15,937.0,110.5,4.5,26.65,959.0,1013.45,744.29
2018,5,9,13,30,933.0,110.0,4.5,26.6,940.0,1008.91,742.1
2018,5,9,13,45,926.5,108.0,4.5,26.55,912.5,997.31,735.36
2018,5,9,14,0,920.0,106.0,4.5,26.5,885.0,982.67,726.74
2018,5,9,14,15,912.5,104.5,4.55,26.3,852.0,964.69,716.6
2018,5,9,14,30,905.0,103.0,4.6,26.1,819.0,943.91,704.85
2018,5,9,14,45,895.0,100.5,4.6,25.9,780.0,917.14,688.62
2018,5,9,15,0,885.0,98.0,4.6,25.7,741.0,887.93,670.68
2018,5,9,15,15,871.5,96.0,4.6,25.7,697.0,854.03,648.87
2018,5,9,15,30,858.0,94.0,4.6,25.7,653.0,818.26,625.61
2018,5,9,15,45,839.0,91.5,4.7,24.9,604.0,780.68,603.35
2018,5,9,16,0,820.0,89.0,4.8,24.1,555.0,737.13,576.21
2018,5,9,16,15,794.5,85.5,4.8,23.5,503.0,686.82,542.51
2018,5,9,16,30,769.0,82.0,4.8,22.9,451.0,636.38,507.95
2018,5,9,16,45,735.5,78.5,4.75,22.3,398.0,580.87,467.01
2018,5,9,17,0,702.0,75.0,4.7,21.7,345.0,528.8,427.07
2018,5,9,17,15,656.5,70.0,4.6,20.85,292.5,467.53,378.86
2018,5,9,17,30,611.0,65.0,4.5,20.0,240.0,409.13,331.19
2018,5,9,17,45,542.0,58.0,4.35,19.2,190.0,340.35,273.41
2018,5,9,18,0,473.0,51.0,4.2,18.4,140.0,277.27,218.64
2018,5,9,18,15,361.0,41.5,3.95,17.65,97.0,201.1,152.66
2018,5,9,18,30,249.0,32.0,3.7,16.9,54.0,136.36,89.87
2018,5,9,18,45,133.0,18.0,3.45,16.15,29.0,55.27,0.0
2018,5,9,19,0,17.0,4.0,3.2,15.4,4.0,3.93,0.0
2018,5,9,19,15,8.5,2.0,3.15,15.0,2.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,3.0,11.85,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,3.1,11.9,2.0,0.0,0.0
2018,5,10,5,15,88.0,17.0,3.1,12.05,23.5,16.71,0.0
2018,5,10,5,30,170.0,32.0,3.1,12.2,45.0,25.29,11.78
2018,5,10,5,45,283.0,44.0,3.1,12.35,85.5,33.77,23.59
2018,5,10,6,0,396.0,56.0,3.1,12.5,126.0,42.75,32.31
2018,5,10,6,15,419.0,63.5,3.1,12.8,159.5,45.65,35.28
2018,5,10,6,30,442.0,71.0,3.1,13.1,193.0,59.68,38.5
2018,5,10,6,45,314.0,93.5,3.05,13.4,189.0,93.6,62.55
2018,5,10,7,0,186.0,116.0,3.0,13.7,185.0,119.25,87.37
2018,5,10,7,15,405.5,115.5,3.0,14.2,296.5,163.15,114.43
2018,5,10,7,30,625.0,115.0,3.0,14.7,408.0,233.16,165.49
2018,5,10,7,45,700.5,111.5,3.0,15.2,474.5,283.97,208.01
2018,5,10,8,0,776.0,108.0,3.0,15.7,541.0,345.56,259.73
2018,5,10,8,15,797.5,110.5,3.0,16.3,590.0,395.51,302.8
2018,5,10,8,30,819.0,113.0,3.0,16.9,639.0,446.96,346.04
2018,5,10,8,45,835.5,115.0,3.0,17.55,684.0,496.86,386.85
2018,5,10,9,0,852.0,117.0,3.0,18.2,729.0,547.29,426.82
2018,5,10,9,15,858.0,122.5,3.1,19.0,767.5,595.29,463.7
2018,5,10,9,30,864.0,128.0,3.2,19.8,806.0,642.46,498.86
2018,5,10,9,45,864.5,134.5,3.3,20.55,837.0,685.99,530.43
2018,5,10,10,0,865.0,141.0,3.4,21.3,868.0,727.9,560.03
2018,5,10,10,15,870.0,143.5,3.55,21.8,894.5,768.39,588.01
2018,5,10,10,30,875.0,146.0,3.7,22.3,921.0,805.95,612.99
2018,5,10,10,45,820.5,182.0,3.85,22.85,921.5,826.31,625.73
2018,5,10,11,0,766.0,218.0,4.0,23.4,922.0,841.93,635.29
2018,5,10,11,15,723.0,248.0,4.1,23.75,919.5,857.27,644.65
2018,5,10,11,30,680.0,278.0,4.2,24.1,917.0,868.72,650.66
2018,5,10,11,45,610.0,318.5,4.3,24.4,893.5,862.25,643.75
2018,5,10,12,0,540.0,359.0,4.4,24.7,870.0,853.24,635.08
2018,5,10,12,15,538.0,359.5,4.4,24.9,867.5,863.9,642.05
2018,5,10,12,30,536.0,360.0,4.4,25.1,865.0,872.71,647.65
2018,5,10,12,45,637.0,298.0,4.4,25.3,891.0,915.32,679.87
2018,5,10,13,0,738.0,236.0,4.4,25.5,917.0,956.62,709.26
2018,5,10,13,15,672.0,267.5,4.45,25.6,878.0,929.43,690.58
2018,5,10,13,30,606.0,299.0,4.5,25.7,839.0,899.64,669.0
2018,5,10,13,45,636.0,271.5,4.5,25.75,824.0,900.42,671.52
2018,5,10,14,0,666.0,244.0,4.5,25.8,809.0,897.92,671.69
2018,5,10,14,15,709.0,210.5,4.55,25.55,791.0,897.67,673.69
2018,5,10,14,30,752.0,177.0,4.6,25.3,773.0,892.9,672.57
2018,5,10,14,45,784.5,151.5,4.7,25.0,747.0,879.39,666.0
2018,5,10,15,0,817.0,126.0,4.8,24.7,721.0,865.35,659.13
2018,5,10,15,15,816.0,119.5,4.8,24.7,683.0,838.97,642.19
2018,5,10,15,30,815.0,113.0,4.8,24.7,645.0,810.12,623.51
2018,5,10,15,45,797.0,108.5,4.85,23.6,597.0,767.58,597.76
2018,5,10,16,0,779.0,104.0,4.9,22.5,549.0,723.92,570.58
2018,5,10,16,15,755.0,99.0,4.85,21.85,497.5,674.45,536.97
2018,5,10,16,30,731.0,94.0,4.8,21.2,446.0,627.34,504.03
2018,5,10,16,45,698.0,89.0,4.75,20.55,393.5,572.06,462.78
2018,5,10,17,0,665.0,84.0,4.7,19.9,341.0,517.94,421.18
2018,5,10,17,15,618.0,78.0,4.55,19.1,289.0,456.15,372.08
2018,5,10,17,30,571.0,72.0,4.4,18.3,237.0,397.34,323.75
2018,5,10,17,45,499.0,64.0,4.2,17.5,187.0,327.61,264.97
2018,5,10,18,0,427.0,56.0,4.0,16.7,137.0,263.8,209.6
2018,5,10,18,15,320.5,45.0,3.85,16.05,95.5,189.28,144.93
2018,5,10,18,30,214.0,34.0,3.7,15.4,54.0,127.65,86.13
2018,5,10,18,45,116.0,19.5,3.6,14.7,29.5,62.9,0.0
2018,5,10,19,0,18.0,5.0,3.5,14.0,5.0,9.22,0.0
2018,5,10,19,15,9.0,2.5,3.55,13.75,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,11,4,45,6.5,2.0,2.1,11.45,2.0,0.0,0.0
2018,5,11,5,0,13.0,4.0,2.1,11.5,4.0,0.0,0.0
2018,5,11,5,15,74.0,16.5,2.05,11.9,22.0,16.22,0.0
2018,5,11,5,30,135.0,29.0,2.0,12.3,40.0,22.64,10.63
2018,5,11,5,45,162.0,42.0,2.0,12.7,64.5,34.45,24.23
2018,5,11,6,0,189.0,55.0,2.0,13.1,89.0,44.43,33.76
2018,5,11,6,15,232.0,73.5,2.0,13.7,128.5,58.13,46.26
2018,5,11,6,30,275.0,92.0,2.0,14.3,168.0,79.62,57.34
2018,5,11,6,45,315.5,110.0,1.95,14.9,215.0,107.93,73.88
2018,5,11,7,0,356.0,128.0,1.9,15.5,262.0,145.77,101.17
2018,5,11,7,15,401.5,140.5,1.95,16.25,312.5,184.26,130.71
2018,5,11,7,30,447.0,153.0,2.0,17.0,363.0,227.44,165.34
2018,5,11,7,45,527.0,151.0,2.0,17.7,426.0,272.59,201.23
2018,5,11,8,0,607.0,149.0,2.0,18.4,489.0,324.49,243.05
2018,5,11,8,15,650.5,147.5,2.05,19.1,541.0,371.1,281.45
2018,5,11,8,30,694.0,146.0,2.1,19.8,593.0,421.58,322.25
2018,5,11,8,45,716.0,149.5,2.1,20.55,638.5,469.82,360.32
2018,5,11,9,0,738.0,153.0,2.1,21.3,684.0,519.31,398.21
2018,5,11,9,15,788.5,140.5,2.2,21.9,736.0,574.0,439.74
2018,5,11,9,30,839.0,128.0,2.3,22.5,788.0,628.86,480.58
2018,5,11,9,45,806.0,153.0,2.35,23.1,808.5,666.47,506.64
2018,5,11,10,0,773.0,178.0,2.4,23.7,829.0,700.03,529.12
2018,5,11,10,15,677.0,240.5,2.55,24.15,824.0,717.01,538.72
2018,5,11,10,30,581.0,303.0,2.7,24.6,819.0,728.71,544.14
2018,5,11,10,45,554.0,329.0,2.9,25.05,829.5,753.29,560.22
2018,5,11,11,0,527.0,355.0,3.1,25.5,840.0,775.19,574.11
2018,5,11,11,15,617.0,307.0,3.2,25.75,882.0,823.47,609.55
2018,5,11,11,30,707.0,259.0,3.3,26.0,924.0,875.35,646.9
2018,5,11,11,45,798.0,201.5,3.45,26.25,955.5,918.03,675.58
2018,5,11,12,0,889.0,144.0,3.6,26.5,987.0,959.01,702.62
2018,5,11,12,15,904.0,135.0,3.75,26.6,989.5,978.96,716.17
2018,5,11,12,30,919.0,126.0,3.9,26.7,992.0,996.24,728.21
2018,5,11,12,45,919.0,124.5,4.0,26.75,982.0,1003.85,733.84
2018,5,11,13,0,919.0,123.0,4.1,26.8,972.0,1008.42,737.65
2018,5,11,13,15,918.0,121.0,4.2,26.7,955.0,1008.43,739.04
2018,5,11,13,30,917.0,119.0,4.3,26.6,938.0,1005.33,738.53
2018,5,11,13,45,912.0,118.0,4.4,26.55,913.0,996.37,734.09
2018,5,11,14,0,907.0,117.0,4.5,26.5,888.0,984.41,727.79
2018,5,11,14,15,901.5,115.0,4.55,26.25,856.5,968.02,718.85
2018,5,11,14,30,896.0,113.0,4.6,26.0,825.0,948.81,708.3
2018,5,11,14,45,891.0,109.0,4.65,25.8,788.0,925.19,694.6
2018,5,11,15,0,886.0,105.0,4.7,25.6,751.0,898.92,679.05
2018,5,11,15,15,871.5,102.5,4.7,25.6,706.0,863.66,656.28
2018,5,11,15,30,857.0,100.0,4.7,25.6,661.0,831.56,635.64
2018,5,11,15,45,834.5,96.5,4.75,24.9,609.5,785.25,606.66
2018,5,11,16,0,812.0,93.0,4.8,24.2,558.0,738.03,576.45
2018,5,11,16,15,788.5,89.5,4.75,23.75,507.0,689.46,543.56
2018,5,11,16,30,765.0,86.0,4.7,23.3,456.0,640.62,509.82
2018,5,11,16,45,737.5,81.5,4.65,22.85,404.5,588.02,471.05
2018,5,11,17,0,710.0,77.0,4.6,22.4,353.0,538.45,433.12
2018,5,11,17,15,667.5,72.0,4.35,21.65,301.0,478.46,385.78
2018,5,11,17,30,625.0,67.0,4.1,20.9,249.0,421.02,339.04
2018,5,11,17,45,556.5,59.5,3.85,20.15,197.5,351.05,280.77
2018,5,11,18,0,488.0,52.0,3.6,19.4,146.0,286.7,225.4
2018,5,11,18,15,364.0,42.5,3.45,18.55,101.0,204.78,155.57
2018,5,11,18,30,240.0,33.0,3.3,17.7,56.0,135.11,91.66
2018,5,11,18,45,126.5,18.5,3.1,16.85,30.0,65.13,0.0
2018,5,11,19,0,13.0,4.0,2.9,16.0,4.0,7.06,0.0
2018,5,11,19,15,6.5,2.0,2.8,15.6,2.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,12,4,45,8.5,2.0,2.15,11.85,2.0,0.0,0.0
2018,5,12,5,0,17.0,4.0,2.3,12.0,4.0,0.0,0.0
2018,5,12,5,15,113.5,18.5,2.45,12.5,27.0,18.18,0.0
2018,5,12,5,30,210.0,33.0,2.6,13.0,50.0,25.98,13.57
2018,5,12,5,45,317.5,44.0,2.8,13.55,91.0,33.6,23.46
2018,5,12,6,0,425.0,55.0,3.0,14.1,132.0,41.34,30.91
2018,5,12,6,15,485.5,64.0,3.0,14.7,179.0,45.75,35.12
2018,5,12,6,30,546.0,73.0,3.0,15.3,226.0,66.82,40.77
2018,5,12,6,45,608.5,78.0,3.05,15.9,281.5,104.37,59.34
2018,5,12,7,0,671.0,83.0,3.1,16.5,337.0,148.63,89.62
2018,5,12,7,15,708.0,87.5,2.95,17.2,390.5,194.47,126.35
2018,5,12,7,30,745.0,92.0,2.8,17.9,444.0,247.53,171.08
2018,5,12,7,45,773.0,95.0,2.7,18.55,496.0,296.74,213.76
2018,5,12,8,0,801.0,98.0,2.6,19.2,548.0,348.5,258.2
2018,5,12,8,15,821.0,101.0,2.55,19.85,597.5,399.55,301.42
2018,5,12,8,30,841.0,104.0,2.5,20.5,647.0,451.91,344.45
2018,5,12,8,45,856.5,106.5,2.4,21.15,692.5,502.75,384.88
2018,5,12,9,0,872.0,109.0,2.3,21.8,738.0,557.26,426.48
2018,5,12,9,15,883.0,111.0,2.35,22.2,777.5,605.37,463.11
2018,5,12,9,30,894.0,113.0,2.4,22.6,817.0,652.96,498.39
2018,5,12,9,45,901.5,115.5,2.45,23.0,851.0,698.01,530.93
2018,5,12,10,0,909.0,118.0,2.5,23.4,885.0,741.86,561.5
2018,5,12,10,15,915.0,119.0,2.6,23.7,912.0,781.84,588.02
2018,5,12,10,30,921.0,120.0,2.7,24.0,939.0,820.13,613.19
2018,5,12,10,45,925.0,121.0,2.75,24.25,959.0,854.96,635.65
2018,5,12,11,0,929.0,122.0,2.8,24.5,979.0,887.64,656.54
2018,5,12,11,15,930.0,123.5,2.9,24.7,990.5,915.94,674.95
2018,5,12,11,30,931.0,125.0,3.0,24.9,1002.0,941.7,691.69
2018,5,12,11,45,931.0,125.5,3.05,25.05,1006.0,962.95,705.25
2018,5,12,12,0,931.0,126.0,3.1,25.2,1010.0,981.43,717.08
2018,5,12,12,15,927.5,127.5,3.2,25.3,1005.5,994.76,726.17
2018,5,12,12,30,924.0,129.0,3.3,25.4,1001.0,1005.1,733.44
2018,5,12,12,45,917.5,130.5,3.4,25.5,988.0,1009.56,737.01
2018,5,12,13,0,911.0,132.0,3.5,25.6,975.0,1010.95,738.72
2018,5,12,13,15,905.5,131.5,3.55,25.55,955.5,1008.24,737.96
2018,5,12,13,30,900.0,131.0,3.6,25.5,936.0,1002.49,735.36
2018,5,12,13,45,891.5,130.5,3.7,25.5,908.5,990.9,729.22
2018,5,12,14,0,883.0,130.0,3.8,25.5,881.0,976.44,721.27
2018,5,12,14,15,873.0,128.5,3.85,25.35,847.5,956.78,710.0
2018,5,12,14,30,863.0,127.0,3.9,25.2,814.0,934.52,697.02
2018,5,12,14,45,849.5,125.0,3.95,25.0,774.0,911.59,683.72
2018,5,12,15,0,836.0,123.0,4.0,24.8,734.0,881.02,665.11
2018,5,12,15,15,820.5,120.0,4.0,24.8,690.0,845.63,642.31
2018,5,12,15,30,805.0,117.0,4.0,24.8,646.0,808.54,618.17
2018,5,12,15,45,783.0,114.0,3.95,24.2,597.0,764.77,590.23
2018,5,12,16,0,761.0,111.0,3.9,23.6,548.0,720.15,561.24
2018,5,12,16,15,732.0,107.5,3.85,23.2,496.5,672.14,528.79
2018,5,12,16,30,703.0,104.0,3.8,22.8,445.0,621.71,493.03
2018,5,12,16,45,666.5,98.5,3.7,22.4,392.5,564.6,450.62
2018,5,12,17,0,630.0,93.0,3.6,22.0,340.0,508.95,408.18
2018,5,12,17,15,581.0,87.0,3.35,21.35,288.5,447.32,359.84
2018,5,12,17,30,532.0,81.0,3.1,20.7,237.0,388.81,312.48
2018,5,12,17,45,463.0,71.0,2.85,20.05,187.5,319.74,255.34
2018,5,12,18,0,394.0,61.0,2.6,19.4,138.0,255.27,200.53
2018,5,12,18,15,296.0,49.0,2.35,18.6,97.0,185.89,141.27
2018,5,12,18,30,198.0,37.0,2.1,17.8,56.0,126.57,86.91
2018,5,12,18,45,110.0,22.0,1.85,17.0,31.5,65.5,0.0
2018,5,12,19,0,22.0,7.0,1.6,16.2,7.0,12.22,0.0
2018,5,12,19,15,11.0,3.5,1.55,15.9,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
