Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,18,30,288.0,46.0,1.8,22.6,86.0,175.16,129.67
2018,6,1,18,45,191.5,32.0,1.5,21.45,54.0,115.05,75.56
2018,6,1,19,0,95.0,18.0,1.2,20.3,22.0,54.23,0.0
2018,6,1,19,15,47.5,9.0,1.15,19.85,11.0,19.91,0.0
2018,6,1,19,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,2,4,45,39.0,6.5,0.65,16.45,7.5,0.0,0.0
2018,6,2,5,0,78.0,13.0,0.6,16.7,15.0,12.78,0.0
2018,6,2,5,15,198.0,25.5,0.7,17.65,45.5,19.94,6.21
2018,6,2,5,30,318.0,38.0,0.8,18.6,76.0,29.69,19.32
2018,6,2,5,45,407.0,47.0,0.95,19.5,119.0,34.87,24.5
2018,6,2,6,0,496.0,56.0,1.1,20.4,162.0,39.75,29.01
2018,6,2,6,15,556.0,62.0,1.2,21.25,211.0,51.14,30.79
2018,6,2,6,30,616.0,68.0,1.3,22.1,260.0,87.9,46.27
2018,6,2,6,45,657.5,73.5,1.4,22.95,311.5,128.45,71.99
2018,6,2,7,0,699.0,79.0,1.5,23.8,363.0,173.39,105.67
2018,6,2,7,15,729.0,83.0,1.6,24.7,414.5,222.05,145.19
2018,6,2,7,30,759.0,87.0,1.7,25.6,466.0,270.43,185.48
2018,6,2,7,45,782.0,90.0,1.85,26.5,516.0,318.64,225.94
2018,6,2,8,0,805.0,93.0,2.0,27.4,566.0,368.84,267.32
2018,6,2,8,15,822.5,96.0,1.95,28.1,613.5,418.59,307.32
2018,6,2,8,30,840.0,99.0,1.9,28.8,661.0,473.13,349.43
2018,6,2,8,45,853.5,101.5,1.9,29.5,704.5,522.07,386.36
2018,6,2,9,0,867.0,104.0,1.9,30.2,748.0,571.19,422.21
2018,6,2,9,15,876.0,106.5,1.85,30.8,786.0,617.63,454.93
2018,6,2,9,30,885.0,109.0,1.8,31.4,824.0,663.44,486.12
2018,6,2,9,45,891.5,111.5,1.75,32.05,856.5,706.75,514.48
2018,6,2,10,0,898.0,114.0,1.7,32.7,889.0,748.85,539.86
2018,6,2,10,15,904.0,115.0,1.65,33.25,915.5,787.81,562.53
2018,6,2,10,30,910.0,116.0,1.6,33.8,942.0,825.16,583.77
2018,6,2,10,45,914.0,116.5,1.55,34.35,961.5,858.63,602.18
2018,6,2,11,0,918.0,117.0,1.5,34.9,981.0,890.05,619.04
2018,6,2,11,15,920.5,118.0,1.45,35.3,993.5,918.44,634.18
2018,6,2,11,30,923.0,119.0,1.4,35.7,1006.0,944.46,647.72
2018,6,2,11,45,924.0,119.5,1.35,36.1,1011.0,966.16,658.53
2018,6,2,12,0,925.0,120.0,1.3,36.5,1016.0,985.23,667.74
2018,6,2,12,15,925.5,118.5,1.3,36.75,1013.0,999.18,675.09
2018,6,2,12,30,926.0,117.0,1.3,37.0,1010.0,1010.28,680.89
2018,6,2,12,45,925.5,115.5,1.3,37.2,1000.0,1017.51,684.66
2018,6,2,13,0,925.0,114.0,1.3,37.4,990.0,1021.74,686.82
2018,6,2,13,15,921.5,113.5,1.3,37.45,972.5,1021.02,686.66
2018,6,2,13,30,918.0,113.0,1.3,37.5,955.0,1017.3,684.91
2018,6,2,13,45,913.0,111.5,1.35,37.55,930.0,1008.09,680.86
2018,6,2,14,0,908.0,110.0,1.4,37.6,905.0,995.95,675.2
2018,6,2,14,15,901.0,108.5,1.5,37.5,874.0,979.05,667.87
2018,6,2,14,30,894.0,107.0,1.6,37.4,843.0,959.43,658.87
2018,6,2,14,45,883.5,106.0,1.7,37.25,805.5,934.54,646.67
2018,6,2,15,0,873.0,105.0,1.8,37.1,768.0,907.35,632.89
2018,6,2,15,15,860.5,102.5,1.8,37.1,725.5,874.62,614.05
2018,6,2,15,30,848.0,100.0,1.8,37.1,683.0,840.01,593.92
2018,6,2,15,45,831.5,96.5,2.05,36.55,636.0,804.27,576.25
2018,6,2,16,0,815.0,93.0,2.3,36.0,589.0,762.23,553.57
2018,6,2,16,15,794.0,90.0,2.35,35.5,539.5,716.31,526.15
2018,6,2,16,30,773.0,87.0,2.4,35.0,490.0,669.93,497.74
2018,6,2,16,45,745.0,83.5,2.5,34.5,439.0,617.95,464.76
2018,6,2,17,0,717.0,80.0,2.6,34.0,388.0,566.57,429.59
2018,6,2,17,15,679.0,75.0,2.35,33.0,336.5,510.62,389.48
2018,6,2,17,30,641.0,70.0,2.1,32.0,285.0,454.6,347.97
2018,6,2,17,45,587.0,64.5,1.9,30.95,235.5,392.09,300.26
2018,6,2,18,0,533.0,59.0,1.7,29.9,186.0,333.66,253.92
2018,6,2,18,15,453.5,51.0,1.55,28.7,141.0,265.93,199.37
2018,6,2,18,30,374.0,43.0,1.4,27.5,96.0,205.26,148.97
2018,6,2,18,45,257.0,31.5,1.2,26.25,61.5,136.27,88.75
2018,6,2,19,0,140.0,20.0,1.0,25.0,27.0,69.8,0.0
2018,6,2,19,15,70.0,10.0,1.0,24.6,13.5,26.22,0.0
2018,6,2,19,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,22.35,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,21.65,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,6,3,4,45,43.5,7.0,0.4,22.85,8.0,0.0,0.0
2018,6,3,5,0,87.0,14.0,0.4,23.1,16.0,13.76,0.0
2018,6,3,5,15,214.0,25.5,0.45,23.8,47.0,20.48,6.51
2018,6,3,5,30,341.0,37.0,0.5,24.5,78.0,28.65,17.96
2018,6,3,5,45,431.0,45.5,0.55,25.15,122.0,33.44,22.67
2018,6,3,6,0,521.0,54.0,0.6,25.8,166.0,37.96,26.8
2018,6,3,6,15,579.5,60.0,0.65,26.5,215.5,50.31,28.82
2018,6,3,6,30,638.0,66.0,0.7,27.2,265.0,88.14,44.55
2018,6,3,6,45,679.0,70.5,0.75,27.95,316.5,128.87,69.79
2018,6,3,7,0,720.0,75.0,0.8,28.7,368.0,177.03,105.26
2018,6,3,7,15,750.5,79.0,0.9,29.6,420.5,223.52,142.18
2018,6,3,7,30,781.0,83.0,1.0,30.5,473.0,273.09,182.42
2018,6,3,7,45,804.0,85.5,1.1,31.4,523.5,321.93,222.3
2018,6,3,8,0,827.0,88.0,1.2,32.3,574.0,372.74,262.98
2018,6,3,8,15,844.5,90.5,1.3,32.95,622.0,427.06,305.44
2018,6,3,8,30,862.0,93.0,1.4,33.6,670.0,478.22,344.54
2018,6,3,8,45,875.0,95.0,1.45,34.2,713.5,527.42,381.01
2018,6,3,9,0,888.0,97.0,1.5,34.8,757.0,576.75,416.4
2018,6,3,9,15,894.0,101.0,1.6,35.2,795.0,623.63,449.66
2018,6,3,9,30,900.0,105.0,1.7,35.6,833.0,669.62,481.46
2018,6,3,9,45,902.0,110.0,1.85,36.0,864.5,712.75,510.89
2018,6,3,10,0,904.0,115.0,2.0,36.4,896.0,754.31,537.41
2018,6,3,10,15,909.0,116.5,2.1,36.65,922.0,793.2,561.69
2018,6,3,10,30,914.0,118.0,2.2,36.9,948.0,830.4,584.73
2018,6,3,10,45,918.0,118.5,2.35,37.15,967.5,864.0,605.75
2018,6,3,11,0,922.0,119.0,2.5,37.4,987.0,895.55,625.41
2018,6,3,11,15,924.0,119.5,2.65,37.5,999.0,923.16,642.97
2018,6,3,11,30,926.0,120.0,2.8,37.6,1011.0,948.36,659.07
2018,6,3,11,45,927.0,120.0,2.95,37.7,1015.5,969.65,672.78
2018,6,3,12,0,928.0,120.0,3.1,37.8,1020.0,988.32,684.94
2018,6,3,12,15,927.5,120.0,3.2,37.7,1017.5,1002.84,694.84
2018,6,3,12,30,927.0,120.0,3.3,37.6,1015.0,1014.52,703.11
2018,6,3,12,45,925.5,119.0,3.45,37.55,1004.5,1021.34,708.71
2018,6,3,13,0,924.0,118.0,3.6,37.5,994.0,1025.16,712.58
2018,6,3,13,15,920.0,117.5,3.65,37.3,976.0,1024.03,713.25
2018,6,3,13,30,916.0,117.0,3.7,37.1,958.0,1019.89,712.19
2018,6,3,13,45,910.5,116.0,3.75,36.95,933.0,1010.8,708.0
2018,6,3,14,0,905.0,115.0,3.8,36.8,908.0,998.8,702.1
2018,6,3,14,15,897.0,114.0,3.8,36.55,876.5,981.59,692.96
2018,6,3,14,30,889.0,113.0,3.8,36.3,845.0,961.71,682.19
2018,6,3,14,45,879.0,111.0,3.85,36.05,807.5,936.38,668.21
2018,6,3,15,0,869.0,109.0,3.9,35.8,770.0,908.73,652.66
2018,6,3,15,15,856.0,106.5,3.9,35.8,727.5,875.72,632.6
2018,6,3,15,30,843.0,104.0,3.9,35.8,685.0,840.87,611.21
2018,6,3,15,45,827.0,101.0,3.85,35.05,638.5,806.39,591.52
2018,6,3,16,0,811.0,98.0,3.8,34.3,592.0,765.5,567.15
2018,6,3,16,15,790.0,94.5,3.8,33.8,542.5,719.18,538.2
2018,6,3,16,30,769.0,91.0,3.8,33.3,493.0,672.39,508.34
2018,6,3,16,45,737.5,87.0,3.75,32.75,440.5,617.59,471.79
2018,6,3,17,0,706.0,83.0,3.7,32.2,388.0,565.98,435.17
2018,6,3,17,15,672.5,78.0,3.55,31.35,338.0,511.06,395.27
2018,6,3,17,30,639.0,73.0,3.4,30.5,288.0,457.83,355.23
2018,6,3,17,45,586.0,66.5,3.3,29.65,238.0,394.68,306.2
2018,6,3,18,0,533.0,60.0,3.2,28.8,188.0,335.53,258.54
2018,6,3,18,15,454.0,52.0,2.85,27.7,143.0,267.9,203.02
2018,6,3,18,30,375.0,44.0,2.5,26.6,98.0,207.25,151.88
2018,6,3,18,45,258.5,32.5,2.15,25.45,63.0,138.12,91.37
2018,6,3,19,0,142.0,21.0,1.8,24.3,28.0,72.1,0.0
2018,6,3,19,15,71.0,10.5,1.75,23.75,14.0,27.05,0.0
2018,6,3,19,30,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,22.6,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.3,20.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,4,4,45,53.5,6.5,1.8,15.55,8.0,0.0,0.0
2018,6,4,5,0,107.0,13.0,2.0,15.7,16.0,12.78,0.0
2018,6,4,5,15,243.0,24.5,2.15,16.25,48.5,19.42,6.42
2018,6,4,5,30,379.0,36.0,2.3,16.8,81.0,27.64,17.76
2018,6,4,5,45,435.5,43.5,2.4,17.3,119.0,31.57,21.86
2018,6,4,6,0,492.0,51.0,2.5,17.8,157.0,35.3,25.43
2018,6,4,6,15,270.5,75.0,2.65,18.7,135.5,58.92,40.49
2018,6,4,6,30,49.0,99.0,2.8,19.6,114.0,92.34,69.72
2018,6,4,6,45,181.5,115.5,2.95,20.45,187.0,116.38,83.06
2018,6,4,7,0,314.0,132.0,3.1,21.3,260.0,162.25,114.2
2018,6,4,7,15,559.0,103.5,3.25,22.2,368.5,201.16,137.04
2018,6,4,7,30,804.0,75.0,3.4,23.1,477.0,272.51,188.92
2018,6,4,7,45,825.0,78.0,3.55,24.05,527.5,326.53,234.93
2018,6,4,8,0,846.0,81.0,3.7,25.0,578.0,377.95,278.3
2018,6,4,8,15,861.5,83.5,3.75,25.75,625.5,428.17,319.98
2018,6,4,8,30,877.0,86.0,3.8,26.5,673.0,479.16,361.04
2018,6,4,8,45,889.0,88.0,3.9,27.3,716.5,528.5,399.67
2018,6,4,9,0,901.0,90.0,4.0,28.1,760.0,577.84,437.12
2018,6,4,9,15,905.5,94.5,4.0,28.75,797.5,624.82,471.7
2018,6,4,9,30,910.0,99.0,4.0,29.4,835.0,670.76,504.49
2018,6,4,9,45,910.5,105.0,4.0,30.0,866.5,714.15,534.61
2018,6,4,10,0,911.0,111.0,4.0,30.6,898.0,755.86,561.25
2018,6,4,10,15,917.0,112.0,4.0,31.05,925.0,795.27,586.21
2018,6,4,10,30,923.0,113.0,4.0,31.5,952.0,833.03,609.78
2018,6,4,10,45,927.0,113.5,4.05,31.9,971.5,866.9,630.86
2018,6,4,11,0,931.0,114.0,4.1,32.3,991.0,898.68,650.42
2018,6,4,11,15,933.5,114.5,4.15,32.5,1003.5,926.94,668.11
2018,6,4,11,30,936.0,115.0,4.2,32.7,1016.0,952.79,684.2
2018,6,4,11,45,937.5,115.0,4.25,32.85,1021.0,974.73,697.92
2018,6,4,12,0,939.0,115.0,4.3,33.0,1026.0,994.02,709.98
2018,6,4,12,15,939.0,114.5,4.4,32.95,1023.5,1008.67,719.99
2018,6,4,12,30,939.0,114.0,4.5,32.9,1021.0,1020.45,728.29
2018,6,4,12,45,938.0,113.0,4.6,32.9,1011.0,1027.81,733.73
2018,6,4,13,0,937.0,112.0,4.7,32.9,1001.0,1032.16,737.38
2018,6,4,13,15,934.0,111.0,4.8,32.65,983.0,1031.49,738.87
2018,6,4,13,30,931.0,110.0,4.9,32.4,965.0,1027.76,738.67
2018,6,4,13,45,926.0,109.0,4.95,32.2,940.5,1019.06,734.79
2018,6,4,14,0,921.0,108.0,5.0,32.0,916.0,1007.39,729.09
2018,6,4,14,15,914.0,106.5,5.0,31.65,884.5,990.4,720.04
2018,6,4,14,30,907.0,105.0,5.0,31.3,853.0,970.66,709.23
2018,6,4,14,45,898.0,103.0,5.05,30.9,816.0,945.91,695.58
2018,6,4,15,0,889.0,101.0,5.1,30.5,779.0,918.74,680.22
2018,6,4,15,15,877.0,99.0,5.1,30.5,736.5,886.66,660.0
2018,6,4,15,30,865.0,97.0,5.1,30.5,694.0,852.65,638.37
2018,6,4,15,45,850.0,94.0,5.05,29.5,647.5,813.3,615.12
2018,6,4,16,0,835.0,91.0,5.0,28.5,601.0,777.41,593.92
2018,6,4,16,15,815.0,88.0,5.0,27.8,551.5,731.63,564.71
2018,6,4,16,30,795.0,85.0,5.0,27.1,502.0,685.27,534.49
2018,6,4,16,45,768.5,81.0,4.95,26.45,450.0,632.95,498.83
2018,6,4,17,0,742.0,77.0,4.9,25.8,398.0,581.07,461.15
2018,6,4,17,15,705.5,72.5,4.8,24.95,346.0,523.24,417.63
2018,6,4,17,30,669.0,68.0,4.7,24.1,294.0,469.62,375.81
2018,6,4,17,45,617.5,62.5,4.6,23.25,244.0,407.09,325.49
2018,6,4,18,0,566.0,57.0,4.5,22.4,194.0,348.41,276.49
2018,6,4,18,15,488.0,49.5,4.35,21.5,148.0,280.24,218.59
2018,6,4,18,30,410.0,42.0,4.2,20.6,102.0,218.99,165.13
2018,6,4,18,45,289.0,31.5,4.05,19.7,66.0,147.69,101.11
2018,6,4,19,0,168.0,21.0,3.9,18.8,30.0,79.91,0.0
2018,6,4,19,15,84.0,10.5,3.8,18.25,15.0,30.24,0.0
2018,6,4,19,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.65,17.15,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,5,4,45,39.0,7.0,2.8,12.9,8.0,0.0,0.0
2018,6,5,5,0,78.0,14.0,2.9,13.0,16.0,13.76,0.0
2018,6,5,5,15,199.0,28.0,3.0,13.35,48.0,22.0,8.38
2018,6,5,5,30,320.0,42.0,3.1,13.7,80.0,33.59,23.12
2018,6,5,5,45,412.5,51.0,3.2,14.05,124.5,38.53,28.3
2018,6,5,6,0,505.0,60.0,3.3,14.4,169.0,43.24,32.85
2018,6,5,6,15,566.5,66.5,3.35,14.9,219.0,56.48,35.12
2018,6,5,6,30,628.0,73.0,3.4,15.4,269.0,94.25,52.16
2018,6,5,6,45,671.5,77.5,3.5,15.95,321.5,134.72,78.75
2018,6,5,7,0,715.0,82.0,3.6,16.5,374.0,179.81,113.85
2018,6,5,7,15,745.5,86.0,3.6,17.15,426.0,229.47,155.83
2018,6,5,7,30,776.0,90.0,3.6,17.8,478.0,278.74,198.64
2018,6,5,7,45,799.0,93.5,3.6,18.45,529.0,328.16,241.92
2018,6,5,8,0,822.0,97.0,3.6,19.1,580.0,379.58,286.19
2018,6,5,8,15,839.0,100.0,3.6,19.75,628.0,429.89,328.71
2018,6,5,8,30,856.0,103.0,3.6,20.4,676.0,481.19,370.82
2018,6,5,8,45,869.0,105.5,3.55,21.05,720.0,534.28,412.84
2018,6,5,9,0,882.0,108.0,3.5,21.7,764.0,583.8,450.96
2018,6,5,9,15,897.5,106.5,3.45,22.3,804.0,631.12,486.49
2018,6,5,9,30,913.0,105.0,3.4,22.9,844.0,678.31,520.88
2018,6,5,9,45,926.5,102.5,3.4,23.5,878.5,722.86,552.55
2018,6,5,10,0,940.0,100.0,3.4,24.1,913.0,766.64,580.97
2018,6,5,10,15,944.0,101.0,3.45,24.55,938.5,805.54,606.17
2018,6,5,10,30,948.0,102.0,3.5,25.0,964.0,842.6,629.88
2018,6,5,10,45,926.0,118.5,3.5,25.45,975.0,870.9,647.17
2018,6,5,11,0,904.0,135.0,3.5,25.9,986.0,895.6,661.97
2018,6,5,11,15,815.0,194.0,3.55,26.2,969.0,900.44,664.15
2018,6,5,11,30,726.0,253.0,3.6,26.5,952.0,899.93,662.99
2018,6,5,11,45,642.5,309.5,3.7,26.8,930.5,895.54,657.43
2018,6,5,12,0,559.0,366.0,3.8,27.1,909.0,888.49,649.6
2018,6,5,12,15,707.5,269.0,3.85,27.25,954.0,946.7,693.41
2018,6,5,12,30,856.0,172.0,3.9,27.4,999.0,1002.37,729.64
2018,6,5,12,45,894.0,145.5,4.0,27.5,1001.0,1017.51,739.68
2018,6,5,13,0,932.0,119.0,4.1,27.6,1003.0,1034.64,751.44
2018,6,5,13,15,928.0,118.0,4.15,27.45,985.0,1033.1,751.55
2018,6,5,13,30,924.0,117.0,4.2,27.3,967.0,1028.51,749.93
2018,6,5,13,45,918.0,116.5,4.3,27.2,942.0,1019.48,745.67
2018,6,5,14,0,912.0,116.0,4.4,27.1,917.0,1007.54,739.59
2018,6,5,14,15,904.5,114.0,4.4,26.85,885.0,989.76,729.58
2018,6,5,14,30,897.0,112.0,4.4,26.6,853.0,969.26,717.83
2018,6,5,14,45,887.5,110.5,4.4,26.3,816.0,944.86,703.61
2018,6,5,15,0,878.0,109.0,4.4,26.0,779.0,918.1,687.76
2018,6,5,15,15,865.0,107.0,4.4,26.0,736.5,885.5,667.04
2018,6,5,15,30,852.0,105.0,4.4,26.0,694.0,851.04,644.94
2018,6,5,15,45,837.0,101.5,4.35,25.25,647.5,816.66,624.38
2018,6,5,16,0,822.0,98.0,4.3,24.5,601.0,775.76,598.87
2018,6,5,16,15,802.0,94.0,4.25,23.95,551.0,729.31,568.46
2018,6,5,16,30,782.0,90.0,4.2,23.4,501.0,682.3,537.09
2018,6,5,16,45,756.0,86.0,4.15,22.9,450.0,630.83,501.6
2018,6,5,17,0,730.0,82.0,4.1,22.4,399.0,579.76,463.89
2018,6,5,17,15,693.5,77.0,4.05,21.65,347.0,524.24,421.88
2018,6,5,17,30,657.0,72.0,4.0,20.9,295.0,468.39,378.18
2018,6,5,17,45,605.5,66.0,3.9,20.15,245.0,405.75,327.42
2018,6,5,18,0,554.0,60.0,3.8,19.4,195.0,346.93,277.99
2018,6,5,18,15,476.0,51.5,3.7,18.6,148.5,278.03,219.15
2018,6,5,18,30,398.0,43.0,3.6,17.8,102.0,216.09,164.82
2018,6,5,18,45,280.0,32.0,3.45,17.0,66.0,145.64,101.4
2018,6,5,19,0,162.0,21.0,3.3,16.2,30.0,78.68,0.0
2018,6,5,19,15,81.0,10.5,3.2,15.7,15.0,29.64,0.0
2018,6,5,19,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,6,4,45,23.5,6.0,3.0,12.1,6.5,0.0,0.0
2018,6,6,5,0,47.0,12.0,3.0,12.2,13.0,11.8,0.0
2018,6,6,5,15,123.0,25.0,3.0,12.5,37.5,19.44,6.95
2018,6,6,5,30,199.0,38.0,3.0,12.8,62.0,28.96,19.26
2018,6,6,5,45,230.0,43.5,3.0,13.05,84.0,32.06,22.72
2018,6,6,6,0,261.0,49.0,3.0,13.3,106.0,35.03,25.7
2018,6,6,6,15,381.5,61.5,3.0,13.8,168.5,49.19,31.32
2018,6,6,6,30,502.0,74.0,3.0,14.3,231.0,87.11,50.73
2018,6,6,6,45,338.0,63.5,2.95,14.8,177.5,85.19,51.97
2018,6,6,7,0,174.0,53.0,2.9,15.3,124.0,70.31,46.39
2018,6,6,7,15,103.0,85.0,2.9,16.0,128.5,95.58,70.75
2018,6,6,7,30,32.0,117.0,2.9,16.7,133.0,117.93,91.59
2018,6,6,7,45,104.0,157.0,2.85,17.35,217.0,174.22,135.41
2018,6,6,8,0,176.0,197.0,2.8,18.0,301.0,241.04,187.57
2018,6,6,8,15,475.0,158.5,2.8,18.8,470.0,331.18,256.17
2018,6,6,8,30,774.0,120.0,2.8,19.6,639.0,459.18,354.55
2018,6,6,8,45,810.0,118.5,2.75,20.35,692.5,512.97,396.31
2018,6,6,9,0,846.0,117.0,2.7,21.1,746.0,569.14,438.95
2018,6,6,9,15,820.5,134.5,2.8,21.65,770.5,608.18,468.17
2018,6,6,9,30,795.0,152.0,2.9,22.2,795.0,643.91,494.12
2018,6,6,9,45,820.0,149.0,2.95,22.75,836.0,691.59,528.5
2018,6,6,10,0,845.0,146.0,3.0,23.3,877.0,739.68,562.22
2018,6,6,10,15,772.0,195.0,3.15,23.65,878.5,762.49,576.44
2018,6,6,10,30,699.0,244.0,3.3,24.0,880.0,778.16,585.32
2018,6,6,10,45,765.5,209.0,3.45,24.35,919.0,824.64,618.51
2018,6,6,11,0,832.0,174.0,3.6,24.7,958.0,872.46,650.31
2018,6,6,11,15,846.5,167.5,3.75,24.85,974.0,902.93,670.65
2018,6,6,11,30,861.0,161.0,3.9,25.0,990.0,929.06,688.17
2018,6,6,11,45,866.5,158.0,4.05,25.1,996.0,950.67,702.84
2018,6,6,12,0,872.0,155.0,4.2,25.2,1002.0,969.98,716.06
2018,6,6,12,15,868.0,156.5,4.3,25.15,997.5,982.14,724.76
2018,6,6,12,30,864.0,158.0,4.4,25.1,993.0,991.61,731.81
2018,6,6,12,45,857.0,160.5,4.55,25.05,981.5,996.42,736.18
2018,6,6,13,0,850.0,163.0,4.7,25.0,970.0,1004.05,743.03
2018,6,6,13,15,846.0,161.5,4.75,24.8,952.5,1002.53,743.46
2018,6,6,13,30,842.0,160.0,4.8,24.6,935.0,998.17,742.16
2018,6,6,13,45,835.5,158.5,4.85,24.4,910.5,988.57,737.43
2018,6,6,14,0,829.0,157.0,4.9,24.2,886.0,976.24,730.97
2018,6,6,14,15,819.5,155.0,4.9,23.95,854.5,957.89,720.22
2018,6,6,14,30,810.0,153.0,4.9,23.7,823.0,937.08,707.85
2018,6,6,14,45,798.0,150.5,4.9,23.45,786.0,911.09,691.89
2018,6,6,15,0,786.0,148.0,4.9,23.2,749.0,883.01,674.45
2018,6,6,15,15,771.0,145.0,4.9,23.2,707.5,849.82,652.65
2018,6,6,15,30,756.0,142.0,4.9,23.2,666.0,818.36,631.98
2018,6,6,15,45,736.5,138.0,4.85,22.55,620.0,777.48,605.68
2018,6,6,16,0,717.0,134.0,4.8,21.9,574.0,735.73,578.38
2018,6,6,16,15,691.5,130.0,4.75,21.45,525.5,688.73,546.3
2018,6,6,16,30,666.0,126.0,4.7,21.0,477.0,641.75,512.83
2018,6,6,16,45,632.5,120.5,4.7,20.55,426.5,587.83,473.11
2018,6,6,17,0,599.0,115.0,4.7,20.1,376.0,535.05,433.25
2018,6,6,17,15,555.5,107.5,4.6,19.5,325.5,475.41,386.86
2018,6,6,17,30,512.0,100.0,4.5,18.9,275.0,415.7,339.18
2018,6,6,17,45,453.0,90.5,4.4,18.3,226.5,352.11,286.91
2018,6,6,18,0,394.0,81.0,4.3,17.7,178.0,293.36,237.22
2018,6,6,18,15,316.5,68.0,4.15,17.1,134.5,227.69,180.94
2018,6,6,18,30,239.0,55.0,4.0,16.5,91.0,169.3,130.17
2018,6,6,18,45,152.5,38.0,3.85,15.9,58.0,104.68,73.21
2018,6,6,19,0,66.0,21.0,3.7,15.3,25.0,47.72,0.0
2018,6,6,19,15,33.0,10.5,3.6,14.95,12.5,18.24,0.0
2018,6,6,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,7,4,45,14.5,6.0,2.55,11.5,6.5,0.0,0.0
2018,6,7,5,0,29.0,12.0,2.6,11.6,13.0,11.8,0.0
2018,6,7,5,15,106.0,30.5,2.6,11.95,42.0,25.23,10.9
2018,6,7,5,30,183.0,49.0,2.6,12.3,71.0,39.71,28.56
2018,6,7,5,45,263.5,63.0,2.65,12.65,111.5,47.74,36.6
2018,6,7,6,0,344.0,77.0,2.7,13.0,152.0,56.88,45.18
2018,6,7,6,15,407.5,88.0,2.7,13.6,199.5,72.2,50.41
2018,6,7,6,30,471.0,99.0,2.7,14.2,247.0,106.78,68.36
2018,6,7,6,45,525.0,106.0,2.7,14.8,298.5,143.44,92.58
2018,6,7,7,0,579.0,113.0,2.7,15.4,350.0,184.99,124.2
2018,6,7,7,15,615.5,120.0,2.65,16.15,401.5,228.4,160.08
2018,6,7,7,30,652.0,127.0,2.6,16.9,453.0,275.57,199.93
2018,6,7,7,45,680.0,131.5,2.6,17.7,503.0,321.49,239.12
2018,6,7,8,0,708.0,136.0,2.6,18.5,553.0,370.0,279.86
2018,6,7,8,15,729.5,140.5,2.6,19.25,600.5,418.24,319.68
2018,6,7,8,30,751.0,145.0,2.6,20.0,648.0,468.05,359.62
2018,6,7,8,45,768.0,148.5,2.6,20.75,692.0,516.06,397.09
2018,6,7,9,0,785.0,152.0,2.6,21.5,736.0,567.56,435.92
2018,6,7,9,15,811.0,147.5,2.6,22.3,778.0,614.49,470.47
2018,6,7,9,30,837.0,143.0,2.6,23.1,820.0,662.42,504.79
2018,6,7,9,45,863.5,134.5,2.65,23.85,858.0,709.47,537.96
2018,6,7,10,0,890.0,126.0,2.7,24.6,896.0,754.89,568.31
2018,6,7,10,15,895.5,128.0,2.8,25.2,922.5,794.13,593.45
2018,6,7,10,30,901.0,130.0,2.9,25.8,949.0,831.78,617.28
2018,6,7,10,45,904.0,131.5,3.05,26.4,968.5,865.16,638.34
2018,6,7,11,0,907.0,133.0,3.2,27.0,988.0,896.47,657.92
2018,6,7,11,15,908.0,134.5,3.4,27.35,1000.0,923.86,675.78
2018,6,7,11,30,909.0,136.0,3.6,27.7,1012.0,948.87,692.08
2018,6,7,11,45,908.5,137.0,3.8,28.05,1016.0,969.56,705.55
2018,6,7,12,0,908.0,138.0,4.0,28.4,1020.0,987.65,717.38
2018,6,7,12,15,904.5,140.0,4.15,28.45,1016.5,1001.2,726.87
2018,6,7,12,30,901.0,142.0,4.3,28.5,1013.0,1011.96,734.66
2018,6,7,12,45,895.0,143.5,4.45,28.55,1001.5,1016.97,738.81
2018,6,7,13,0,889.0,145.0,4.6,28.6,990.0,1019.09,741.2
2018,6,7,13,15,886.0,144.5,4.7,28.5,973.5,1019.26,742.83
2018,6,7,13,30,883.0,144.0,4.8,28.4,957.0,1016.54,742.79
2018,6,7,13,45,878.0,142.0,4.9,28.25,932.5,1007.46,738.8
2018,6,7,14,0,873.0,140.0,5.0,28.1,908.0,995.56,733.03
2018,6,7,14,15,866.0,137.5,5.0,27.9,877.0,978.46,723.23
2018,6,7,14,30,859.0,135.0,5.0,27.7,846.0,958.74,711.73
2018,6,7,14,45,849.5,132.0,5.05,27.5,809.0,939.41,700.88
2018,6,7,15,0,840.0,129.0,5.1,27.3,772.0,912.0,684.47
2018,6,7,15,15,826.5,126.5,5.1,27.3,730.0,879.43,663.57
2018,6,7,15,30,813.0,124.0,5.1,27.3,688.0,845.06,641.34
2018,6,7,15,45,798.0,120.0,5.1,26.55,642.5,806.21,617.64
2018,6,7,16,0,783.0,116.0,5.1,25.8,597.0,766.05,592.61
2018,6,7,16,15,764.5,111.0,5.0,25.35,548.5,721.02,562.45
2018,6,7,16,30,746.0,106.0,4.9,24.9,500.0,678.15,533.44
2018,6,7,16,45,719.0,100.5,4.85,24.4,449.0,625.76,496.28
2018,6,7,17,0,692.0,95.0,4.8,23.9,398.0,573.94,457.96
2018,6,7,17,15,654.0,89.5,4.6,23.25,346.5,516.21,413.76
2018,6,7,17,30,616.0,84.0,4.4,22.6,295.0,460.5,369.86
2018,6,7,17,45,564.0,76.5,4.2,21.95,245.0,397.49,318.91
2018,6,7,18,0,512.0,69.0,4.0,21.3,195.0,338.3,269.5
2018,6,7,18,15,434.0,59.5,3.6,20.4,149.5,269.85,211.59
2018,6,7,18,30,356.0,50.0,3.2,19.5,104.0,208.1,158.17
2018,6,7,18,45,244.0,36.5,2.85,18.65,67.5,139.32,97.59
2018,6,7,19,0,132.0,23.0,2.5,17.8,31.0,73.57,4.52
2018,6,7,19,15,66.0,11.5,2.5,17.25,15.5,27.21,0.0
2018,6,7,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,8,4,45,41.0,7.0,2.4,12.6,8.0,0.0,0.0
2018,6,8,5,0,82.0,14.0,2.5,12.8,16.0,13.76,0.0
2018,6,8,5,15,201.5,27.0,2.55,13.4,47.5,21.11,8.24
2018,6,8,5,30,321.0,40.0,2.6,14.0,79.0,31.44,21.3
2018,6,8,5,45,409.0,49.0,2.7,14.6,122.5,36.53,26.5
2018,6,8,6,0,497.0,58.0,2.8,15.2,166.0,41.34,31.07
2018,6,8,6,15,555.0,65.0,2.85,15.95,215.0,55.81,34.01
2018,6,8,6,30,613.0,72.0,2.9,16.7,264.0,93.24,51.34
2018,6,8,6,45,654.5,77.0,2.9,17.45,315.0,133.14,77.62
2018,6,8,7,0,696.0,82.0,2.9,18.2,366.0,177.44,111.9
2018,6,8,7,15,726.0,86.0,3.0,19.05,417.5,225.98,152.53
2018,6,8,7,30,756.0,90.0,3.1,19.9,469.0,274.1,193.84
2018,6,8,7,45,778.5,94.0,3.15,20.75,519.0,322.76,235.83
2018,6,8,8,0,801.0,98.0,3.2,21.6,569.0,373.38,278.72
2018,6,8,8,15,818.0,100.5,3.25,22.35,616.0,422.17,319.43
2018,6,8,8,30,835.0,103.0,3.3,23.1,663.0,471.97,359.79
2018,6,8,8,45,848.0,106.0,3.4,23.9,706.5,524.47,400.9
2018,6,8,9,0,861.0,109.0,3.5,24.7,750.0,573.45,438.25
2018,6,8,9,15,872.0,110.5,3.55,25.35,788.5,619.85,472.85
2018,6,8,9,30,883.0,112.0,3.6,26.0,827.0,665.81,506.17
2018,6,8,9,45,892.0,113.0,3.7,26.7,860.0,709.32,536.95
2018,6,8,10,0,901.0,114.0,3.8,27.4,893.0,751.82,564.91
2018,6,8,10,15,906.5,115.0,3.9,27.95,919.5,790.49,589.84
2018,6,8,10,30,912.0,116.0,4.0,28.5,946.0,827.53,613.42
2018,6,8,10,45,916.5,117.0,4.1,29.05,966.0,861.96,635.03
2018,6,8,11,0,921.0,118.0,4.2,29.6,986.0,894.38,655.13
2018,6,8,11,15,923.5,118.5,4.25,29.95,998.5,922.43,672.52
2018,6,8,11,30,926.0,119.0,4.3,30.3,1011.0,948.12,688.32
2018,6,8,11,45,927.0,119.0,4.4,30.6,1016.0,969.49,701.66
2018,6,8,12,0,928.0,119.0,4.5,30.9,1021.0,988.24,713.35
2018,6,8,12,15,926.0,120.0,4.6,30.95,1018.0,1002.41,722.85
2018,6,8,12,30,924.0,121.0,4.7,31.0,1015.0,1013.74,730.65
2018,6,8,12,45,919.5,121.5,4.8,31.05,1003.5,1019.26,735.08
2018,6,8,13,0,915.0,122.0,4.9,31.1,992.0,1021.81,737.73
2018,6,8,13,15,911.5,121.0,4.95,31.0,974.5,1020.85,738.27
2018,6,8,13,30,908.0,120.0,5.0,30.9,957.0,1016.91,736.99
2018,6,8,13,45,902.0,119.0,5.1,30.75,932.0,1007.57,732.84
2018,6,8,14,0,896.0,118.0,5.2,30.6,907.0,995.37,726.87
2018,6,8,14,15,888.5,116.0,5.2,30.4,875.5,977.89,716.88
2018,6,8,14,30,881.0,114.0,5.2,30.2,844.0,957.75,705.17
2018,6,8,14,45,871.5,112.0,5.25,30.0,807.0,933.21,690.85
2018,6,8,15,0,862.0,110.0,5.3,29.8,770.0,906.35,674.9
2018,6,8,15,15,849.5,108.0,5.3,29.8,728.5,874.67,654.72
2018,6,8,15,30,837.0,106.0,5.3,29.8,687.0,846.33,636.79
2018,6,8,15,45,822.0,102.0,5.25,29.05,641.0,806.76,612.5
2018,6,8,16,0,807.0,98.0,5.2,28.3,595.0,765.85,586.93
2018,6,8,16,15,778.0,96.0,5.15,27.8,543.0,715.34,553.4
2018,6,8,16,30,749.0,94.0,5.1,27.3,491.0,664.92,519.35
2018,6,8,16,45,723.5,89.0,5.05,26.75,440.5,613.95,484.11
2018,6,8,17,0,698.0,84.0,5.0,26.2,390.0,565.72,448.65
2018,6,8,17,15,673.5,78.0,4.85,25.5,342.5,515.45,410.67
2018,6,8,17,30,649.0,72.0,4.7,24.8,295.0,466.08,372.12
2018,6,8,17,45,601.5,66.0,4.55,24.1,246.0,405.79,323.59
2018,6,8,18,0,554.0,60.0,4.4,23.4,197.0,348.98,276.25
2018,6,8,18,15,481.5,52.0,4.05,22.55,151.5,282.8,220.24
2018,6,8,18,30,409.0,44.0,3.7,21.7,106.0,223.0,168.31
2018,6,8,18,45,295.0,33.0,3.35,20.9,69.5,152.87,106.64
2018,6,8,19,0,181.0,22.0,3.0,20.1,33.0,86.76,11.55
2018,6,8,19,15,90.5,11.0,2.9,19.55,16.5,32.74,0.0
2018,6,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,17.65,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,9,4,45,41.5,6.5,2.45,14.3,8.0,0.0,0.0
2018,6,9,5,0,83.0,13.0,2.5,14.5,16.0,12.78,0.0
2018,6,9,5,15,201.5,26.0,2.7,15.05,47.0,20.27,7.67
2018,6,9,5,30,320.0,39.0,2.9,15.6,78.0,30.41,20.27
2018,6,9,5,45,405.5,47.5,3.1,16.15,120.5,35.1,25.07
2018,6,9,6,0,491.0,56.0,3.3,16.7,163.0,39.54,29.29
2018,6,9,6,15,549.5,62.5,3.4,17.3,211.5,53.75,32.05
2018,6,9,6,30,608.0,69.0,3.5,17.9,260.0,90.53,48.97
2018,6,9,6,45,576.0,80.0,3.65,18.5,286.5,126.74,75.41
2018,6,9,7,0,544.0,91.0,3.8,19.1,313.0,160.18,103.97
2018,6,9,7,15,448.0,102.0,3.85,19.7,301.0,177.0,123.21
2018,6,9,7,30,352.0,113.0,3.9,20.3,289.0,186.24,135.97
2018,6,9,7,45,285.0,164.5,4.0,20.9,316.5,232.53,176.13
2018,6,9,8,0,218.0,216.0,4.1,21.5,344.0,267.61,205.61
2018,6,9,8,15,426.5,186.5,4.15,21.95,463.5,335.67,257.65
2018,6,9,8,30,635.0,157.0,4.2,22.4,583.0,425.71,327.61
2018,6,9,8,45,734.0,135.5,4.25,22.9,658.5,490.23,378.26
2018,6,9,9,0,833.0,114.0,4.3,23.4,734.0,559.4,431.91
2018,6,9,9,15,701.5,169.0,4.3,23.75,709.5,566.55,436.75
2018,6,9,9,30,570.0,224.0,4.3,24.1,685.0,564.19,433.57
2018,6,9,9,45,613.0,218.0,4.35,24.5,732.0,612.89,469.89
2018,6,9,10,0,656.0,212.0,4.4,24.9,779.0,663.87,507.07
2018,6,9,10,15,786.5,164.5,4.5,25.15,865.0,745.16,567.22
2018,6,9,10,30,917.0,117.0,4.6,25.4,951.0,832.37,627.23
2018,6,9,10,45,790.0,183.5,4.7,25.65,913.0,820.95,618.17
2018,6,9,11,0,663.0,250.0,4.8,25.9,875.0,801.32,602.96
2018,6,9,11,15,599.0,296.5,5.0,25.95,867.0,809.69,607.68
2018,6,9,11,30,535.0,343.0,5.2,26.0,859.0,815.49,610.24
2018,6,9,11,45,592.5,322.0,5.4,26.05,896.0,861.58,644.75
2018,6,9,12,0,650.0,301.0,5.6,26.1,933.0,909.89,680.43
2018,6,9,12,15,631.0,311.5,5.65,26.05,923.5,915.36,683.88
2018,6,9,12,30,612.0,322.0,5.7,26.0,914.0,918.46,685.96
2018,6,9,12,45,499.0,370.0,5.8,25.9,849.5,866.02,647.25
2018,6,9,13,0,386.0,418.0,5.9,25.8,785.0,805.57,602.7
2018,6,9,13,15,385.5,407.0,5.95,25.6,768.0,798.12,599.02
2018,6,9,13,30,385.0,396.0,6.0,25.4,751.0,789.1,594.04
2018,6,9,13,45,355.0,395.0,6.1,25.15,715.5,760.17,574.26
2018,6,9,14,0,325.0,394.0,6.2,24.9,680.0,730.35,553.73
2018,6,9,14,15,349.0,372.0,6.2,24.6,669.5,729.49,555.62
2018,6,9,14,30,373.0,350.0,6.2,24.3,659.0,726.55,555.95
2018,6,9,14,45,445.5,301.5,6.2,23.95,654.5,746.48,574.65
2018,6,9,15,0,518.0,253.0,6.2,23.6,650.0,753.87,584.43
2018,6,9,15,15,542.0,230.0,6.2,23.6,625.5,740.26,576.46
2018,6,9,15,30,566.0,207.0,6.2,23.6,601.0,723.54,566.25
2018,6,9,15,45,546.5,197.0,6.1,22.65,556.5,681.76,537.96
2018,6,9,16,0,527.0,187.0,6.0,21.7,512.0,639.56,508.91
2018,6,9,16,15,470.5,185.0,5.95,21.15,457.5,577.65,462.72
2018,6,9,16,30,414.0,183.0,5.9,20.6,403.0,518.44,417.77
2018,6,9,16,45,490.5,145.5,5.8,20.0,380.0,515.06,418.59
2018,6,9,17,0,567.0,108.0,5.7,19.4,357.0,508.2,415.79
2018,6,9,17,15,532.5,99.5,5.55,18.85,310.0,454.34,373.04
2018,6,9,17,30,498.0,91.0,5.4,18.3,263.0,402.38,330.84
2018,6,9,17,45,448.0,81.0,5.2,17.75,216.5,339.64,278.7
2018,6,9,18,0,398.0,71.0,5.0,17.2,170.0,284.54,231.51
2018,6,9,18,15,346.0,59.0,4.8,16.65,131.0,230.43,184.15
2018,6,9,18,30,294.0,47.0,4.6,16.1,92.0,181.09,140.0
2018,6,9,18,45,212.0,34.5,4.35,15.55,61.0,126.16,90.16
2018,6,9,19,0,130.0,22.0,4.1,15.0,30.0,72.43,13.41
2018,6,9,19,15,65.0,11.0,4.05,14.6,15.0,26.64,0.0
2018,6,9,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,10,4,45,32.5,7.0,2.7,11.25,8.0,0.0,0.0
2018,6,10,5,0,65.0,14.0,2.8,11.4,16.0,13.76,0.0
2018,6,10,5,15,177.0,28.5,2.95,11.95,47.0,22.36,9.28
2018,6,10,5,30,289.0,43.0,3.1,12.5,78.0,33.08,22.86
2018,6,10,5,45,380.5,52.0,3.2,13.1,121.0,39.36,29.16
2018,6,10,6,0,472.0,61.0,3.3,13.7,164.0,44.02,33.65
2018,6,10,6,15,532.0,68.0,3.4,14.45,212.5,58.27,36.45
2018,6,10,6,30,592.0,75.0,3.5,15.2,261.0,94.67,53.54
2018,6,10,6,45,579.5,88.5,3.55,15.95,297.5,134.54,82.51
2018,6,10,7,0,567.0,102.0,3.6,16.7,334.0,173.58,114.94
2018,6,10,7,15,577.5,115.0,3.75,17.55,378.5,216.12,151.14
2018,6,10,7,30,588.0,128.0,3.9,18.4,423.0,259.83,188.9
2018,6,10,7,45,614.5,135.5,4.0,19.25,471.5,304.72,227.09
2018,6,10,8,0,641.0,143.0,4.1,20.1,520.0,352.08,266.82
2018,6,10,8,15,660.0,150.0,4.2,20.9,566.0,398.24,305.05
2018,6,10,8,30,679.0,157.0,4.3,21.7,612.0,445.8,343.47
2018,6,10,8,45,721.0,153.5,4.4,22.55,665.0,496.82,383.65
2018,6,10,9,0,763.0,150.0,4.5,23.4,718.0,553.61,427.19
2018,6,10,9,15,815.5,134.5,4.55,23.95,770.0,605.23,466.73
2018,6,10,9,30,868.0,119.0,4.6,24.5,822.0,662.49,509.57
2018,6,10,9,45,878.5,119.0,4.6,25.1,855.0,705.54,540.41
2018,6,10,10,0,889.0,119.0,4.6,25.7,888.0,747.71,568.75
2018,6,10,10,15,895.0,120.0,4.6,26.15,914.5,786.36,593.95
2018,6,10,10,30,901.0,121.0,4.6,26.6,941.0,823.43,617.78
2018,6,10,10,45,905.5,121.5,4.65,27.0,960.5,857.09,639.46
2018,6,10,11,0,910.0,122.0,4.7,27.4,980.0,888.77,659.66
2018,6,10,11,15,912.0,122.5,4.75,27.7,992.0,916.15,677.14
2018,6,10,11,30,914.0,123.0,4.8,28.0,1004.0,941.18,693.02
2018,6,10,11,45,915.0,122.5,4.8,28.3,1008.5,961.89,705.65
2018,6,10,12,0,916.0,122.0,4.8,28.6,1013.0,980.02,716.6
2018,6,10,12,15,916.0,121.0,4.85,28.7,1010.0,994.04,725.87
2018,6,10,12,30,916.0,120.0,4.9,28.8,1007.0,1005.29,733.43
2018,6,10,12,45,914.5,119.0,5.0,28.9,997.0,1012.22,738.66
2018,6,10,13,0,913.0,118.0,5.1,29.0,987.0,1016.22,742.08
2018,6,10,13,15,908.5,117.5,5.1,28.9,969.0,1014.81,741.9
2018,6,10,13,30,904.0,117.0,5.1,28.8,951.0,1010.44,739.91
2018,6,10,13,45,898.0,116.5,5.15,28.7,926.5,1001.69,735.52
2018,6,10,14,0,892.0,116.0,5.2,28.6,902.0,990.09,729.33
2018,6,10,14,15,884.5,114.0,5.2,28.4,871.0,972.72,719.29
2018,6,10,14,30,877.0,112.0,5.2,28.2,840.0,952.69,707.52
2018,6,10,14,45,867.5,110.0,5.2,28.0,803.5,928.28,692.8
2018,6,10,15,0,858.0,108.0,5.2,27.8,767.0,901.55,676.48
2018,6,10,15,15,845.0,106.0,5.2,27.8,725.5,869.57,655.92
2018,6,10,15,30,832.0,104.0,5.2,27.8,684.0,835.79,634.01
2018,6,10,15,45,817.0,101.0,5.2,27.1,638.5,802.68,614.18
2018,6,10,16,0,802.0,98.0,5.2,26.4,593.0,763.1,589.4
2018,6,10,16,15,781.5,94.5,5.15,25.9,544.5,717.64,559.24
2018,6,10,16,30,761.0,91.0,5.1,25.4,496.0,671.67,528.21
2018,6,10,16,45,734.0,87.0,5.05,24.85,445.5,620.36,492.66
2018,6,10,17,0,707.0,83.0,5.0,24.3,395.0,571.79,456.76
2018,6,10,17,15,670.0,78.0,4.9,23.6,344.0,514.66,413.28
2018,6,10,17,30,633.0,73.0,4.8,22.9,293.0,459.5,369.98
2018,6,10,17,45,581.5,67.5,4.7,22.25,244.0,398.34,320.41
2018,6,10,18,0,530.0,62.0,4.6,21.6,195.0,341.0,272.34
2018,6,10,18,15,455.0,54.0,4.35,20.8,150.0,274.68,215.9
2018,6,10,18,30,380.0,46.0,4.1,20.0,105.0,214.93,163.85
2018,6,10,18,45,271.0,35.0,3.85,19.2,69.5,147.49,104.56
2018,6,10,19,0,162.0,24.0,3.6,18.4,34.0,84.76,20.18
2018,6,10,19,15,84.0,12.5,3.5,17.9,17.5,32.84,0.0
2018,6,10,19,30,6.0,1.0,3.4,17.4,1.0,0.0,0.0
2018,6,10,19,45,3.0,0.5,3.3,16.85,0.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,4,45,47.0,7.0,2.25,12.95,8.5,0.0,0.0
2018,6,11,5,0,94.0,14.0,2.3,13.1,17.0,13.76,0.0
2018,6,11,5,15,220.0,26.0,2.35,13.65,48.5,20.75,8.16
2018,6,11,5,30,346.0,38.0,2.4,14.2,80.0,29.41,19.56
2018,6,11,5,45,433.5,45.5,2.4,14.75,123.0,33.26,23.62
2018,6,11,6,0,521.0,53.0,2.4,15.3,166.0,36.93,27.17
2018,6,11,6,15,578.0,58.5,2.45,16.05,214.5,51.16,29.53
2018,6,11,6,30,635.0,64.0,2.5,16.8,263.0,88.37,46.37
2018,6,11,6,45,674.5,68.5,2.55,17.55,314.0,131.79,75.59
2018,6,11,7,0,714.0,73.0,2.6,18.3,365.0,176.07,109.95
2018,6,11,7,15,743.0,76.5,2.6,19.2,416.0,221.35,148.01
2018,6,11,7,30,772.0,80.0,2.6,20.1,467.0,269.56,189.42
2018,6,11,7,45,793.5,83.0,2.65,21.0,516.5,317.74,231.05
2018,6,11,8,0,815.0,86.0,2.7,21.9,566.0,367.77,273.45
2018,6,11,8,15,831.0,89.0,2.75,22.75,613.0,421.18,317.43
2018,6,11,8,30,847.0,92.0,2.8,23.6,660.0,471.3,357.71
2018,6,11,8,45,860.0,94.0,2.85,24.4,703.0,519.67,395.56
2018,6,11,9,0,873.0,96.0,2.9,25.2,746.0,568.2,432.33
2018,6,11,9,15,872.5,104.0,2.95,26.0,782.0,614.08,465.88
2018,6,11,9,30,872.0,112.0,3.0,26.8,818.0,658.6,497.4
2018,6,11,9,45,866.5,121.5,3.0,27.65,847.0,699.57,525.12
2018,6,11,10,0,861.0,131.0,3.0,28.5,876.0,738.49,549.97
2018,6,11,10,15,868.0,132.5,3.05,29.25,903.0,777.39,574.14
2018,6,11,10,30,875.0,134.0,3.1,30.0,930.0,814.86,597.02
2018,6,11,10,45,880.0,134.5,3.15,30.75,950.0,848.18,616.85
2018,6,11,11,0,885.0,135.0,3.2,31.5,970.0,879.63,635.26
2018,6,11,11,15,888.5,135.5,3.25,31.9,983.0,907.75,652.27
2018,6,11,11,30,892.0,136.0,3.3,32.3,996.0,933.67,667.8
2018,6,11,11,45,894.0,136.5,3.3,32.75,1002.0,955.9,680.47
2018,6,11,12,0,896.0,137.0,3.3,33.2,1008.0,975.69,691.57
2018,6,11,12,15,900.0,133.5,3.35,33.4,1007.0,990.98,700.92
2018,6,11,12,30,904.0,130.0,3.4,33.6,1006.0,1003.61,708.68
2018,6,11,12,45,908.5,125.5,3.45,33.8,998.0,1012.95,714.48
2018,6,11,13,0,913.0,121.0,3.5,34.0,990.0,1019.39,718.56
2018,6,11,13,15,909.5,120.0,3.55,34.1,972.5,1018.52,718.48
2018,6,11,13,30,906.0,119.0,3.6,34.2,955.0,1014.69,716.69
2018,6,11,13,45,901.5,117.5,3.65,34.25,931.0,1006.41,712.36
2018,6,11,14,0,897.0,116.0,3.7,34.3,907.0,995.25,706.31
2018,6,11,14,15,890.0,114.5,3.75,34.2,876.5,978.87,697.45
2018,6,11,14,30,883.0,113.0,3.8,34.1,846.0,959.82,686.94
2018,6,11,14,45,874.0,110.5,3.85,34.05,809.5,935.28,672.75
2018,6,11,15,0,865.0,108.0,3.9,34.0,773.0,908.38,657.0
2018,6,11,15,15,853.0,105.5,3.9,34.0,731.5,876.62,637.58
2018,6,11,15,30,841.0,103.0,3.9,34.0,690.0,842.98,616.82
