Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,15,45,825.5,100.5,3.95,33.45,644.5,809.76,597.76
2018,6,11,16,0,810.0,98.0,4.0,32.9,599.0,770.12,573.97
2018,6,11,16,15,778.5,97.0,4.0,32.45,546.5,718.77,541.16
2018,6,11,16,30,747.0,96.0,4.0,32.0,494.0,667.66,507.9
2018,6,11,16,45,712.5,92.0,3.95,31.6,441.0,613.99,471.49
2018,6,11,17,0,678.0,88.0,3.9,31.2,388.0,559.29,432.22
2018,6,11,17,15,659.5,81.0,3.7,30.4,342.5,512.39,398.16
2018,6,11,17,30,641.0,74.0,3.5,29.6,297.0,465.89,363.13
2018,6,11,17,45,587.5,67.5,3.3,28.85,246.5,402.11,313.45
2018,6,11,18,0,534.0,61.0,3.1,28.1,196.0,342.35,265.31
2018,6,11,18,15,459.0,54.0,2.7,26.9,151.5,276.94,211.69
2018,6,11,18,30,384.0,47.0,2.3,25.7,107.0,217.98,162.04
2018,6,11,18,45,273.5,36.5,1.9,24.5,71.5,150.03,104.24
2018,6,11,19,0,163.0,26.0,1.5,23.3,36.0,88.05,24.09
2018,6,11,19,15,84.5,14.0,1.4,22.75,19.0,34.52,0.0
2018,6,11,19,30,6.0,2.0,1.3,22.2,2.0,0.0,0.0
2018,6,11,19,45,3.0,1.0,1.25,21.65,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,6,12,4,45,48.5,7.0,0.45,17.8,8.5,0.0,0.0
2018,6,12,5,0,97.0,14.0,0.4,18.2,17.0,13.76,0.0
2018,6,12,5,15,225.5,26.0,0.4,19.2,49.0,20.75,7.92
2018,6,12,5,30,354.0,38.0,0.4,20.2,81.0,29.42,19.09
2018,6,12,5,45,441.0,45.5,0.4,21.2,124.5,33.26,23.0
2018,6,12,6,0,528.0,53.0,0.4,22.2,168.0,36.94,26.41
2018,6,12,6,15,584.5,59.0,0.5,23.2,217.0,51.72,28.99
2018,6,12,6,30,641.0,65.0,0.6,24.2,266.0,89.59,45.67
2018,6,12,6,45,680.5,70.0,0.7,25.15,317.5,130.56,71.78
2018,6,12,7,0,720.0,75.0,0.8,26.1,369.0,178.78,107.84
2018,6,12,7,15,749.0,78.0,0.95,27.2,420.0,223.88,144.13
2018,6,12,7,30,778.0,81.0,1.1,28.3,471.0,271.92,183.61
2018,6,12,7,45,799.5,84.5,1.25,29.4,521.0,320.83,223.88
2018,6,12,8,0,821.0,88.0,1.4,30.5,571.0,371.57,264.8
2018,6,12,8,15,837.5,90.5,1.45,31.2,618.0,425.01,306.82
2018,6,12,8,30,854.0,93.0,1.5,31.9,665.0,475.23,345.33
2018,6,12,8,45,867.0,95.0,1.55,32.65,708.5,523.93,381.53
2018,6,12,9,0,880.0,97.0,1.6,33.4,752.0,572.77,416.64
2018,6,12,9,15,891.0,98.5,1.65,33.95,791.0,619.91,449.85
2018,6,12,9,30,902.0,100.0,1.7,34.5,830.0,666.6,481.8
2018,6,12,9,45,911.0,100.5,1.75,35.0,863.5,710.36,511.0
2018,6,12,10,0,920.0,101.0,1.8,35.5,897.0,753.08,537.15
2018,6,12,10,15,925.0,102.5,1.95,35.85,923.5,792.49,561.95
2018,6,12,10,30,930.0,104.0,2.1,36.2,950.0,830.21,585.51
2018,6,12,10,45,933.0,104.5,2.2,36.55,969.0,863.5,605.72
2018,6,12,11,0,936.0,105.0,2.3,36.9,988.0,894.65,624.5
2018,6,12,11,15,938.0,106.0,2.45,37.1,1000.5,923.14,642.38
2018,6,12,11,30,940.0,107.0,2.6,37.3,1013.0,949.2,658.76
2018,6,12,11,45,941.0,107.0,2.7,37.45,1018.0,970.87,672.17
2018,6,12,12,0,942.0,107.0,2.8,37.6,1023.0,989.88,684.02
2018,6,12,12,15,939.5,107.5,2.95,37.6,1019.5,1003.31,693.36
2018,6,12,12,30,937.0,108.0,3.1,37.6,1016.0,1013.84,701.04
2018,6,12,12,45,932.5,109.0,3.25,37.65,1005.0,1019.99,705.97
2018,6,12,13,0,928.0,110.0,3.4,37.7,994.0,1023.13,709.16
2018,6,12,13,15,924.5,109.5,3.5,37.55,977.0,1022.74,710.49
2018,6,12,13,30,921.0,109.0,3.6,37.4,960.0,1019.33,710.08
2018,6,12,13,45,915.5,108.0,3.7,37.25,935.0,1010.48,706.37
2018,6,12,14,0,910.0,107.0,3.8,37.1,910.0,998.71,700.93
2018,6,12,14,15,902.0,106.0,3.9,36.85,879.0,981.72,692.51
2018,6,12,14,30,894.0,105.0,4.0,36.6,848.0,962.05,682.41
2018,6,12,14,45,884.5,103.5,4.05,36.3,811.5,937.91,669.27
2018,6,12,15,0,875.0,102.0,4.1,36.0,775.0,911.41,654.55
2018,6,12,15,15,863.5,99.5,4.1,36.0,733.5,879.85,635.37
2018,6,12,15,30,852.0,97.0,4.1,36.0,692.0,846.35,614.83
2018,6,12,15,45,836.5,94.5,4.2,35.25,646.5,807.76,592.96
2018,6,12,16,0,821.0,92.0,4.3,34.5,601.0,772.72,573.07
2018,6,12,16,15,786.5,92.5,4.25,34.0,548.0,720.43,539.67
2018,6,12,16,30,752.0,93.0,4.2,33.5,495.0,668.57,505.98
2018,6,12,16,45,725.5,88.5,4.15,33.0,444.5,617.41,472.04
2018,6,12,17,0,699.0,84.0,4.1,32.5,394.0,568.99,437.73
2018,6,12,17,15,678.5,77.5,4.0,31.75,347.5,520.58,402.81
2018,6,12,17,30,658.0,71.0,3.9,31.0,301.0,472.71,367.0
2018,6,12,17,45,609.0,65.5,3.8,30.2,251.5,411.73,319.79
2018,6,12,18,0,560.0,60.0,3.7,29.4,202.0,354.32,273.7
2018,6,12,18,15,486.0,52.5,3.35,28.3,156.0,287.53,219.08
2018,6,12,18,30,412.0,45.0,3.0,27.2,110.0,227.22,168.35
2018,6,12,18,45,301.5,35.5,2.7,26.1,74.0,159.07,110.38
2018,6,12,19,0,191.0,26.0,2.4,25.0,38.0,96.65,29.97
2018,6,12,19,15,99.5,14.0,2.35,24.3,20.0,38.32,0.0
2018,6,12,19,30,8.0,2.0,2.3,23.6,2.0,0.0,0.0
2018,6,12,19,45,4.0,1.0,2.2,22.9,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.05,21.8,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,18.65,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.9,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,13,4,45,48.5,7.0,1.5,15.95,8.5,0.0,0.0
2018,6,13,5,0,97.0,14.0,1.6,16.2,17.0,13.76,0.0
2018,6,13,5,15,227.0,26.0,1.7,16.75,49.5,20.75,8.0
2018,6,13,5,30,357.0,38.0,1.8,17.3,82.0,29.42,19.3
2018,6,13,5,45,446.0,45.5,1.9,17.9,125.5,33.27,23.3
2018,6,13,6,0,535.0,53.0,2.0,18.5,169.0,36.95,26.81
2018,6,13,6,15,593.0,58.5,2.0,19.35,218.5,51.45,29.15
2018,6,13,6,30,651.0,64.0,2.0,20.2,268.0,89.4,46.02
2018,6,13,6,45,692.0,68.5,2.0,21.05,320.0,133.72,75.32
2018,6,13,7,0,733.0,73.0,2.0,21.9,372.0,179.06,109.87
2018,6,13,7,15,762.5,76.0,2.0,22.9,423.5,224.89,147.68
2018,6,13,7,30,792.0,79.0,2.0,23.9,475.0,273.71,188.8
2018,6,13,7,45,814.5,82.0,2.0,24.9,526.0,323.16,230.5
2018,6,13,8,0,837.0,85.0,2.0,25.9,577.0,378.67,275.92
2018,6,13,8,15,853.5,87.0,2.05,26.75,624.5,428.29,316.13
2018,6,13,8,30,870.0,89.0,2.1,27.6,672.0,478.79,355.78
2018,6,13,8,45,882.5,91.0,2.15,28.45,715.5,527.94,393.19
2018,6,13,9,0,895.0,93.0,2.2,29.3,759.0,577.19,429.42
2018,6,13,9,15,903.0,95.5,2.3,29.95,797.0,624.09,463.4
2018,6,13,9,30,911.0,98.0,2.4,30.6,835.0,670.28,495.94
2018,6,13,9,45,916.0,100.5,2.5,31.25,867.5,713.53,525.51
2018,6,13,10,0,921.0,103.0,2.6,31.9,900.0,755.44,551.85
2018,6,13,10,15,925.5,104.5,2.75,32.4,926.0,794.53,576.63
2018,6,13,10,30,930.0,106.0,2.9,32.9,952.0,831.89,600.06
2018,6,13,10,45,933.5,107.0,3.0,33.4,972.0,866.09,620.95
2018,6,13,11,0,937.0,108.0,3.1,33.9,992.0,898.18,640.35
2018,6,13,11,15,939.0,109.0,3.25,34.2,1004.5,926.74,658.23
2018,6,13,11,30,941.0,110.0,3.4,34.5,1017.0,952.87,674.57
2018,6,13,11,45,941.5,110.5,3.5,34.8,1022.5,974.63,687.82
2018,6,13,12,0,942.0,111.0,3.6,35.1,1028.0,993.73,699.43
2018,6,13,12,15,941.5,111.0,3.7,35.1,1025.5,1008.64,709.36
2018,6,13,12,30,941.0,111.0,3.8,35.1,1023.0,1020.7,717.62
2018,6,13,12,45,938.5,111.0,3.9,35.15,1013.0,1027.89,722.78
2018,6,13,13,0,936.0,111.0,4.0,35.2,1003.0,1032.08,726.19
2018,6,13,13,15,932.5,110.5,4.05,35.05,985.5,1031.76,727.17
2018,6,13,13,30,929.0,110.0,4.1,34.9,968.0,1028.4,726.39
2018,6,13,13,45,924.0,109.0,4.15,34.75,944.0,1020.06,722.56
2018,6,13,14,0,919.0,108.0,4.2,34.6,920.0,1008.77,716.97
2018,6,13,14,15,912.5,106.5,4.25,34.3,889.5,992.64,708.8
2018,6,13,14,30,906.0,105.0,4.3,34.0,859.0,973.77,698.9
2018,6,13,14,45,897.0,103.5,4.3,33.75,822.5,949.93,685.39
2018,6,13,15,0,888.0,102.0,4.3,33.5,786.0,923.68,670.28
2018,6,13,15,15,876.5,99.5,4.3,33.5,744.0,891.86,650.75
2018,6,13,15,30,865.0,97.0,4.3,33.5,702.0,858.07,629.82
2018,6,13,15,45,850.0,95.0,4.35,32.6,656.5,820.13,608.35
2018,6,13,16,0,835.0,93.0,4.4,31.7,611.0,785.69,588.89
2018,6,13,16,15,815.0,90.0,4.4,31.0,561.5,740.14,560.56
2018,6,13,16,30,795.0,87.0,4.4,30.3,512.0,693.99,531.24
2018,6,13,16,45,757.0,84.5,4.4,29.65,457.0,635.48,492.11
2018,6,13,17,0,719.0,82.0,4.4,29.0,402.0,578.27,451.59
2018,6,13,17,15,693.0,76.0,4.3,28.15,353.0,528.36,415.12
2018,6,13,17,30,667.0,70.0,4.2,27.3,304.0,477.3,376.46
2018,6,13,17,45,612.5,64.0,4.1,26.45,252.0,412.4,325.55
2018,6,13,18,0,558.0,58.0,4.0,25.6,200.0,351.58,276.12
2018,6,13,18,15,471.0,52.0,3.85,24.65,153.5,280.91,217.61
2018,6,13,18,30,384.0,46.0,3.7,23.7,107.0,217.82,164.08
2018,6,13,18,45,282.0,35.0,3.55,22.75,71.5,152.27,107.49
2018,6,13,19,0,180.0,24.0,3.4,21.8,36.0,91.18,31.29
2018,6,13,19,15,95.0,13.0,3.4,21.15,19.0,36.33,0.0
2018,6,13,19,30,10.0,2.0,3.4,20.5,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.35,19.8,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,18.65,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.8,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,14,4,45,43.5,7.0,2.25,14.3,8.5,0.0,0.0
2018,6,14,5,0,87.0,14.0,2.3,14.5,17.0,13.76,0.0
2018,6,14,5,15,214.0,27.0,2.4,15.0,49.5,21.11,8.29
2018,6,14,5,30,341.0,40.0,2.5,15.5,82.0,31.42,21.15
2018,6,14,5,45,350.5,44.5,2.55,16.05,104.5,32.32,22.65
2018,6,14,6,0,360.0,49.0,2.6,16.6,127.0,33.42,23.92
2018,6,14,6,15,180.0,58.0,2.6,17.3,97.0,50.41,34.4
2018,6,14,6,30,0.0,67.0,2.6,18.0,67.0,64.51,48.68
2018,6,14,6,45,5.5,97.5,2.6,18.75,99.5,92.89,71.77
2018,6,14,7,0,11.0,128.0,2.6,19.5,132.0,121.73,94.76
2018,6,14,7,15,51.5,167.0,2.55,20.4,192.0,161.69,124.89
2018,6,14,7,30,92.0,206.0,2.5,21.3,252.0,209.08,160.72
2018,6,14,7,45,172.0,226.5,2.45,22.15,323.5,253.58,193.26
2018,6,14,8,0,252.0,247.0,2.4,23.0,395.0,305.75,232.1
2018,6,14,8,15,466.0,203.0,2.4,23.85,504.5,365.73,276.34
2018,6,14,8,30,680.0,159.0,2.4,24.7,614.0,447.46,337.89
2018,6,14,8,45,790.0,126.5,2.4,25.5,688.5,509.55,384.97
2018,6,14,9,0,900.0,94.0,2.4,26.3,763.0,580.56,437.8
2018,6,14,9,15,911.5,94.5,2.45,27.0,802.5,627.95,472.24
2018,6,14,9,30,923.0,95.0,2.5,27.7,842.0,674.9,505.48
2018,6,14,9,45,932.5,95.0,2.6,28.45,876.0,719.37,535.95
2018,6,14,10,0,942.0,95.0,2.7,29.2,910.0,762.81,563.39
2018,6,14,10,15,947.5,96.0,2.75,29.8,937.0,802.93,588.29
2018,6,14,10,30,953.0,97.0,2.8,30.4,964.0,841.34,611.75
2018,6,14,10,45,956.5,98.0,2.9,31.0,984.0,876.24,632.98
2018,6,14,11,0,960.0,99.0,3.0,31.6,1004.0,908.99,652.66
2018,6,14,11,15,962.5,99.0,3.1,32.0,1017.0,937.62,670.1
2018,6,14,11,30,965.0,99.0,3.2,32.4,1030.0,963.77,685.94
2018,6,14,11,45,966.0,99.0,3.3,32.85,1035.0,985.96,699.11
2018,6,14,12,0,967.0,99.0,3.4,33.3,1040.0,1005.42,710.58
2018,6,14,12,15,965.0,100.0,3.55,33.35,1037.5,1020.2,720.68
2018,6,14,12,30,963.0,101.0,3.7,33.4,1035.0,1032.02,729.04
2018,6,14,12,45,959.5,102.0,3.85,33.5,1024.5,1039.38,734.54
2018,6,14,13,0,956.0,103.0,4.0,33.6,1014.0,1043.67,738.23
2018,6,14,13,15,952.5,103.0,4.1,33.45,997.0,1043.87,739.88
2018,6,14,13,30,949.0,103.0,4.2,33.3,980.0,1040.98,739.7
2018,6,14,13,45,944.0,102.0,4.3,33.1,955.5,1032.53,736.23
2018,6,14,14,0,939.0,101.0,4.4,32.9,931.0,1021.07,730.94
2018,6,14,14,15,931.5,100.5,4.45,32.55,900.0,1004.81,722.78
2018,6,14,14,30,924.0,100.0,4.5,32.2,869.0,985.79,712.87
2018,6,14,14,45,914.5,98.5,4.6,31.8,832.0,961.18,699.67
2018,6,14,15,0,905.0,97.0,4.7,31.4,795.0,934.13,684.82
2018,6,14,15,15,894.0,95.0,4.7,31.4,753.0,902.92,665.51
2018,6,14,15,30,883.0,93.0,4.7,31.4,711.0,869.66,644.73
2018,6,14,15,45,867.0,91.0,4.7,30.35,664.5,830.38,622.37
2018,6,14,16,0,851.0,89.0,4.7,29.3,618.0,789.76,598.62
2018,6,14,16,15,829.5,87.0,4.6,28.65,568.0,748.47,572.44
2018,6,14,16,30,808.0,85.0,4.5,28.0,518.0,701.87,542.03
2018,6,14,16,45,780.5,81.5,4.45,27.35,465.5,649.08,506.68
2018,6,14,17,0,753.0,78.0,4.4,26.7,413.0,596.76,469.81
2018,6,14,17,15,723.5,73.5,4.25,25.95,363.0,542.79,429.79
2018,6,14,17,30,694.0,69.0,4.1,25.2,313.0,489.98,389.29
2018,6,14,17,45,646.5,63.5,3.95,24.45,262.0,430.43,341.98
2018,6,14,18,0,599.0,58.0,3.8,23.7,211.0,372.02,293.95
2018,6,14,18,15,528.0,51.0,3.6,22.85,164.0,305.24,237.9
2018,6,14,18,30,457.0,44.0,3.4,22.0,117.0,244.63,185.47
2018,6,14,18,45,347.5,34.5,3.15,21.2,79.0,174.58,124.36
2018,6,14,19,0,238.0,25.0,2.9,20.4,41.0,109.59,41.54
2018,6,14,19,15,126.0,13.5,2.85,19.85,21.5,44.64,0.0
2018,6,14,19,30,14.0,2.0,2.8,19.3,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.7,18.75,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,15,4,45,40.5,7.0,2.15,13.9,8.5,0.0,0.0
2018,6,15,5,0,81.0,14.0,2.2,14.1,17.0,13.76,0.0
2018,6,15,5,15,167.0,24.0,2.25,14.55,41.0,18.6,6.6
2018,6,15,5,30,253.0,34.0,2.3,15.0,65.0,25.72,16.33
2018,6,15,5,45,201.5,33.5,2.35,15.45,65.5,24.32,15.71
2018,6,15,6,0,150.0,33.0,2.4,15.9,66.0,23.1,14.86
2018,6,15,6,15,75.0,33.5,2.45,16.6,50.0,29.01,17.93
2018,6,15,6,30,0.0,34.0,2.5,17.3,34.0,32.82,22.17
2018,6,15,6,45,0.0,40.0,2.5,18.0,40.0,38.62,26.95
2018,6,15,7,0,0.0,46.0,2.5,18.7,46.0,44.43,31.64
2018,6,15,7,15,0.0,67.0,2.5,19.5,67.0,64.77,48.26
2018,6,15,7,30,0.0,88.0,2.5,20.3,88.0,85.04,64.51
2018,6,15,7,45,0.0,111.0,2.5,21.05,111.0,106.66,81.56
2018,6,15,8,0,0.0,134.0,2.5,21.8,134.0,128.26,98.29
2018,6,15,8,15,8.0,175.0,2.5,22.6,180.5,169.68,130.28
2018,6,15,8,30,16.0,216.0,2.5,23.4,227.0,211.8,162.17
2018,6,15,8,45,57.0,274.5,2.5,24.2,316.5,282.31,215.24
2018,6,15,9,0,98.0,333.0,2.5,25.0,406.0,360.46,272.76
2018,6,15,9,15,177.0,346.5,2.65,25.6,486.5,421.76,318.0
2018,6,15,9,30,256.0,360.0,2.8,26.2,567.0,489.93,367.85
2018,6,15,9,45,510.0,270.5,2.9,26.85,704.5,591.31,444.56
2018,6,15,10,0,764.0,181.0,3.0,27.5,842.0,713.16,533.84
2018,6,15,10,15,847.5,142.5,3.15,27.95,896.5,770.28,572.94
2018,6,15,10,30,931.0,104.0,3.3,28.4,951.0,830.35,612.42
2018,6,15,10,45,934.5,105.0,3.4,28.8,971.0,864.6,633.95
2018,6,15,11,0,938.0,106.0,3.5,29.2,991.0,896.76,654.14
2018,6,15,11,15,940.0,106.5,3.6,29.45,1003.5,924.91,672.0
2018,6,15,11,30,942.0,107.0,3.7,29.7,1016.0,950.63,688.27
2018,6,15,11,45,943.0,107.0,3.8,29.95,1021.0,972.42,702.0
2018,6,15,12,0,944.0,107.0,3.9,30.2,1026.0,991.56,714.07
2018,6,15,12,15,940.0,109.5,4.0,30.2,1023.0,1005.66,723.67
2018,6,15,12,30,936.0,112.0,4.1,30.2,1020.0,1016.85,731.53
2018,6,15,12,45,930.0,114.5,4.2,30.2,1009.0,1023.17,736.37
2018,6,15,13,0,924.0,117.0,4.3,30.2,998.0,1026.51,739.42
2018,6,15,13,15,920.0,117.0,4.4,29.95,981.0,1026.32,741.06
2018,6,15,13,30,916.0,117.0,4.5,29.7,964.0,1023.15,740.89
2018,6,15,13,45,910.0,116.0,4.55,29.5,939.5,1014.03,736.52
2018,6,15,14,0,904.0,115.0,4.6,29.3,915.0,1002.03,730.39
2018,6,15,14,15,896.5,114.0,4.7,28.95,884.5,985.78,722.41
2018,6,15,14,30,889.0,113.0,4.8,28.6,854.0,966.86,712.8
2018,6,15,14,45,879.0,111.5,4.85,28.25,817.5,942.52,699.14
2018,6,15,15,0,869.0,110.0,4.9,27.9,781.0,915.87,683.84
2018,6,15,15,15,857.0,108.0,4.9,27.9,739.5,884.72,664.07
2018,6,15,15,30,845.0,106.0,4.9,27.9,698.0,851.69,642.91
2018,6,15,15,45,828.5,103.0,5.0,26.8,651.5,817.16,623.9
2018,6,15,16,0,812.0,100.0,5.1,25.7,605.0,776.19,599.76
2018,6,15,16,15,790.5,96.0,5.1,24.9,555.0,729.17,569.46
2018,6,15,16,30,769.0,92.0,5.1,24.1,505.0,681.68,538.15
2018,6,15,16,45,743.5,88.0,5.1,23.35,455.0,631.19,503.71
2018,6,15,17,0,718.0,84.0,5.1,22.6,405.0,581.05,467.28
2018,6,15,17,15,685.5,79.0,4.95,21.8,354.5,528.46,427.15
2018,6,15,17,30,653.0,74.0,4.8,21.0,304.0,475.17,385.24
2018,6,15,17,45,607.0,67.5,4.65,20.15,254.5,414.74,336.3
2018,6,15,18,0,561.0,61.0,4.5,19.3,205.0,357.62,288.37
2018,6,15,18,15,492.5,53.5,4.3,18.65,159.5,293.01,232.77
2018,6,15,18,30,424.0,46.0,4.1,18.0,114.0,234.33,180.91
2018,6,15,18,45,319.0,36.0,3.9,17.35,77.0,166.65,120.96
2018,6,15,19,0,214.0,26.0,3.7,16.7,40.0,103.87,42.42
2018,6,15,19,15,112.5,14.0,3.6,16.35,21.0,41.88,0.0
2018,6,15,19,30,11.0,2.0,3.5,16.0,2.0,0.0,0.0
2018,6,15,19,45,5.5,1.0,3.4,15.65,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,16,4,45,33.5,6.0,2.5,12.35,7.0,0.0,0.0
2018,6,16,5,0,67.0,12.0,2.5,12.4,14.0,11.8,0.0
2018,6,16,5,15,131.0,20.5,2.55,12.7,33.5,15.72,4.72
2018,6,16,5,30,195.0,29.0,2.6,13.0,53.0,21.71,13.04
2018,6,16,5,45,171.0,29.5,2.6,13.3,57.5,21.28,13.19
2018,6,16,6,0,147.0,30.0,2.6,13.6,62.0,20.94,13.1
2018,6,16,6,15,73.5,31.0,2.6,14.1,47.0,26.94,16.41
2018,6,16,6,30,0.0,32.0,2.6,14.6,32.0,30.89,20.8
2018,6,16,6,45,0.0,43.0,2.55,15.1,43.0,41.53,29.77
2018,6,16,7,0,0.0,54.0,2.5,15.6,54.0,52.17,38.6
2018,6,16,7,15,0.5,86.0,2.55,16.35,86.0,83.09,64.14
2018,6,16,7,30,1.0,118.0,2.6,17.1,118.0,112.99,88.32
2018,6,16,7,45,8.5,151.5,2.6,17.8,156.0,146.37,114.69
2018,6,16,8,0,16.0,185.0,2.6,18.5,194.0,180.48,141.24
2018,6,16,8,15,66.0,234.0,2.6,19.25,277.5,241.91,188.55
2018,6,16,8,30,116.0,283.0,2.6,20.0,361.0,307.6,238.48
2018,6,16,8,45,276.5,280.5,2.65,20.8,482.0,389.25,300.55
2018,6,16,9,0,437.0,278.0,2.7,21.6,603.0,486.02,373.33
2018,6,16,9,15,516.0,260.5,2.75,22.25,663.5,538.73,412.59
2018,6,16,9,30,595.0,243.0,2.8,22.9,724.0,596.26,455.08
2018,6,16,9,45,731.5,188.0,2.9,23.6,803.5,664.4,505.92
2018,6,16,10,0,868.0,133.0,3.0,24.3,883.0,744.14,563.36
2018,6,16,10,15,906.5,117.0,3.05,24.75,922.0,790.99,593.8
2018,6,16,10,30,945.0,101.0,3.1,25.2,961.0,838.25,624.33
2018,6,16,10,45,948.5,101.5,3.2,25.7,980.5,872.49,645.89
2018,6,16,11,0,952.0,102.0,3.3,26.2,1000.0,904.59,665.96
2018,6,16,11,15,954.0,103.0,3.35,26.5,1013.0,933.6,684.09
2018,6,16,11,30,956.0,104.0,3.4,26.8,1026.0,960.14,700.56
2018,6,16,11,45,956.5,104.0,3.5,27.05,1031.0,981.78,714.3
2018,6,16,12,0,957.0,104.0,3.6,27.3,1036.0,1000.71,726.35
2018,6,16,12,15,953.5,106.0,3.65,27.4,1032.5,1015.0,735.54
2018,6,16,12,30,950.0,108.0,3.7,27.5,1029.0,1026.36,742.97
2018,6,16,12,45,945.0,109.0,3.8,27.6,1018.0,1032.29,747.34
2018,6,16,13,0,940.0,110.0,3.9,27.7,1007.0,1035.18,749.89
2018,6,16,13,15,936.5,110.0,3.9,27.65,990.0,1035.49,750.68
2018,6,16,13,30,933.0,110.0,3.9,27.6,973.0,1032.77,749.65
2018,6,16,13,45,927.5,109.0,3.95,27.55,948.5,1024.05,745.18
2018,6,16,14,0,922.0,108.0,4.0,27.5,924.0,1012.38,738.91
2018,6,16,14,15,914.5,107.0,4.05,27.25,893.0,995.92,730.16
2018,6,16,14,30,907.0,106.0,4.1,27.0,862.0,976.73,719.65
2018,6,16,14,45,897.5,104.0,4.2,26.75,825.0,952.01,705.72
2018,6,16,15,0,888.0,102.0,4.3,26.5,788.0,924.87,690.09
2018,6,16,15,15,876.0,100.5,4.3,26.5,746.5,893.82,670.52
2018,6,16,15,30,864.0,99.0,4.3,26.5,705.0,860.82,649.54
2018,6,16,15,45,848.5,96.5,4.4,25.65,659.0,822.05,626.88
2018,6,16,16,0,833.0,94.0,4.5,24.8,613.0,786.8,606.34
2018,6,16,16,15,812.0,91.5,4.55,24.2,563.5,741.19,577.17
2018,6,16,16,30,791.0,89.0,4.6,23.6,514.0,695.04,546.99
2018,6,16,16,45,764.0,85.5,4.65,23.0,463.0,643.26,511.85
2018,6,16,17,0,737.0,82.0,4.7,22.4,412.0,591.91,474.91
2018,6,16,17,15,700.5,78.0,4.65,21.7,360.5,537.12,433.35
2018,6,16,17,30,664.0,74.0,4.6,21.0,309.0,482.06,390.27
2018,6,16,17,45,612.5,68.5,4.6,20.25,258.5,419.37,339.77
2018,6,16,18,0,561.0,63.0,4.6,19.5,208.0,360.42,290.53
2018,6,16,18,15,479.5,56.5,4.5,18.85,161.0,291.1,231.33
2018,6,16,18,30,398.0,50.0,4.4,18.2,114.0,228.69,176.77
2018,6,16,18,45,280.0,39.0,4.3,17.5,76.5,156.55,113.94
2018,6,16,19,0,162.0,28.0,4.2,16.8,39.0,92.22,39.33
2018,6,16,19,15,85.0,15.0,4.15,16.5,20.5,36.07,0.0
2018,6,16,19,30,8.0,2.0,4.1,16.2,2.0,0.0,0.0
2018,6,16,19,45,4.0,1.0,4.1,15.9,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,17,4,45,15.0,4.5,1.25,12.7,5.0,0.0,0.0
2018,6,17,5,0,30.0,9.0,1.2,12.8,10.0,8.85,0.0
2018,6,17,5,15,73.5,23.0,1.25,13.1,30.5,19.35,7.02
2018,6,17,5,30,117.0,37.0,1.3,13.4,51.0,30.54,20.6
2018,6,17,5,45,152.5,51.5,1.3,13.75,79.0,41.76,31.21
2018,6,17,6,0,188.0,66.0,1.3,14.1,107.0,52.59,41.21
2018,6,17,6,15,156.0,92.0,1.3,14.7,132.0,75.47,56.37
2018,6,17,6,30,124.0,118.0,1.3,15.3,157.0,107.78,81.06
2018,6,17,6,45,383.0,105.0,1.35,15.9,255.0,126.05,83.73
2018,6,17,7,0,642.0,92.0,1.4,16.5,353.0,176.33,113.6
2018,6,17,7,15,641.5,97.0,1.4,17.2,387.5,213.13,145.57
2018,6,17,7,30,641.0,102.0,1.4,17.9,422.0,249.99,178.34
2018,6,17,7,45,548.0,143.0,1.45,18.65,436.5,289.55,214.96
2018,6,17,8,0,455.0,184.0,1.5,19.4,451.0,320.54,242.81
2018,6,17,8,15,414.0,209.5,1.55,20.1,467.5,349.54,266.87
2018,6,17,8,30,373.0,235.0,1.6,20.8,484.0,374.58,286.78
2018,6,17,8,45,375.0,255.5,1.7,21.5,520.0,412.9,315.84
2018,6,17,9,0,377.0,276.0,1.8,22.2,556.0,451.21,344.1
2018,6,17,9,15,469.5,262.0,1.95,22.7,629.0,512.33,390.05
2018,6,17,9,30,562.0,248.0,2.1,23.2,702.0,580.56,440.47
2018,6,17,9,45,730.0,180.5,2.2,23.75,795.5,656.24,497.03
2018,6,17,10,0,898.0,113.0,2.3,24.3,889.0,746.99,561.62
2018,6,17,10,15,904.0,113.5,2.45,24.7,915.5,785.55,586.67
2018,6,17,10,30,910.0,114.0,2.6,25.1,942.0,822.55,610.88
2018,6,17,10,45,915.5,114.5,2.75,25.45,962.5,857.4,633.63
2018,6,17,11,0,921.0,115.0,2.9,25.8,983.0,890.32,655.0
2018,6,17,11,15,923.0,115.5,3.0,26.05,995.5,918.12,672.81
2018,6,17,11,30,925.0,116.0,3.1,26.3,1008.0,943.55,689.08
2018,6,17,11,45,926.0,115.5,3.25,26.55,1013.0,964.64,702.88
2018,6,17,12,0,927.0,115.0,3.4,26.8,1018.0,983.12,715.06
2018,6,17,12,15,925.0,116.5,3.5,26.85,1015.5,998.02,725.19
2018,6,17,12,30,923.0,118.0,3.6,26.9,1013.0,1010.11,733.61
2018,6,17,12,45,919.0,118.5,3.7,27.0,1002.5,1016.41,738.23
2018,6,17,13,0,915.0,119.0,3.8,27.1,992.0,1019.75,741.09
2018,6,17,13,15,912.0,118.5,3.85,27.05,975.5,1020.12,742.24
2018,6,17,13,30,909.0,118.0,3.9,27.0,959.0,1017.51,741.59
2018,6,17,13,45,905.0,116.0,3.9,26.95,935.5,1009.44,737.17
2018,6,17,14,0,901.0,114.0,3.9,26.9,912.0,998.46,730.97
2018,6,17,14,15,894.5,112.0,3.95,26.7,881.5,982.21,722.15
2018,6,17,14,30,888.0,110.0,4.0,26.5,851.0,963.26,711.59
2018,6,17,14,45,879.5,108.0,4.0,26.35,815.0,939.86,697.64
2018,6,17,15,0,871.0,106.0,4.0,26.2,779.0,914.06,682.08
2018,6,17,15,15,859.0,104.0,4.0,26.2,738.0,882.91,662.43
2018,6,17,15,30,847.0,102.0,4.0,26.2,697.0,849.85,641.4
2018,6,17,15,45,832.5,99.0,4.0,25.65,651.5,816.9,621.65
2018,6,17,16,0,818.0,96.0,4.0,25.1,606.0,777.45,597.03
2018,6,17,16,15,798.5,92.5,4.0,24.7,557.5,732.38,567.65
2018,6,17,16,30,779.0,89.0,4.0,24.3,509.0,686.69,537.31
2018,6,17,16,45,753.0,86.0,3.95,23.9,459.0,636.64,502.96
2018,6,17,17,0,727.0,83.0,3.9,23.5,409.0,586.96,466.93
2018,6,17,17,15,692.0,78.0,3.85,22.9,357.5,532.37,425.91
2018,6,17,17,30,657.0,73.0,3.8,22.3,306.0,477.35,383.28
2018,6,17,17,45,608.0,67.5,3.75,21.75,256.5,416.28,334.32
2018,6,17,18,0,559.0,62.0,3.7,21.2,207.0,358.76,286.53
2018,6,17,18,15,480.0,55.0,3.55,20.45,160.0,290.06,228.61
2018,6,17,18,30,401.0,48.0,3.4,19.7,113.0,228.19,175.1
2018,6,17,18,45,301.0,37.5,3.3,19.0,77.0,162.52,117.64
2018,6,17,19,0,201.0,27.0,3.2,18.3,41.0,102.85,45.64
2018,6,17,19,15,106.0,14.5,3.1,17.85,21.5,40.94,0.0
2018,6,17,19,30,11.0,2.0,3.0,17.4,2.0,0.0,0.0
2018,6,17,19,45,5.5,1.0,2.9,16.9,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,18,4,45,41.0,7.0,0.8,14.2,8.0,0.0,0.0
2018,6,18,5,0,82.0,14.0,0.9,14.4,16.0,13.76,0.0
2018,6,18,5,15,199.5,27.0,0.9,14.95,47.0,21.13,7.97
2018,6,18,5,30,317.0,40.0,0.9,15.5,78.0,31.52,21.24
2018,6,18,5,45,404.0,48.5,0.9,16.0,120.5,36.15,26.03
2018,6,18,6,0,491.0,57.0,0.9,16.5,163.0,40.55,30.24
2018,6,18,6,15,549.0,64.0,0.95,17.3,211.5,54.44,33.06
2018,6,18,6,30,607.0,71.0,1.0,18.1,260.0,91.33,49.81
2018,6,18,6,45,649.0,75.5,1.05,18.9,310.5,130.33,74.96
2018,6,18,7,0,691.0,80.0,1.1,19.7,361.0,173.78,107.95
2018,6,18,7,15,720.5,84.0,1.2,20.75,411.5,221.65,147.25
2018,6,18,7,30,750.0,88.0,1.3,21.8,462.0,269.16,187.14
2018,6,18,7,45,773.0,91.5,1.45,22.85,512.0,317.05,227.59
2018,6,18,8,0,796.0,95.0,1.6,23.9,562.0,366.96,268.96
2018,6,18,8,15,662.0,151.0,1.75,24.6,561.0,398.22,296.95
2018,6,18,8,30,528.0,207.0,1.9,25.3,560.0,420.47,315.83
2018,6,18,8,45,450.5,254.0,2.0,26.05,569.0,449.22,337.38
2018,6,18,9,0,373.0,301.0,2.1,26.8,578.0,474.37,354.87
2018,6,18,9,15,458.5,281.5,2.2,27.25,640.0,522.89,390.94
2018,6,18,9,30,544.0,262.0,2.3,27.7,702.0,581.41,433.63
2018,6,18,9,45,679.5,208.5,2.45,28.2,780.5,647.36,482.3
2018,6,18,10,0,815.0,155.0,2.6,28.7,859.0,724.57,538.0
2018,6,18,10,15,841.5,145.5,2.65,29.05,892.0,766.89,565.48
2018,6,18,10,30,868.0,136.0,2.7,29.4,925.0,809.52,592.68
2018,6,18,10,45,882.0,130.5,2.8,29.7,947.5,844.57,615.01
2018,6,18,11,0,896.0,125.0,2.9,30.0,970.0,878.23,636.34
2018,6,18,11,15,898.5,125.5,2.95,30.25,982.5,905.88,653.45
2018,6,18,11,30,901.0,126.0,3.0,30.5,995.0,931.26,669.09
2018,6,18,11,45,901.5,126.5,3.1,30.7,1000.0,952.44,682.52
2018,6,18,12,0,902.0,127.0,3.2,30.9,1005.0,971.09,694.4
2018,6,18,12,15,905.5,123.5,3.35,31.0,1003.5,986.13,704.68
2018,6,18,12,30,909.0,120.0,3.5,31.1,1002.0,998.48,713.34
2018,6,18,12,45,912.5,116.0,3.6,31.2,994.0,1007.54,719.65
2018,6,18,13,0,916.0,112.0,3.7,31.3,986.0,1013.69,724.23
2018,6,18,13,15,913.0,111.0,3.8,31.25,969.5,1013.51,725.32
2018,6,18,13,30,910.0,110.0,3.9,31.2,953.0,1010.36,724.65
2018,6,18,13,45,905.0,109.5,4.0,31.15,929.5,1002.82,721.26
2018,6,18,14,0,900.0,109.0,4.1,31.1,906.0,992.41,716.1
2018,6,18,14,15,893.0,107.0,4.15,30.9,875.5,975.68,707.05
2018,6,18,14,30,886.0,105.0,4.2,30.7,845.0,956.27,696.29
2018,6,18,14,45,876.5,104.0,4.25,30.5,809.5,933.03,683.01
2018,6,18,15,0,867.0,103.0,4.3,30.3,774.0,907.47,668.14
2018,6,18,15,15,855.5,101.0,4.3,30.3,733.0,876.85,649.05
2018,6,18,15,30,844.0,99.0,4.3,30.3,692.0,844.32,628.58
2018,6,18,15,45,830.0,96.0,4.35,29.75,647.5,806.86,606.11
2018,6,18,16,0,816.0,93.0,4.4,29.2,603.0,772.86,585.72
2018,6,18,16,15,798.0,90.0,4.35,28.75,555.5,729.6,557.85
2018,6,18,16,30,780.0,87.0,4.3,28.3,508.0,685.63,529.04
2018,6,18,16,45,755.5,83.5,4.3,27.9,458.0,636.04,495.58
2018,6,18,17,0,731.0,80.0,4.3,27.5,408.0,586.71,460.54
2018,6,18,17,15,696.0,75.5,4.2,26.95,357.0,530.23,418.48
2018,6,18,17,30,661.0,71.0,4.1,26.4,306.0,477.76,378.12
2018,6,18,17,45,611.5,64.5,4.0,25.8,255.0,415.06,328.6
2018,6,18,18,0,562.0,58.0,3.9,25.2,204.0,355.98,280.3
2018,6,18,18,15,498.0,52.0,3.6,24.45,160.5,294.99,229.04
2018,6,18,18,30,434.0,46.0,3.3,23.7,117.0,239.43,180.92
2018,6,18,18,45,328.0,36.0,3.0,22.9,79.5,170.68,121.8
2018,6,18,19,0,222.0,26.0,2.7,22.1,42.0,107.69,48.59
2018,6,18,19,15,117.5,14.0,2.6,21.55,22.0,43.43,0.0
2018,6,18,19,30,13.0,2.0,2.5,21.0,2.0,0.0,0.0
2018,6,18,19,45,6.5,1.0,2.4,20.45,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,19.55,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,18.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,19,4,45,49.5,6.5,1.3,16.15,8.0,0.0,0.0
2018,6,19,5,0,99.0,13.0,1.4,16.4,16.0,12.78,0.0
2018,6,19,5,15,226.5,25.5,1.5,16.95,48.0,20.38,7.22
2018,6,19,5,30,354.0,38.0,1.6,17.5,80.0,29.57,19.35
2018,6,19,5,45,338.5,41.5,1.65,18.0,97.0,29.73,20.21
2018,6,19,6,0,323.0,45.0,1.7,18.5,114.0,30.19,20.89
2018,6,19,6,15,161.5,54.0,1.7,19.25,88.5,46.59,31.39
2018,6,19,6,30,0.0,63.0,1.7,20.0,63.0,60.89,45.28
2018,6,19,6,45,10.5,83.0,1.75,20.8,87.5,80.6,60.86
2018,6,19,7,0,21.0,103.0,1.8,21.6,112.0,99.02,75.07
2018,6,19,7,15,17.5,131.0,1.8,22.4,139.0,127.37,97.63
2018,6,19,7,30,14.0,159.0,1.8,23.2,166.0,153.11,117.6
2018,6,19,7,45,40.0,191.5,1.8,24.05,214.5,187.45,143.19
2018,6,19,8,0,66.0,224.0,1.8,24.9,263.0,228.13,173.45
2018,6,19,8,15,166.0,246.5,1.8,25.85,355.0,288.89,217.97
2018,6,19,8,30,266.0,269.0,1.8,26.8,447.0,358.93,269.2
2018,6,19,8,45,556.0,188.0,1.85,27.7,591.0,442.68,331.42
2018,6,19,9,0,846.0,107.0,1.9,28.6,735.0,560.67,417.87
2018,6,19,9,15,873.0,101.5,1.9,29.3,779.0,609.53,452.41
2018,6,19,9,30,900.0,96.0,1.9,30.0,823.0,659.27,486.98
2018,6,19,9,45,905.5,99.0,1.95,30.7,856.0,702.93,516.43
2018,6,19,10,0,911.0,102.0,2.0,31.4,889.0,745.33,542.62
2018,6,19,10,15,917.5,102.5,2.05,31.85,916.0,784.73,566.99
2018,6,19,10,30,924.0,103.0,2.1,32.3,943.0,822.56,590.08
2018,6,19,10,45,929.5,103.0,2.15,32.75,963.5,857.38,611.0
2018,6,19,11,0,935.0,103.0,2.2,33.2,984.0,890.24,630.51
2018,6,19,11,15,938.0,103.0,2.3,33.45,997.5,918.81,648.15
2018,6,19,11,30,941.0,103.0,2.4,33.7,1011.0,945.0,664.31
2018,6,19,11,45,942.0,103.5,2.45,34.0,1016.5,967.36,677.49
2018,6,19,12,0,943.0,104.0,2.5,34.3,1022.0,987.08,689.07
2018,6,19,12,15,941.5,105.0,2.65,34.4,1020.0,1002.2,699.35
2018,6,19,12,30,940.0,106.0,2.8,34.5,1018.0,1014.46,707.97
2018,6,19,12,45,936.0,107.0,2.9,34.6,1008.0,1021.37,712.93
2018,6,19,13,0,932.0,108.0,3.0,34.7,998.0,1025.29,716.18
2018,6,19,13,15,929.0,107.0,3.1,34.6,981.0,1025.16,717.62
2018,6,19,13,30,926.0,106.0,3.2,34.5,964.0,1022.01,717.3
2018,6,19,13,45,922.0,104.5,3.3,34.45,940.5,1014.35,714.11
2018,6,19,14,0,918.0,103.0,3.4,34.4,917.0,1003.73,709.15
2018,6,19,14,15,911.5,102.0,3.45,34.15,887.0,988.35,701.46
2018,6,19,14,30,905.0,101.0,3.5,33.9,857.0,970.22,692.09
2018,6,19,14,45,896.5,99.5,3.6,33.65,821.0,947.07,679.78
2018,6,19,15,0,888.0,98.0,3.7,33.4,785.0,921.48,665.83
2018,6,19,15,15,877.0,96.0,3.7,33.4,744.0,890.84,647.23
2018,6,19,15,30,866.0,94.0,3.7,33.4,703.0,858.19,627.23
2018,6,19,15,45,851.5,91.5,3.8,32.65,657.5,820.24,605.82
2018,6,19,16,0,837.0,89.0,3.9,31.9,612.0,780.87,583.0
2018,6,19,16,15,818.5,86.5,3.9,31.35,564.0,741.9,559.13
2018,6,19,16,30,800.0,84.0,3.9,30.8,516.0,697.43,530.91
2018,6,19,16,45,774.5,80.5,3.9,30.3,465.0,646.41,497.26
2018,6,19,17,0,749.0,77.0,3.9,29.8,414.0,595.69,462.22
2018,6,19,17,15,715.0,73.5,3.9,29.0,363.0,540.25,422.15
2018,6,19,17,30,681.0,70.0,3.9,28.2,312.0,488.62,383.43
2018,6,19,17,45,632.5,64.5,3.85,27.45,261.5,426.74,335.27
2018,6,19,18,0,584.0,59.0,3.8,26.7,211.0,368.35,288.1
2018,6,19,18,15,513.5,52.0,3.65,25.65,164.5,302.24,233.61
2018,6,19,18,30,443.0,45.0,3.5,24.6,118.0,242.24,182.57
2018,6,19,18,45,335.0,36.0,3.35,23.6,80.5,173.39,123.67
2018,6,19,19,0,227.0,27.0,3.2,22.6,43.0,110.42,51.3
2018,6,19,19,15,120.0,14.5,3.1,21.95,22.5,44.64,0.0
2018,6,19,19,30,13.0,2.0,3.0,21.3,2.0,0.0,0.0
2018,6,19,19,45,6.5,1.0,2.9,20.65,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,19.55,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,18.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,20,4,45,56.5,7.0,1.3,14.55,8.5,0.0,0.0
2018,6,20,5,0,113.0,14.0,1.5,14.8,17.0,13.76,0.0
2018,6,20,5,15,250.0,25.0,1.55,15.35,49.5,19.91,6.83
2018,6,20,5,30,387.0,36.0,1.6,15.9,82.0,27.66,17.87
2018,6,20,5,45,387.0,39.5,1.7,16.5,104.0,28.03,18.87
2018,6,20,6,0,387.0,43.0,1.8,17.1,126.0,28.65,19.66
2018,6,20,6,15,193.5,52.5,1.85,18.05,94.0,40.61,26.2
2018,6,20,6,30,0.0,62.0,1.9,19.0,62.0,59.92,44.67
2018,6,20,6,45,0.0,81.0,1.95,19.95,81.0,77.61,59.06
2018,6,20,7,0,0.0,100.0,2.0,20.9,100.0,95.27,73.13
2018,6,20,7,15,12.0,138.5,2.05,21.9,144.5,132.79,102.43
2018,6,20,7,30,24.0,177.0,2.1,22.9,189.0,171.42,132.01
2018,6,20,7,45,180.0,193.0,2.2,23.9,297.5,227.76,171.78
2018,6,20,8,0,336.0,209.0,2.3,24.9,406.0,302.98,227.18
2018,6,20,8,15,612.0,147.0,2.35,25.85,541.5,373.54,279.03
2018,6,20,8,30,888.0,85.0,2.4,26.8,677.0,480.56,358.95
2018,6,20,8,45,901.0,86.0,2.4,27.7,721.0,529.86,396.35
2018,6,20,9,0,914.0,87.0,2.4,28.6,765.0,579.29,432.8
2018,6,20,9,15,918.0,92.0,2.45,29.4,803.0,626.95,467.01
2018,6,20,9,30,922.0,97.0,2.5,30.2,841.0,673.58,499.4
2018,6,20,9,45,923.5,101.5,2.55,31.0,873.0,716.84,528.52
2018,6,20,10,0,925.0,106.0,2.6,31.8,905.0,758.5,554.16
2018,6,20,10,15,931.5,107.0,2.7,32.25,932.5,798.92,579.62
2018,6,20,10,30,938.0,108.0,2.8,32.7,960.0,837.76,603.8
2018,6,20,10,45,944.0,108.0,2.9,33.15,981.5,873.49,625.75
2018,6,20,11,0,950.0,108.0,3.0,33.6,1003.0,907.26,646.29
2018,6,20,11,15,954.0,108.0,3.15,33.85,1017.5,937.17,665.14
2018,6,20,11,30,958.0,108.0,3.3,34.1,1032.0,964.72,682.48
2018,6,20,11,45,960.0,107.5,3.4,34.3,1038.0,987.47,696.6
2018,6,20,12,0,962.0,107.0,3.5,34.5,1044.0,1007.57,709.11
2018,6,20,12,15,961.0,107.5,3.6,34.55,1042.0,1023.03,719.22
2018,6,20,12,30,960.0,108.0,3.7,34.6,1040.0,1035.58,727.64
2018,6,20,12,45,957.0,108.5,3.85,34.65,1030.0,1043.22,733.42
2018,6,20,13,0,954.0,109.0,4.0,34.7,1020.0,1047.8,737.41
2018,6,20,13,15,951.0,108.5,4.1,34.6,1003.0,1048.29,739.08
2018,6,20,13,30,948.0,108.0,4.2,34.5,986.0,1045.7,738.94
2018,6,20,13,45,943.5,106.5,4.25,34.35,962.0,1037.54,735.24
2018,6,20,14,0,939.0,105.0,4.3,34.2,938.0,1026.36,729.73
2018,6,20,14,15,932.5,104.0,4.35,33.95,907.5,1010.83,721.82
2018,6,20,14,30,926.0,103.0,4.4,33.7,877.0,992.49,712.17
2018,6,20,14,45,918.0,101.0,4.45,33.45,840.5,968.98,699.16
2018,6,20,15,0,910.0,99.0,4.5,33.2,804.0,942.94,684.48
2018,6,20,15,15,899.0,97.0,4.5,33.2,762.0,911.85,665.46
2018,6,20,15,30,888.0,95.0,4.5,33.2,720.0,878.7,645.0
2018,6,20,15,45,874.0,92.5,4.5,32.4,674.0,840.59,623.07
2018,6,20,16,0,860.0,90.0,4.5,31.6,628.0,800.98,599.74
2018,6,20,16,15,841.5,87.0,4.45,31.0,578.5,760.74,574.9
2018,6,20,16,30,823.0,84.0,4.4,30.4,529.0,714.9,545.64
2018,6,20,16,45,798.5,80.5,4.35,29.85,477.5,663.74,511.82
2018,6,20,17,0,774.0,77.0,4.3,29.3,426.0,612.75,476.68
2018,6,20,17,15,741.0,72.5,4.2,28.5,373.5,555.76,435.25
2018,6,20,17,30,708.0,68.0,4.1,27.7,321.0,500.2,393.45
2018,6,20,17,45,662.0,63.0,4.05,26.9,270.0,441.18,347.4
2018,6,20,18,0,616.0,58.0,4.0,26.1,219.0,383.27,300.51
2018,6,20,18,15,547.0,51.5,3.8,25.1,171.5,316.89,245.5
2018,6,20,18,30,478.0,45.0,3.6,24.1,124.0,256.45,193.75
2018,6,20,18,45,368.0,36.0,3.35,23.05,85.0,185.16,132.58
2018,6,20,19,0,258.0,27.0,3.1,22.0,46.0,120.15,57.55
2018,6,20,19,15,137.0,14.5,3.05,21.35,24.0,49.04,0.0
2018,6,20,19,30,16.0,2.0,3.0,20.7,2.0,0.0,0.0
2018,6,20,19,45,8.0,1.0,2.9,20.0,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,18.85,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,21,4,45,64.5,6.5,1.6,13.7,8.5,0.0,0.0
2018,6,21,5,0,129.0,13.0,1.7,13.9,17.0,12.78,0.0
2018,6,21,5,15,273.5,23.5,1.75,14.45,50.5,18.46,5.77
2018,6,21,5,30,418.0,34.0,1.8,15.0,84.0,25.8,16.33
2018,6,21,5,45,447.0,40.5,1.8,15.55,116.5,28.98,19.77
2018,6,21,6,0,476.0,47.0,1.8,16.1,149.0,32.02,22.73
2018,6,21,6,15,238.0,68.5,1.85,17.0,119.5,53.28,36.55
2018,6,21,6,30,0.0,90.0,1.9,17.9,90.0,84.47,65.34
2018,6,21,6,45,4.0,111.5,2.0,18.85,113.0,104.66,81.48
2018,6,21,7,0,8.0,133.0,2.1,19.8,136.0,125.4,97.7
2018,6,21,7,15,39.5,166.0,2.15,20.75,185.0,158.01,122.12
2018,6,21,7,30,71.0,199.0,2.2,21.7,234.0,197.43,151.8
2018,6,21,7,45,255.5,198.0,2.25,22.6,344.0,250.23,188.43
2018,6,21,8,0,440.0,197.0,2.3,23.5,454.0,325.16,243.76
2018,6,21,8,15,672.0,139.5,2.35,24.45,569.0,390.81,292.86
2018,6,21,8,30,904.0,82.0,2.4,25.4,684.0,484.53,363.64
2018,6,21,8,45,915.5,83.5,2.45,26.35,728.0,534.26,401.73
2018,6,21,9,0,927.0,85.0,2.5,27.3,772.0,583.97,438.7
2018,6,21,9,15,937.5,86.0,2.6,28.0,812.0,632.41,474.19
2018,6,21,9,30,948.0,87.0,2.7,28.7,852.0,680.3,508.28
