Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,9,45,956.5,87.5,2.8,29.45,886.5,725.63,539.12
2018,6,21,10,0,965.0,88.0,2.9,30.2,921.0,769.82,566.96
2018,6,21,10,15,970.0,88.5,3.0,30.8,948.0,810.06,592.1
2018,6,21,10,30,975.0,89.0,3.1,31.4,975.0,848.51,615.81
2018,6,21,10,45,978.0,90.0,3.15,32.0,995.5,883.86,636.95
2018,6,21,11,0,981.0,91.0,3.2,32.6,1016.0,916.98,656.45
2018,6,21,11,15,983.5,91.5,3.25,33.15,1029.5,946.82,673.84
2018,6,21,11,30,986.0,92.0,3.3,33.7,1043.0,974.15,689.53
2018,6,21,11,45,986.5,92.5,3.3,34.2,1048.5,997.02,702.14
2018,6,21,12,0,987.0,93.0,3.3,34.7,1054.0,1017.08,712.99
2018,6,21,12,15,981.5,97.0,3.4,34.9,1051.0,1032.02,722.3
2018,6,21,12,30,976.0,101.0,3.5,35.1,1048.0,1043.91,729.84
2018,6,21,12,45,967.5,105.5,3.55,35.3,1037.0,1050.32,733.71
2018,6,21,13,0,959.0,110.0,3.6,35.5,1026.0,1053.63,735.81
2018,6,21,13,15,956.0,109.5,3.65,35.45,1009.0,1054.19,737.09
2018,6,21,13,30,953.0,109.0,3.7,35.4,992.0,1051.65,736.58
2018,6,21,13,45,949.0,107.5,3.75,35.35,968.0,1044.02,733.01
2018,6,21,14,0,945.0,106.0,3.8,35.3,944.0,1033.34,727.66
2018,6,21,14,15,939.0,104.5,3.85,35.1,913.5,1017.75,719.76
2018,6,21,14,30,933.0,103.0,3.9,34.9,883.0,999.31,710.1
2018,6,21,14,45,925.0,100.5,3.95,34.65,846.0,975.19,696.96
2018,6,21,15,0,917.0,98.0,4.0,34.4,809.0,948.5,682.14
2018,6,21,15,15,906.0,96.0,4.0,34.4,767.0,917.28,663.32
2018,6,21,15,30,895.0,94.0,4.0,34.4,725.0,883.98,643.04
2018,6,21,15,45,882.0,91.5,4.05,33.7,679.0,846.54,621.88
2018,6,21,16,0,869.0,89.0,4.1,33.0,633.0,807.51,599.26
2018,6,21,16,15,852.5,85.0,4.1,32.5,583.5,762.7,571.52
2018,6,21,16,30,836.0,81.0,4.1,32.0,534.0,721.48,545.82
2018,6,21,16,45,813.0,78.0,4.05,31.5,482.5,671.48,513.12
2018,6,21,17,0,790.0,75.0,4.0,31.0,431.0,621.51,479.23
2018,6,21,17,15,758.0,70.5,3.85,30.2,378.5,564.5,438.16
2018,6,21,17,30,726.0,66.0,3.7,29.4,326.0,508.81,396.66
2018,6,21,17,45,680.5,61.5,3.55,28.65,274.5,447.47,349.2
2018,6,21,18,0,635.0,57.0,3.4,27.9,223.0,391.8,304.29
2018,6,21,18,15,566.5,50.0,3.05,26.7,174.5,324.15,248.95
2018,6,21,18,30,498.0,43.0,2.7,25.5,126.0,262.45,196.73
2018,6,21,18,45,386.5,34.5,2.4,24.3,86.0,190.31,135.42
2018,6,21,19,0,275.0,26.0,2.1,23.1,46.0,124.82,60.66
2018,6,21,19,15,146.5,14.0,2.05,22.45,24.0,51.06,0.0
2018,6,21,19,30,18.0,2.0,2.0,21.8,2.0,0.0,0.0
2018,6,21,19,45,9.0,1.0,1.95,21.15,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,20.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,22,4,45,49.5,6.5,0.7,15.95,8.0,0.0,0.0
2018,6,22,5,0,99.0,13.0,0.7,16.4,16.0,12.78,0.0
2018,6,22,5,15,235.5,25.5,0.7,17.3,49.0,20.51,6.68
2018,6,22,5,30,372.0,38.0,0.7,18.2,82.0,29.73,19.39
2018,6,22,5,45,419.5,45.0,0.75,19.15,116.5,33.07,22.99
2018,6,22,6,0,467.0,52.0,0.8,20.1,151.0,36.3,26.06
2018,6,22,6,15,233.5,67.5,0.8,21.05,117.0,52.23,35.24
2018,6,22,6,30,0.0,83.0,0.8,22.0,83.0,78.48,59.32
2018,6,22,6,45,3.0,102.5,0.8,23.0,103.5,96.82,73.71
2018,6,22,7,0,6.0,122.0,0.8,24.0,124.0,115.58,88.08
2018,6,22,7,15,39.0,160.5,0.95,25.25,179.5,153.36,115.95
2018,6,22,7,30,72.0,199.0,1.1,26.5,235.0,197.6,148.44
2018,6,22,7,45,181.5,216.5,1.25,27.75,319.5,247.34,183.1
2018,6,22,8,0,291.0,234.0,1.4,29.0,404.0,307.45,226.11
2018,6,22,8,15,558.5,174.0,1.55,30.15,534.0,375.06,274.08
2018,6,22,8,30,826.0,114.0,1.7,31.3,664.0,473.36,345.35
2018,6,22,8,45,869.5,106.0,1.85,32.5,719.0,530.74,387.2
2018,6,22,9,0,913.0,98.0,2.0,33.7,774.0,587.43,427.7
2018,6,22,9,15,921.0,101.0,2.05,34.4,813.5,635.67,461.47
2018,6,22,9,30,929.0,104.0,2.1,35.1,853.0,683.2,493.74
2018,6,22,9,45,933.5,107.5,2.15,35.8,886.5,727.92,523.18
2018,6,22,10,0,938.0,111.0,2.2,36.5,920.0,771.26,549.48
2018,6,22,10,15,944.0,111.5,2.25,36.9,947.5,811.41,573.78
2018,6,22,10,30,950.0,112.0,2.3,37.3,975.0,849.9,596.77
2018,6,22,10,45,954.0,113.0,2.3,37.75,996.0,885.41,617.14
2018,6,22,11,0,958.0,114.0,2.3,38.2,1017.0,918.83,635.99
2018,6,22,11,15,960.5,115.0,2.4,38.45,1030.5,948.7,653.93
2018,6,22,11,30,963.0,116.0,2.5,38.7,1044.0,976.13,670.37
2018,6,22,11,45,963.5,116.0,2.55,38.95,1049.5,998.24,683.12
2018,6,22,12,0,964.0,116.0,2.6,39.2,1055.0,1017.62,694.29
2018,6,22,12,15,961.5,116.5,2.7,39.25,1051.5,1031.85,703.48
2018,6,22,12,30,959.0,117.0,2.8,39.3,1048.0,1043.13,711.02
2018,6,22,12,45,955.5,117.5,2.9,39.4,1037.5,1050.45,716.13
2018,6,22,13,0,952.0,118.0,3.0,39.5,1027.0,1054.71,719.52
2018,6,22,13,15,949.0,117.0,3.1,39.4,1010.0,1054.88,721.18
2018,6,22,13,30,946.0,116.0,3.2,39.3,993.0,1051.95,721.08
2018,6,22,13,45,941.0,115.0,3.25,39.25,969.0,1044.0,717.48
2018,6,22,14,0,936.0,114.0,3.3,39.2,945.0,1033.04,712.17
2018,6,22,14,15,928.0,112.0,3.4,38.95,912.5,1015.22,703.67
2018,6,22,14,30,920.0,110.0,3.5,38.7,880.0,994.6,693.45
2018,6,22,14,45,911.0,108.5,3.55,38.45,843.0,970.94,680.95
2018,6,22,15,0,902.0,107.0,3.6,38.2,806.0,944.81,666.85
2018,6,22,15,15,890.5,104.5,3.6,38.2,764.0,913.05,648.08
2018,6,22,15,30,879.0,102.0,3.6,38.2,722.0,879.25,627.92
2018,6,22,15,45,864.0,99.5,3.7,37.45,675.5,840.67,606.86
2018,6,22,16,0,849.0,97.0,3.8,36.7,629.0,805.59,587.71
2018,6,22,16,15,828.5,94.0,3.8,36.2,579.0,759.41,559.56
2018,6,22,16,30,808.0,91.0,3.8,35.7,529.0,712.58,530.46
2018,6,22,16,45,781.0,87.0,3.8,35.15,476.5,659.66,496.51
2018,6,22,17,0,754.0,83.0,3.8,34.6,424.0,607.12,461.05
2018,6,22,17,15,718.5,78.5,3.65,33.75,371.5,549.35,420.11
2018,6,22,17,30,683.0,74.0,3.5,32.9,319.0,495.78,380.79
2018,6,22,17,45,633.0,69.0,3.35,32.05,268.0,433.52,333.52
2018,6,22,18,0,583.0,64.0,3.2,31.2,217.0,374.81,287.27
2018,6,22,18,15,510.0,56.0,2.75,29.9,169.0,306.26,232.22
2018,6,22,18,30,437.0,48.0,2.3,28.6,121.0,244.02,180.7
2018,6,22,18,45,326.0,38.0,1.9,27.3,82.5,172.97,121.67
2018,6,22,19,0,215.0,28.0,1.5,26.0,44.0,109.77,53.31
2018,6,22,19,15,113.0,15.0,1.4,25.35,23.0,43.57,0.0
2018,6,22,19,30,11.0,2.0,1.3,24.7,2.0,0.0,0.0
2018,6,22,19,45,5.5,1.0,1.2,24.1,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,20.8,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.55,20.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,6,23,4,45,44.0,6.5,0.5,20.65,7.5,0.0,0.0
2018,6,23,5,0,88.0,13.0,0.5,20.9,15.0,12.78,0.0
2018,6,23,5,15,216.0,25.5,0.45,21.65,46.5,20.57,6.23
2018,6,23,5,30,344.0,38.0,0.4,22.4,78.0,29.79,19.04
2018,6,23,5,45,435.5,45.5,0.4,23.15,121.5,33.6,23.02
2018,6,23,6,0,527.0,53.0,0.4,23.9,165.0,37.26,26.44
2018,6,23,6,15,587.0,59.5,0.45,24.85,215.0,49.3,28.71
2018,6,23,6,30,647.0,66.0,0.5,25.8,265.0,87.5,44.37
2018,6,23,6,45,689.0,70.0,0.6,26.75,317.0,127.87,69.04
2018,6,23,7,0,731.0,74.0,0.7,27.7,369.0,175.73,104.08
2018,6,23,7,15,761.5,77.5,0.95,28.85,421.0,221.87,140.75
2018,6,23,7,30,792.0,81.0,1.2,30.0,473.0,271.11,180.91
2018,6,23,7,45,814.5,83.5,1.4,31.2,523.5,319.96,220.94
2018,6,23,8,0,837.0,86.0,1.6,32.4,574.0,370.76,261.79
2018,6,23,8,15,854.5,88.0,1.75,33.25,622.0,424.86,304.32
2018,6,23,8,30,872.0,90.0,1.9,34.1,670.0,475.83,343.46
2018,6,23,8,45,885.5,92.0,2.05,34.95,714.5,525.58,380.63
2018,6,23,9,0,899.0,94.0,2.2,35.8,759.0,575.55,416.79
2018,6,23,9,15,910.0,95.0,2.3,36.3,798.5,623.13,450.71
2018,6,23,9,30,921.0,96.0,2.4,36.8,838.0,670.25,483.42
2018,6,23,9,45,930.5,96.5,2.5,37.35,872.5,715.24,513.76
2018,6,23,10,0,940.0,97.0,2.6,37.9,907.0,759.23,540.95
2018,6,23,10,15,945.5,98.0,2.65,38.2,934.5,799.49,565.68
2018,6,23,10,30,951.0,99.0,2.7,38.5,962.0,838.07,589.1
2018,6,23,10,45,955.0,99.5,2.75,38.85,982.5,873.11,609.95
2018,6,23,11,0,959.0,100.0,2.8,39.2,1003.0,906.04,629.34
2018,6,23,11,15,960.5,100.0,2.9,39.35,1015.0,934.07,646.48
2018,6,23,11,30,962.0,100.0,3.0,39.5,1027.0,959.59,662.09
2018,6,23,11,45,962.0,100.5,3.05,39.65,1032.5,981.62,675.2
2018,6,23,12,0,962.0,101.0,3.1,39.8,1038.0,1000.91,686.7
2018,6,23,12,15,960.5,102.0,3.2,39.8,1036.0,1016.46,696.8
2018,6,23,12,30,959.0,103.0,3.3,39.8,1034.0,1029.1,705.24
2018,6,23,12,45,955.0,104.0,3.4,39.8,1023.5,1036.33,710.5
2018,6,23,13,0,951.0,105.0,3.5,39.8,1013.0,1040.52,714.04
2018,6,23,13,15,946.5,104.0,3.6,39.6,995.0,1039.11,714.9
2018,6,23,13,30,942.0,103.0,3.7,39.4,977.0,1034.62,713.99
2018,6,23,13,45,937.0,102.5,3.8,39.25,953.0,1027.11,711.16
2018,6,23,14,0,932.0,102.0,3.9,39.1,929.0,1016.62,706.57
2018,6,23,14,15,924.5,101.0,3.95,38.8,898.0,1000.29,698.53
2018,6,23,14,30,917.0,100.0,4.0,38.5,867.0,981.2,688.8
2018,6,23,14,45,907.5,98.5,4.05,38.15,830.5,957.06,676.01
2018,6,23,15,0,898.0,97.0,4.1,37.8,794.0,930.48,661.61
2018,6,23,15,15,887.0,95.0,4.1,37.8,752.5,899.74,643.22
2018,6,23,15,30,876.0,93.0,4.1,37.8,711.0,866.95,623.42
2018,6,23,15,45,861.0,91.0,4.15,36.95,665.5,828.96,602.38
2018,6,23,16,0,846.0,89.0,4.2,36.1,620.0,789.56,579.98
2018,6,23,16,15,820.0,88.0,4.15,35.5,569.0,746.28,553.5
2018,6,23,16,30,794.0,87.0,4.1,34.9,518.0,697.98,523.04
2018,6,23,16,45,771.0,83.0,4.0,34.35,467.5,648.41,490.79
2018,6,23,17,0,748.0,79.0,3.9,33.8,417.0,598.94,457.1
2018,6,23,17,15,704.0,75.5,3.75,32.9,363.0,537.28,413.04
2018,6,23,17,30,660.0,72.0,3.6,32.0,309.0,480.37,371.0
2018,6,23,17,45,615.0,65.5,3.45,31.15,259.0,420.04,324.92
2018,6,23,18,0,570.0,59.0,3.3,30.3,209.0,362.9,279.62
2018,6,23,18,15,462.5,52.5,3.0,29.2,157.0,281.38,214.41
2018,6,23,18,30,355.0,46.0,2.7,28.1,105.0,209.44,155.7
2018,6,23,18,45,266.5,34.5,2.4,27.0,70.5,148.7,104.74
2018,6,23,19,0,178.0,23.0,2.1,25.9,36.0,91.85,44.53
2018,6,23,19,15,96.5,12.5,1.95,25.25,19.0,36.96,0.0
2018,6,23,19,30,15.0,2.0,1.8,24.6,2.0,0.0,0.0
2018,6,23,19,45,7.5,1.0,1.65,23.95,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,21.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.45,19.8,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,19.05,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.4,18.45,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,24,4,45,38.0,6.0,1.55,18.2,7.0,0.0,0.0
2018,6,24,5,0,76.0,12.0,1.7,18.5,14.0,11.8,0.0
2018,6,24,5,15,182.5,25.0,1.85,19.1,43.0,19.55,5.42
2018,6,24,5,30,289.0,38.0,2.0,19.7,72.0,29.83,19.24
2018,6,24,5,45,304.5,44.0,2.15,20.3,95.0,32.62,22.42
2018,6,24,6,0,320.0,50.0,2.3,20.9,118.0,35.97,25.63
2018,6,24,6,15,160.0,50.0,2.35,21.7,84.0,37.56,24.0
2018,6,24,6,30,0.0,50.0,2.4,22.5,50.0,48.3,34.44
2018,6,24,6,45,0.0,69.0,2.45,23.3,69.0,66.7,49.37
2018,6,24,7,0,0.0,88.0,2.5,24.1,88.0,84.43,63.46
2018,6,24,7,15,10.5,130.0,2.45,24.9,135.0,124.89,95.06
2018,6,24,7,30,21.0,172.0,2.4,25.7,182.0,166.13,126.61
2018,6,24,7,45,158.5,195.5,2.35,26.45,286.5,222.57,166.56
2018,6,24,8,0,296.0,219.0,2.3,27.2,391.0,296.06,220.35
2018,6,24,8,15,531.5,171.0,2.25,27.95,512.0,361.47,267.97
2018,6,24,8,30,767.0,123.0,2.2,28.7,633.0,453.56,336.23
2018,6,24,8,45,781.0,126.5,2.2,29.4,675.5,500.37,371.56
2018,6,24,9,0,795.0,130.0,2.2,30.1,718.0,547.64,406.32
2018,6,24,9,15,810.5,131.0,2.2,30.75,757.5,593.76,439.34
2018,6,24,9,30,826.0,132.0,2.2,31.4,797.0,640.02,471.49
2018,6,24,9,45,840.0,130.5,2.2,32.05,831.0,684.82,501.72
2018,6,24,10,0,854.0,129.0,2.2,32.7,865.0,726.88,528.97
2018,6,24,10,15,861.5,130.0,2.2,33.3,892.5,765.65,552.38
2018,6,24,10,30,869.0,131.0,2.2,33.9,920.0,803.08,574.57
2018,6,24,10,45,874.5,132.0,2.2,34.5,941.0,837.36,594.43
2018,6,24,11,0,880.0,133.0,2.2,35.1,962.0,869.84,612.91
2018,6,24,11,15,883.0,133.5,2.25,35.4,975.0,897.74,629.53
2018,6,24,11,30,886.0,134.0,2.3,35.7,988.0,923.45,644.75
2018,6,24,11,45,888.0,134.0,2.35,36.05,994.0,945.48,657.54
2018,6,24,12,0,890.0,134.0,2.4,36.4,1000.0,965.09,668.86
2018,6,24,12,15,888.0,135.5,2.45,36.55,998.5,979.83,677.8
2018,6,24,12,30,886.0,137.0,2.5,36.7,997.0,991.91,685.22
2018,6,24,12,45,882.5,137.5,2.6,36.85,987.5,998.82,690.03
2018,6,24,13,0,879.0,138.0,2.7,37.0,978.0,1002.91,693.24
2018,6,24,13,15,875.5,137.0,2.75,36.95,961.5,1002.66,694.05
2018,6,24,13,30,872.0,136.0,2.8,36.9,945.0,999.55,693.24
2018,6,24,13,45,866.5,135.0,2.9,36.85,921.5,991.65,689.99
2018,6,24,14,0,861.0,134.0,3.0,36.8,898.0,980.98,685.1
2018,6,24,14,15,853.5,132.5,3.05,36.6,868.5,965.17,677.1
2018,6,24,14,30,846.0,131.0,3.1,36.4,839.0,946.8,667.54
2018,6,24,14,45,836.0,128.5,3.15,36.2,803.0,928.25,657.87
2018,6,24,15,0,826.0,126.0,3.2,36.0,767.0,901.77,643.1
2018,6,24,15,15,813.0,123.5,3.2,36.0,726.5,870.51,624.34
2018,6,24,15,30,800.0,121.0,3.2,36.0,686.0,837.45,604.32
2018,6,24,15,45,784.0,117.5,3.35,35.2,641.0,799.15,583.33
2018,6,24,16,0,768.0,114.0,3.5,34.4,596.0,759.6,560.97
2018,6,24,16,15,747.5,110.0,3.55,33.8,548.5,714.99,533.67
2018,6,24,16,30,727.0,106.0,3.6,33.2,501.0,672.54,507.3
2018,6,24,16,45,700.0,101.0,3.7,32.6,451.0,621.6,473.92
2018,6,24,17,0,673.0,96.0,3.8,32.0,401.0,571.21,439.04
2018,6,24,17,15,637.5,90.5,3.8,31.0,351.0,515.75,399.6
2018,6,24,17,30,602.0,85.0,3.8,30.0,301.0,462.06,360.06
2018,6,24,17,45,554.0,77.5,3.85,29.05,252.0,401.42,313.66
2018,6,24,18,0,506.0,70.0,3.9,28.1,203.0,344.24,268.2
2018,6,24,18,15,437.5,60.5,3.8,27.0,158.0,279.42,215.35
2018,6,24,18,30,369.0,51.0,3.7,25.9,113.0,220.52,165.94
2018,6,24,18,45,275.0,39.0,3.6,24.85,76.5,155.94,111.31
2018,6,24,19,0,181.0,27.0,3.5,23.8,40.0,98.52,49.34
2018,6,24,19,15,95.5,14.5,3.45,23.05,21.0,38.71,0.0
2018,6,24,19,30,10.0,2.0,3.4,22.3,2.0,0.0,0.0
2018,6,24,19,45,5.0,1.0,3.3,21.55,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,20.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.15,20.4,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.0,19.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.65,18.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.45,17.85,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,6,25,4,45,7.0,2.5,2.0,16.55,2.5,0.0,0.0
2018,6,25,5,0,14.0,5.0,2.1,16.7,5.0,4.91,0.0
2018,6,25,5,15,71.5,16.5,2.2,17.1,24.0,12.57,1.3
2018,6,25,5,30,129.0,28.0,2.3,17.5,43.0,21.01,12.01
2018,6,25,5,45,93.0,28.0,2.4,17.95,41.5,23.35,14.63
2018,6,25,6,0,57.0,28.0,2.5,18.4,40.0,23.11,14.66
2018,6,25,6,15,28.5,31.5,2.5,19.0,37.5,29.12,18.58
2018,6,25,6,30,0.0,35.0,2.5,19.6,35.0,33.79,22.75
2018,6,25,6,45,0.0,42.5,2.5,20.2,42.5,41.04,28.71
2018,6,25,7,0,0.0,50.0,2.5,20.8,50.0,48.3,34.57
2018,6,25,7,15,0.0,70.5,2.45,21.45,70.5,68.16,50.67
2018,6,25,7,30,0.0,91.0,2.4,22.1,91.0,87.82,66.31
2018,6,25,7,45,0.5,116.0,2.4,22.8,116.5,111.4,84.8
2018,6,25,8,0,1.0,141.0,2.4,23.5,142.0,135.01,102.98
2018,6,25,8,15,2.5,155.0,2.35,24.2,157.0,148.98,113.29
2018,6,25,8,30,4.0,169.0,2.3,24.9,172.0,163.13,123.64
2018,6,25,8,45,5.0,180.5,2.25,25.65,184.0,174.89,132.0
2018,6,25,9,0,6.0,192.0,2.2,26.4,196.0,186.76,140.36
2018,6,25,9,15,7.5,205.5,2.25,27.1,211.0,200.9,150.43
2018,6,25,9,30,9.0,219.0,2.3,27.8,226.0,215.21,160.53
2018,6,25,9,45,10.5,233.5,2.3,28.5,242.0,230.61,171.33
2018,6,25,10,0,12.0,248.0,2.3,29.2,258.0,246.18,182.13
2018,6,25,10,15,15.0,273.5,2.4,29.75,286.5,273.41,201.61
2018,6,25,10,30,18.0,299.0,2.5,30.3,315.0,300.96,221.08
2018,6,25,10,45,33.5,346.5,2.6,30.85,377.5,358.23,262.07
2018,6,25,11,0,49.0,394.0,2.7,31.4,440.0,418.73,304.49
2018,6,25,11,15,227.0,377.5,2.85,31.75,595.5,560.77,408.81
2018,6,25,11,30,405.0,361.0,3.0,32.1,751.0,713.59,516.43
2018,6,25,11,45,644.5,250.0,3.1,32.45,875.0,838.11,604.92
2018,6,25,12,0,884.0,139.0,3.2,32.8,999.0,963.93,685.43
2018,6,25,12,15,887.5,136.0,3.35,32.95,998.5,979.56,694.99
2018,6,25,12,30,891.0,133.0,3.5,33.1,998.0,992.59,703.86
2018,6,25,12,45,894.5,129.0,3.65,33.2,990.5,1001.92,710.61
2018,6,25,13,0,898.0,125.0,3.8,33.3,983.0,1008.41,715.67
2018,6,25,13,15,895.5,124.0,3.9,33.25,967.0,1009.1,717.27
2018,6,25,13,30,893.0,123.0,4.0,33.2,951.0,1006.88,717.16
2018,6,25,13,45,889.0,121.0,4.05,33.15,928.0,999.26,713.39
2018,6,25,14,0,885.0,119.0,4.1,33.1,905.0,988.76,707.9
2018,6,25,14,15,879.0,117.5,4.15,32.85,876.0,974.05,700.35
2018,6,25,14,30,873.0,116.0,4.2,32.6,847.0,956.67,691.13
2018,6,25,14,45,865.0,113.5,4.25,32.35,812.0,933.79,678.3
2018,6,25,15,0,857.0,111.0,4.3,32.1,777.0,908.51,663.87
2018,6,25,15,15,845.0,109.0,4.3,32.1,736.0,877.96,644.96
2018,6,25,15,30,833.0,107.0,4.3,32.1,695.0,850.74,628.24
2018,6,25,15,45,819.5,103.5,4.25,31.4,650.5,813.59,606.17
2018,6,25,16,0,806.0,100.0,4.2,30.7,606.0,775.0,582.81
2018,6,25,16,15,789.0,96.0,4.15,30.2,558.5,731.86,555.42
2018,6,25,16,30,772.0,92.0,4.1,29.7,511.0,687.93,527.0
2018,6,25,16,45,748.0,88.0,4.0,29.25,461.5,638.49,493.79
2018,6,25,17,0,724.0,84.0,3.9,28.8,412.0,589.25,458.99
2018,6,25,17,15,692.0,79.0,3.85,28.15,361.5,536.65,420.53
2018,6,25,17,30,660.0,74.0,3.8,27.5,311.0,483.34,380.29
2018,6,25,17,45,615.0,68.0,3.7,26.85,261.5,423.57,333.55
2018,6,25,18,0,570.0,62.0,3.6,26.2,212.0,366.96,287.66
2018,6,25,18,15,503.0,54.5,3.45,25.4,166.0,302.22,234.09
2018,6,25,18,30,436.0,47.0,3.3,24.6,120.0,243.24,183.78
2018,6,25,18,45,325.0,36.5,3.1,23.8,81.0,171.65,123.06
2018,6,25,19,0,214.0,26.0,2.9,23.0,42.0,107.45,54.63
2018,6,25,19,15,114.5,14.0,2.85,22.4,22.0,43.14,0.0
2018,6,25,19,30,15.0,2.0,2.8,21.8,2.0,0.0,0.0
2018,6,25,19,45,7.5,1.0,2.7,21.2,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,20.2,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,19.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,26,4,45,49.0,6.5,1.65,15.1,7.5,0.0,0.0
2018,6,26,5,0,98.0,13.0,1.8,15.4,15.0,12.78,0.0
2018,6,26,5,15,232.5,24.5,1.8,16.05,46.5,19.73,4.9
2018,6,26,5,30,367.0,36.0,1.8,16.7,78.0,28.01,17.92
2018,6,26,5,45,415.0,42.5,1.85,17.35,112.0,31.01,21.32
2018,6,26,6,0,463.0,49.0,1.9,18.0,146.0,33.93,24.18
2018,6,26,6,15,231.5,61.5,1.9,18.95,110.0,46.64,31.51
2018,6,26,6,30,0.0,74.0,1.9,19.9,74.0,70.59,53.35
2018,6,26,6,45,1.0,93.5,1.85,20.8,94.0,88.7,67.93
2018,6,26,7,0,2.0,113.0,1.8,21.7,114.0,107.0,82.34
2018,6,26,7,15,13.5,146.5,1.8,22.7,153.0,139.88,107.68
2018,6,26,7,30,25.0,180.0,1.8,23.7,192.0,173.98,133.49
2018,6,26,7,45,32.0,203.0,1.75,24.7,220.5,194.23,148.19
2018,6,26,8,0,39.0,226.0,1.7,25.7,249.0,219.69,166.72
2018,6,26,8,15,159.5,239.0,1.8,26.65,343.5,278.77,209.72
2018,6,26,8,30,280.0,252.0,1.9,27.6,438.0,348.95,261.2
2018,6,26,8,45,473.0,219.5,1.95,28.5,558.0,427.27,318.82
2018,6,26,9,0,666.0,187.0,2.0,29.4,678.0,525.02,389.88
2018,6,26,9,15,796.5,141.0,2.1,30.2,759.0,593.34,439.41
2018,6,26,9,30,927.0,95.0,2.2,31.0,840.0,671.0,494.73
2018,6,26,9,45,932.5,97.5,2.35,31.8,873.5,715.47,524.89
2018,6,26,10,0,938.0,100.0,2.5,32.6,907.0,758.63,551.97
2018,6,26,10,15,943.5,101.0,2.6,33.2,934.5,798.93,576.87
2018,6,26,10,30,949.0,102.0,2.7,33.8,962.0,837.55,600.4
2018,6,26,10,45,952.5,103.0,2.85,34.4,983.0,872.71,621.79
2018,6,26,11,0,956.0,104.0,3.0,35.0,1004.0,905.75,641.68
2018,6,26,11,15,958.5,104.5,3.15,35.25,1017.5,935.19,660.12
2018,6,26,11,30,961.0,105.0,3.3,35.5,1031.0,962.19,677.01
2018,6,26,11,45,962.0,105.5,3.45,35.75,1037.0,985.28,691.45
2018,6,26,12,0,963.0,106.0,3.6,36.0,1043.0,1005.67,704.25
2018,6,26,12,15,963.5,105.0,3.75,36.0,1041.5,1021.35,714.91
2018,6,26,12,30,964.0,104.0,3.9,36.0,1040.0,1034.13,723.87
2018,6,26,12,45,964.0,102.5,4.05,35.95,1031.0,1042.95,730.62
2018,6,26,13,0,964.0,101.0,4.2,35.9,1022.0,1048.69,735.56
2018,6,26,13,15,961.0,100.5,4.3,35.7,1005.5,1049.4,737.62
2018,6,26,13,30,958.0,100.0,4.4,35.5,989.0,1046.99,737.86
2018,6,26,13,45,953.0,99.5,4.5,35.35,965.0,1039.52,734.86
2018,6,26,14,0,948.0,99.0,4.6,35.2,941.0,1029.02,730.04
2018,6,26,14,15,941.5,98.0,4.65,34.85,910.5,1013.58,722.46
2018,6,26,14,30,935.0,97.0,4.7,34.5,880.0,995.3,713.11
2018,6,26,14,45,927.0,95.5,4.7,34.15,844.0,972.35,700.5
2018,6,26,15,0,919.0,94.0,4.7,33.8,808.0,946.85,686.2
2018,6,26,15,15,908.5,92.0,4.7,33.8,766.5,916.16,667.45
2018,6,26,15,30,898.0,90.0,4.7,33.8,725.0,883.33,647.22
2018,6,26,15,45,885.0,88.0,4.7,32.85,679.5,846.46,626.57
2018,6,26,16,0,872.0,86.0,4.7,31.9,634.0,807.99,604.51
2018,6,26,16,15,855.5,83.0,4.6,31.3,585.0,764.29,577.02
2018,6,26,16,30,839.0,80.0,4.5,30.7,536.0,724.17,551.74
2018,6,26,16,45,816.0,76.5,4.45,30.05,484.5,673.53,518.61
2018,6,26,17,0,793.0,73.0,4.4,29.4,433.0,622.91,484.41
2018,6,26,17,15,762.0,69.0,4.3,28.65,380.5,566.99,443.8
2018,6,26,17,30,731.0,65.0,4.2,27.9,328.0,512.3,402.68
2018,6,26,17,45,688.5,60.0,4.05,27.1,277.0,451.74,355.53
2018,6,26,18,0,646.0,55.0,3.9,26.3,226.0,393.97,308.75
2018,6,26,18,15,562.5,50.0,3.7,25.35,176.0,323.77,250.82
2018,6,26,18,30,479.0,45.0,3.5,24.4,126.0,258.39,195.4
2018,6,26,18,45,317.5,35.0,3.25,23.45,81.5,167.56,120.28
2018,6,26,19,0,156.0,25.0,3.0,22.5,37.0,88.41,44.77
2018,6,26,19,15,88.5,13.5,2.95,21.85,19.5,36.01,0.0
2018,6,26,19,30,21.0,2.0,2.9,21.2,2.0,0.0,0.0
2018,6,26,19,45,10.5,1.0,2.85,20.55,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,18.7,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,27,4,45,40.5,5.5,2.25,14.3,6.5,0.0,0.0
2018,6,27,5,0,81.0,11.0,2.3,14.4,13.0,10.81,0.0
2018,6,27,5,15,192.0,21.5,2.3,14.85,39.5,16.78,2.96
2018,6,27,5,30,303.0,32.0,2.3,15.3,66.0,24.18,14.77
2018,6,27,5,45,368.0,37.5,2.25,15.75,99.5,26.59,17.61
2018,6,27,6,0,433.0,43.0,2.2,16.2,133.0,28.95,19.98
2018,6,27,6,15,216.5,45.5,2.15,17.0,90.5,34.27,21.66
2018,6,27,6,30,0.0,48.0,2.1,17.8,48.0,46.36,33.53
2018,6,27,6,45,0.0,61.0,2.05,18.55,61.0,58.95,43.9
2018,6,27,7,0,0.0,74.0,2.0,19.3,74.0,71.55,54.09
2018,6,27,7,15,1.5,105.0,2.0,20.3,105.5,100.62,77.42
2018,6,27,7,30,3.0,136.0,2.0,21.3,137.0,129.66,100.19
2018,6,27,7,45,15.5,175.0,1.95,22.25,183.5,169.29,130.6
2018,6,27,8,0,28.0,214.0,1.9,23.2,230.0,205.58,157.81
2018,6,27,8,15,282.0,188.5,1.95,24.15,374.0,279.66,211.98
2018,6,27,8,30,536.0,163.0,2.0,25.1,518.0,380.41,287.44
2018,6,27,8,45,731.5,125.0,2.05,26.1,644.0,472.42,356.12
2018,6,27,9,0,927.0,87.0,2.1,27.1,770.0,581.34,435.72
2018,6,27,9,15,928.5,92.5,2.25,27.8,807.5,628.72,470.1
2018,6,27,9,30,930.0,98.0,2.4,28.5,845.0,674.85,503.0
2018,6,27,9,45,926.5,106.0,2.55,29.2,876.5,718.49,533.21
2018,6,27,10,0,923.0,114.0,2.7,29.9,908.0,760.15,560.17
2018,6,27,10,15,928.5,116.0,2.9,30.3,936.0,800.92,586.77
2018,6,27,10,30,934.0,118.0,3.1,30.7,964.0,840.06,612.08
2018,6,27,10,45,937.0,119.5,3.3,31.15,984.5,874.92,634.28
2018,6,27,11,0,940.0,121.0,3.5,31.6,1005.0,907.67,655.01
2018,6,27,11,15,942.0,122.0,3.65,31.75,1018.5,936.85,673.86
2018,6,27,11,30,944.0,123.0,3.8,31.9,1032.0,963.63,691.17
2018,6,27,11,45,944.5,123.5,3.95,32.1,1038.0,986.06,705.56
2018,6,27,12,0,945.0,124.0,4.1,32.3,1044.0,1005.85,718.31
2018,6,27,12,15,946.0,123.0,4.25,32.25,1042.5,1021.93,729.51
2018,6,27,12,30,947.0,122.0,4.4,32.2,1041.0,1035.2,739.02
2018,6,27,12,45,947.0,120.5,4.5,32.15,1032.5,1044.09,745.57
2018,6,27,13,0,947.0,119.0,4.6,32.1,1024.0,1049.97,750.33
2018,6,27,13,15,943.0,118.5,4.65,31.85,1006.5,1049.87,751.72
2018,6,27,13,30,939.0,118.0,4.7,31.6,989.0,1046.71,751.21
2018,6,27,13,45,932.5,117.0,4.75,31.35,964.0,1037.55,747.23
2018,6,27,14,0,926.0,116.0,4.8,31.1,939.0,1025.41,741.43
2018,6,27,14,15,919.5,114.5,4.8,30.75,908.5,1009.87,733.37
2018,6,27,14,30,913.0,113.0,4.8,30.4,878.0,991.54,723.54
2018,6,27,14,45,904.5,111.0,4.85,30.1,841.5,968.12,710.6
2018,6,27,15,0,896.0,109.0,4.9,29.8,805.0,942.22,695.95
2018,6,27,15,15,884.5,106.5,4.9,29.8,763.0,910.76,676.27
2018,6,27,15,30,873.0,104.0,4.9,29.8,721.0,877.27,655.13
2018,6,27,15,45,859.0,101.5,4.9,28.8,675.5,839.83,633.73
2018,6,27,16,0,845.0,99.0,4.9,27.8,630.0,805.87,614.37
2018,6,27,16,15,826.5,94.0,4.9,27.1,579.5,759.19,584.79
2018,6,27,16,30,808.0,89.0,4.9,26.4,529.0,711.72,554.05
2018,6,27,16,45,784.0,85.0,4.9,25.65,477.5,660.96,520.27
2018,6,27,17,0,760.0,81.0,4.9,24.9,426.0,610.34,484.93
2018,6,27,17,15,730.5,77.0,4.8,24.0,375.5,556.67,445.13
2018,6,27,17,30,701.0,73.0,4.7,23.1,325.0,506.54,406.62
2018,6,27,17,45,656.5,66.5,4.65,22.25,273.5,444.62,357.49
2018,6,27,18,0,612.0,60.0,4.6,21.4,222.0,385.78,309.01
2018,6,27,18,15,544.5,53.5,4.45,20.55,174.5,320.01,253.22
2018,6,27,18,30,477.0,47.0,4.3,19.7,127.0,259.98,200.67
2018,6,27,18,45,371.0,37.5,4.15,18.85,87.5,189.13,138.71
2018,6,27,19,0,265.0,28.0,4.0,18.0,48.0,124.98,66.23
2018,6,27,19,15,141.0,15.5,3.95,17.55,25.5,51.51,0.0
2018,6,27,19,30,17.0,3.0,3.9,17.1,3.0,0.0,0.0
2018,6,27,19,45,8.5,1.5,3.8,16.6,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,28,4,45,35.0,6.0,3.15,14.05,7.0,0.0,0.0
2018,6,28,5,0,70.0,12.0,3.2,14.2,14.0,11.8,0.0
2018,6,28,5,15,189.0,24.5,3.3,14.7,43.0,19.23,3.69
2018,6,28,5,30,308.0,37.0,3.4,15.2,72.0,29.15,18.91
2018,6,28,5,45,401.0,46.0,3.55,15.7,114.5,34.39,24.38
2018,6,28,6,0,494.0,55.0,3.7,16.2,157.0,39.34,29.11
2018,6,28,6,15,555.5,61.0,3.7,16.8,205.5,47.19,30.35
2018,6,28,6,30,617.0,67.0,3.7,17.4,254.0,83.24,44.53
2018,6,28,6,45,660.5,71.0,3.75,18.05,305.0,122.11,68.66
2018,6,28,7,0,704.0,75.0,3.8,18.7,356.0,168.73,104.07
2018,6,28,7,15,733.5,78.5,3.8,19.4,406.5,213.2,141.2
2018,6,28,7,30,763.0,82.0,3.8,20.1,457.0,260.7,182.16
2018,6,28,7,45,785.5,85.0,3.75,20.75,506.5,308.51,223.88
2018,6,28,8,0,808.0,88.0,3.7,21.4,556.0,358.3,266.7
2018,6,28,8,15,825.5,90.0,3.75,22.05,603.0,411.02,310.98
2018,6,28,8,30,843.0,92.0,3.8,22.7,650.0,460.64,351.84
2018,6,28,8,45,857.0,94.0,3.85,23.4,693.5,509.36,390.84
2018,6,28,9,0,871.0,96.0,3.9,24.1,737.0,558.38,428.89
2018,6,28,9,15,882.5,97.0,3.95,24.6,776.5,605.11,464.54
2018,6,28,9,30,894.0,98.0,4.0,25.1,816.0,651.5,499.0
2018,6,28,9,45,903.5,98.5,4.1,25.6,850.0,695.52,531.06
2018,6,28,10,0,913.0,99.0,4.2,26.1,884.0,738.6,560.16
2018,6,28,10,15,919.5,100.0,4.25,26.5,912.0,778.78,586.63
2018,6,28,10,30,926.0,101.0,4.3,26.9,940.0,817.41,611.77
2018,6,28,10,45,931.5,102.0,4.35,27.25,962.0,853.52,635.08
2018,6,28,11,0,937.0,103.0,4.4,27.6,984.0,887.68,656.9
2018,6,28,11,15,939.5,103.5,4.5,27.8,997.5,916.68,675.74
2018,6,28,11,30,942.0,104.0,4.6,28.0,1011.0,943.29,692.99
2018,6,28,11,45,943.5,104.5,4.65,28.25,1017.5,966.5,707.71
2018,6,28,12,0,945.0,105.0,4.7,28.5,1024.0,987.09,720.74
2018,6,28,12,15,945.0,104.5,4.8,28.6,1022.5,1002.58,731.32
2018,6,28,12,30,945.0,104.0,4.9,28.7,1021.0,1015.22,740.15
2018,6,28,12,45,943.0,104.0,4.95,28.8,1012.0,1023.5,745.82
2018,6,28,13,0,941.0,104.0,5.0,28.9,1003.0,1028.77,749.66
2018,6,28,13,15,938.0,103.5,5.1,28.85,986.5,1029.52,751.53
2018,6,28,13,30,935.0,103.0,5.2,28.8,970.0,1027.22,751.51
2018,6,28,13,45,930.5,101.5,5.25,28.7,946.5,1019.39,747.71
2018,6,28,14,0,926.0,100.0,5.3,28.6,923.0,1008.57,742.04
2018,6,28,14,15,920.0,98.5,5.3,28.4,893.0,993.38,733.48
2018,6,28,14,30,914.0,97.0,5.3,28.2,863.0,975.39,723.12
2018,6,28,14,45,905.5,95.5,5.35,27.95,827.0,952.38,709.86
2018,6,28,15,0,897.0,94.0,5.4,27.7,791.0,926.88,694.89
2018,6,28,15,15,886.0,92.0,5.4,27.7,750.0,896.28,675.32
2018,6,28,15,30,875.0,90.0,5.4,27.7,709.0,863.63,654.26
2018,6,28,15,45,862.0,87.5,5.3,27.1,664.0,826.87,631.22
2018,6,28,16,0,849.0,85.0,5.2,26.5,619.0,788.56,606.84
2018,6,28,16,15,831.5,82.0,5.1,26.05,570.5,744.85,577.89
2018,6,28,16,30,814.0,79.0,5.0,25.6,522.0,704.83,551.25
2018,6,28,16,45,789.5,76.0,4.9,25.2,471.0,654.65,516.53
2018,6,28,17,0,765.0,73.0,4.8,24.8,420.0,604.66,480.9
2018,6,28,17,15,734.0,69.0,4.75,24.1,369.0,549.89,439.99
2018,6,28,17,30,703.0,65.0,4.7,23.4,318.0,496.39,398.67
2018,6,28,17,45,657.5,60.5,4.6,22.75,268.0,436.0,350.26
2018,6,28,18,0,612.0,56.0,4.5,22.1,218.0,381.17,304.55
2018,6,28,18,15,542.5,50.0,4.35,21.3,171.0,315.16,248.67
2018,6,28,18,30,473.0,44.0,4.2,20.5,124.0,255.16,196.3
2018,6,28,18,45,363.5,35.5,4.05,19.75,85.0,184.51,134.78
2018,6,28,19,0,254.0,27.0,3.9,19.0,46.0,120.9,63.84
2018,6,28,19,15,135.0,14.5,3.85,18.45,24.0,49.01,0.0
2018,6,28,19,30,16.0,2.0,3.8,17.9,2.0,0.0,0.0
2018,6,28,19,45,8.0,1.0,3.75,17.3,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,29,4,45,43.0,6.0,2.05,13.85,7.0,0.0,0.0
2018,6,29,5,0,86.0,12.0,2.1,14.0,14.0,11.8,0.0
2018,6,29,5,15,215.0,23.5,2.0,14.5,43.5,18.93,2.96
2018,6,29,5,30,344.0,35.0,1.9,15.0,73.0,27.25,17.3
2018,6,29,5,45,396.5,43.0,1.85,15.5,108.5,31.67,22.04
2018,6,29,6,0,449.0,51.0,1.8,16.0,144.0,35.84,26.07
2018,6,29,6,15,244.0,80.0,1.7,16.85,132.5,65.19,52.03
2018,6,29,6,30,39.0,109.0,1.6,17.7,121.0,98.43,75.7
2018,6,29,6,45,213.0,116.0,1.5,18.55,199.0,117.95,83.7
2018,6,29,7,0,387.0,123.0,1.4,19.4,277.0,157.62,107.76
2018,6,29,7,15,581.5,101.5,1.4,20.45,368.5,198.16,133.49
2018,6,29,7,30,776.0,80.0,1.4,21.5,460.0,261.32,179.75
2018,6,29,7,45,806.5,80.5,1.4,22.6,512.5,309.97,220.63
2018,6,29,8,0,837.0,81.0,1.4,23.7,565.0,365.56,266.15
2018,6,29,8,15,854.0,83.5,1.55,24.75,613.0,415.75,307.12
2018,6,29,8,30,871.0,86.0,1.7,25.8,661.0,466.91,347.65
2018,6,29,8,45,884.5,87.0,1.85,26.85,705.0,515.77,385.28
2018,6,29,9,0,898.0,88.0,2.0,27.9,749.0,564.85,421.86
2018,6,29,9,15,904.5,91.5,2.25,28.85,787.5,612.11,456.56
2018,6,29,9,30,911.0,95.0,2.5,29.8,826.0,658.58,489.71
2018,6,29,9,45,914.5,99.0,2.75,30.75,859.0,702.52,520.2
2018,6,29,10,0,918.0,103.0,3.0,31.7,892.0,745.06,547.58
2018,6,29,10,15,924.0,104.0,3.2,32.2,919.5,785.1,573.39
2018,6,29,10,30,930.0,105.0,3.4,32.7,947.0,823.56,597.95
2018,6,29,10,45,935.0,105.5,3.6,33.2,968.0,858.99,620.31
2018,6,29,11,0,940.0,106.0,3.8,33.7,989.0,892.43,641.26
2018,6,29,11,15,942.0,106.0,3.9,33.9,1002.0,920.66,659.01
2018,6,29,11,30,944.0,106.0,4.0,34.1,1015.0,946.47,675.2
2018,6,29,11,45,945.0,106.5,4.15,34.35,1021.0,969.33,689.64
2018,6,29,12,0,946.0,107.0,4.3,34.6,1027.0,989.54,702.42
2018,6,29,12,15,944.0,108.0,4.4,34.6,1025.0,1004.67,712.5
2018,6,29,12,30,942.0,109.0,4.5,34.6,1023.0,1016.93,720.86
2018,6,29,12,45,937.5,110.5,4.6,34.65,1013.0,1024.34,726.1
2018,6,29,13,0,933.0,112.0,4.7,34.7,1003.0,1028.75,729.56
2018,6,29,13,15,929.0,111.5,4.75,34.6,986.0,1028.62,730.44
2018,6,29,13,30,925.0,111.0,4.8,34.5,969.0,1025.47,729.57
2018,6,29,13,45,920.5,109.5,4.85,34.35,945.5,1017.79,726.21
2018,6,29,14,0,916.0,108.0,4.9,34.2,922.0,1007.16,721.05
2018,6,29,14,15,909.0,106.5,4.9,34.0,891.5,991.22,712.3
2018,6,29,14,30,902.0,105.0,4.9,33.8,861.0,972.54,701.83
2018,6,29,14,45,892.5,103.5,4.95,33.6,824.5,948.89,688.5
2018,6,29,15,0,883.0,102.0,5.0,33.4,788.0,922.83,673.53
2018,6,29,15,15,871.5,100.0,5.0,33.4,747.0,892.19,654.54
2018,6,29,15,30,860.0,98.0,5.0,33.4,706.0,859.55,634.14
2018,6,29,15,45,846.0,94.5,4.95,32.7,660.5,821.35,611.31
2018,6,29,16,0,832.0,91.0,4.9,32.0,615.0,781.67,587.15
2018,6,29,16,15,814.0,88.5,4.85,31.5,567.0,743.48,563.19
2018,6,29,16,30,796.0,86.0,4.8,31.0,519.0,699.68,534.84
2018,6,29,16,45,772.0,82.0,4.75,30.5,468.5,649.38,501.26
2018,6,29,17,0,748.0,78.0,4.7,30.0,418.0,599.24,466.4
2018,6,29,17,15,716.5,73.5,4.5,29.3,367.0,544.26,425.85
2018,6,29,17,30,685.0,69.0,4.3,28.6,316.0,490.59,385.21
2018,6,29,17,45,641.0,64.0,4.1,27.9,266.5,433.58,340.52
2018,6,29,18,0,597.0,59.0,3.9,27.2,217.0,377.47,295.02
2018,6,29,18,15,529.5,52.0,3.5,26.25,170.0,311.81,240.78
2018,6,29,18,30,462.0,45.0,3.1,25.3,123.0,251.97,189.82
2018,6,29,18,45,358.0,36.0,2.7,24.35,84.5,183.17,131.13
2018,6,29,19,0,254.0,27.0,2.3,23.4,46.0,120.94,62.57
2018,6,29,19,15,135.5,14.5,2.2,22.8,24.0,49.15,0.0
2018,6,29,19,30,17.0,2.0,2.1,22.2,2.0,0.0,0.0
2018,6,29,19,45,8.5,1.0,2.0,21.6,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,19.05,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,30,4,45,52.5,6.0,0.95,17.95,7.0,0.0,0.0
2018,6,30,5,0,105.0,12.0,1.0,18.3,14.0,11.8,0.0
2018,6,30,5,15,240.5,22.5,1.2,19.2,44.0,18.0,1.73
2018,6,30,5,30,376.0,33.0,1.4,20.1,74.0,25.39,15.3
2018,6,30,5,45,463.5,40.0,1.6,21.0,117.0,29.05,19.23
2018,6,30,6,0,551.0,47.0,1.8,21.9,160.0,32.54,22.52
2018,6,30,6,15,607.0,52.0,1.65,22.85,208.5,38.68,27.93
2018,6,30,6,30,663.0,57.0,1.5,23.8,257.0,78.94,38.92
2018,6,30,6,45,701.0,61.5,1.35,24.8,308.0,119.61,63.14
2018,6,30,7,0,739.0,66.0,1.2,25.8,359.0,164.38,95.72
2018,6,30,7,15,767.0,69.0,1.0,26.9,410.0,209.83,131.92
2018,6,30,7,30,795.0,72.0,0.8,28.0,461.0,258.14,171.25
2018,6,30,7,45,816.0,75.0,0.6,29.15,511.0,311.33,213.91
2018,6,30,8,0,837.0,78.0,0.4,30.3,561.0,361.96,253.23
2018,6,30,8,15,852.5,80.5,0.55,31.05,608.5,411.54,292.62
2018,6,30,8,30,868.0,83.0,0.7,31.8,656.0,461.95,331.57
2018,6,30,8,45,879.5,85.0,0.85,32.55,699.0,510.59,368.17
2018,6,30,9,0,891.0,87.0,1.0,33.3,742.0,559.27,403.73
2018,6,30,9,15,901.0,88.5,1.1,33.9,781.0,606.47,437.15
2018,6,30,9,30,911.0,90.0,1.2,34.5,820.0,653.16,469.3
2018,6,30,9,45,919.0,90.5,1.25,35.1,853.5,696.9,498.26
2018,6,30,10,0,927.0,91.0,1.3,35.7,887.0,739.55,524.05
2018,6,30,10,15,932.5,92.0,1.45,36.1,914.5,779.53,549.09
2018,6,30,10,30,938.0,93.0,1.6,36.5,942.0,817.88,572.9
2018,6,30,10,45,941.0,94.5,1.7,36.9,962.5,852.86,593.95
2018,6,30,11,0,944.0,96.0,1.8,37.3,983.0,885.72,613.58
2018,6,30,11,15,945.5,96.5,1.95,37.5,995.5,914.09,631.37
2018,6,30,11,30,947.0,97.0,2.1,37.7,1008.0,940.0,647.67
2018,6,30,11,45,947.5,97.5,2.25,37.9,1014.0,962.44,661.87
2018,6,30,12,0,948.0,98.0,2.4,38.1,1020.0,982.21,674.48
2018,6,30,12,15,946.0,99.0,2.6,38.15,1018.0,997.34,685.2
2018,6,30,12,30,944.0,100.0,2.8,38.2,1016.0,1009.59,694.24
2018,6,30,12,45,939.0,101.5,2.95,38.25,1005.5,1016.49,699.66
2018,6,30,13,0,934.0,103.0,3.1,38.3,995.0,1020.38,703.35
2018,6,30,13,15,930.5,102.5,3.25,38.15,978.5,1020.69,705.53
2018,6,30,13,30,927.0,102.0,3.4,38.0,962.0,1017.97,705.93
2018,6,30,13,45,922.0,101.5,3.55,37.9,939.0,1010.78,703.48
2018,6,30,14,0,917.0,101.0,3.7,37.8,916.0,1000.66,699.26
2018,6,30,14,15,910.0,100.0,3.8,37.55,886.0,985.21,691.85
2018,6,30,14,30,903.0,99.0,3.9,37.3,856.0,967.01,682.74
2018,6,30,14,45,894.5,97.5,4.0,37.05,820.5,944.25,670.68
2018,6,30,15,0,886.0,96.0,4.1,36.8,785.0,919.04,656.98
2018,6,30,15,15,874.5,94.0,4.1,36.8,744.0,888.3,638.42
2018,6,30,15,30,863.0,92.0,4.1,36.8,703.0,855.56,618.49
2018,6,30,15,45,847.0,90.5,4.15,36.05,657.5,817.78,597.12
2018,6,30,16,0,831.0,89.0,4.2,35.3,612.0,778.68,574.46
2018,6,30,16,15,810.0,87.0,4.2,34.75,563.5,738.73,550.13
2018,6,30,16,30,789.0,85.0,4.2,34.2,515.0,693.43,521.6
2018,6,30,16,45,764.0,81.5,4.2,33.7,464.5,643.26,488.89
2018,6,30,17,0,739.0,78.0,4.2,33.2,414.0,593.35,454.9
2018,6,30,17,15,706.0,74.0,4.1,32.4,363.5,538.36,415.5
2018,6,30,17,30,673.0,70.0,4.0,31.6,313.0,487.04,377.42
2018,6,30,17,45,627.0,64.5,3.9,30.8,263.0,426.72,331.17
2018,6,30,18,0,581.0,59.0,3.8,30.0,213.0,369.65,285.75
2018,6,30,18,15,512.0,52.0,3.55,28.95,166.5,304.05,232.4
2018,6,30,18,30,443.0,45.0,3.3,27.9,120.0,244.42,182.38
2018,6,30,18,45,334.0,35.5,3.05,26.8,81.5,174.22,123.54
2018,6,30,19,0,225.0,26.0,2.8,25.7,43.0,111.23,56.69
2018,6,30,19,15,120.0,14.0,2.7,25.0,22.5,44.67,0.0
2018,6,30,19,30,15.0,2.0,2.6,24.3,2.0,0.0,0.0
2018,6,30,19,45,7.5,1.0,2.45,23.55,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.25,22.35,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,21.45,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,20.3,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.4,19.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.4,18.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.35,18.4,0.0,0.0,0.0
