Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,1,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,11,4,45,33.0,4.0,1.4,16.6,4.0,0.0,0.0
2018,7,11,5,0,66.0,8.0,1.5,16.8,8.0,7.86,0.0
2018,7,11,5,15,199.0,18.5,1.55,17.4,34.0,15.0,0.0
2018,7,11,5,30,332.0,29.0,1.6,18.0,60.0,22.6,12.15
2018,7,11,5,45,427.0,36.5,1.65,18.6,101.0,26.83,17.34
2018,7,11,6,0,522.0,44.0,1.7,19.2,142.0,30.85,21.24
2018,7,11,6,15,303.0,51.0,1.7,20.1,112.0,36.02,25.9
2018,7,11,6,30,84.0,58.0,1.7,21.0,82.0,54.7,37.95
2018,7,11,6,45,52.0,90.0,1.7,21.95,106.0,87.22,64.47
2018,7,11,7,0,20.0,122.0,1.7,22.9,130.0,116.62,89.02
2018,7,11,7,15,62.5,158.0,1.75,23.95,187.0,153.53,116.12
2018,7,11,7,30,105.0,194.0,1.8,25.0,244.0,193.78,145.68
2018,7,11,7,45,262.5,191.5,1.85,26.05,335.0,239.48,176.52
2018,7,11,8,0,420.0,189.0,1.9,27.1,426.0,300.26,220.35
2018,7,11,8,15,642.5,133.5,1.95,28.05,532.0,358.11,262.65
2018,7,11,8,30,865.0,78.0,2.0,29.0,638.0,443.63,326.45
2018,7,11,8,45,878.0,79.5,2.05,30.0,682.0,492.65,363.9
2018,7,11,9,0,891.0,81.0,2.1,31.0,726.0,541.89,400.37
2018,7,11,9,15,897.5,84.5,2.25,31.9,765.0,589.24,434.77
2018,7,11,9,30,904.0,88.0,2.4,32.8,804.0,635.82,467.6
2018,7,11,9,45,907.5,92.0,2.5,33.7,837.0,679.95,497.53
2018,7,11,10,0,911.0,96.0,2.6,34.6,870.0,722.69,524.66
2018,7,11,10,15,917.0,96.5,2.7,35.2,897.5,762.47,549.31
2018,7,11,10,30,923.0,97.0,2.8,35.8,925.0,800.68,572.67
2018,7,11,10,45,927.0,98.5,2.9,36.4,946.5,836.5,594.23
2018,7,11,11,0,931.0,100.0,3.0,37.0,968.0,870.29,614.31
2018,7,11,11,15,933.5,100.5,3.05,37.3,982.0,899.69,631.93
2018,7,11,11,30,936.0,101.0,3.1,37.6,996.0,926.72,648.0
2018,7,11,11,45,937.0,101.5,3.15,37.95,1002.5,949.9,661.5
2018,7,11,12,0,938.0,102.0,3.2,38.3,1009.0,970.44,673.37
2018,7,11,12,15,937.5,102.0,3.2,38.35,1008.0,986.36,682.93
2018,7,11,12,30,937.0,102.0,3.2,38.4,1007.0,999.43,690.81
2018,7,11,12,45,935.0,101.5,3.25,38.45,998.0,1007.63,696.17
2018,7,11,13,0,933.0,101.0,3.3,38.5,989.0,1012.82,699.82
2018,7,11,13,15,929.5,101.0,3.3,38.35,973.0,1014.01,701.37
2018,7,11,13,30,926.0,101.0,3.3,38.2,957.0,1012.18,701.19
2018,7,11,13,45,921.5,100.5,3.35,38.05,934.5,1005.83,698.71
2018,7,11,14,0,917.0,100.0,3.4,37.9,912.0,996.51,694.51
2018,7,11,14,15,910.5,98.5,3.45,37.6,882.0,981.31,687.14
2018,7,11,14,30,904.0,97.0,3.5,37.3,852.0,963.31,678.08
2018,7,11,14,45,895.0,96.0,3.5,37.0,817.0,940.84,665.88
2018,7,11,15,0,886.0,95.0,3.5,36.7,782.0,915.91,652.1
2018,7,11,15,15,875.5,92.5,3.5,36.7,741.0,885.69,634.04
2018,7,11,15,30,865.0,90.0,3.5,36.7,700.0,853.37,614.56
2018,7,11,15,45,849.5,88.0,3.55,35.8,654.5,815.52,593.72
2018,7,11,16,0,834.0,86.0,3.6,34.9,609.0,776.25,571.51
2018,7,11,16,15,814.0,84.0,3.6,34.25,560.5,736.99,548.03
2018,7,11,16,30,794.0,82.0,3.6,33.6,512.0,692.33,520.31
2018,7,11,16,45,768.0,78.5,3.55,33.0,461.0,641.3,487.17
2018,7,11,17,0,742.0,75.0,3.5,32.4,410.0,590.56,452.82
2018,7,11,17,15,699.0,72.5,3.45,31.45,357.0,530.94,410.31
2018,7,11,17,30,656.0,70.0,3.4,30.5,304.0,475.84,369.61
2018,7,11,17,45,611.0,64.5,3.35,29.6,255.0,416.81,324.39
2018,7,11,18,0,566.0,59.0,3.3,28.7,206.0,360.96,279.87
2018,7,11,18,15,496.0,51.5,3.1,27.7,160.0,295.09,226.04
2018,7,11,18,30,426.0,44.0,2.9,26.7,114.0,235.34,175.69
2018,7,11,18,45,320.5,34.5,2.75,25.65,77.0,167.46,118.02
2018,7,11,19,0,215.0,25.0,2.6,24.6,40.0,104.81,43.48
2018,7,11,19,15,113.5,13.5,2.45,24.05,21.0,42.08,0.0
2018,7,11,19,30,12.0,2.0,2.3,23.5,2.0,0.0,0.0
2018,7,11,19,45,6.0,1.0,2.2,22.95,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,22.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.65,21.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.35,21.4,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,7,12,4,45,9.5,2.5,1.25,20.6,2.5,0.0,0.0
2018,7,12,5,0,19.0,5.0,1.4,20.8,5.0,4.91,0.0
2018,7,12,5,15,31.5,15.5,1.5,21.2,17.5,14.01,0.0
2018,7,12,5,30,44.0,26.0,1.6,21.6,30.0,23.27,12.24
2018,7,12,5,45,40.5,42.5,1.75,22.0,48.0,37.08,25.66
2018,7,12,6,0,37.0,59.0,1.9,22.4,66.0,53.24,40.04
2018,7,12,6,15,40.0,73.5,1.9,22.85,83.0,65.83,51.17
2018,7,12,6,30,43.0,88.0,1.9,23.3,100.0,80.67,59.79
2018,7,12,6,45,66.0,114.5,1.9,23.75,137.5,107.8,80.11
2018,7,12,7,0,89.0,141.0,1.9,24.2,175.0,133.33,99.0
2018,7,12,7,15,155.5,165.5,2.0,24.8,235.0,171.99,126.67
2018,7,12,7,30,222.0,190.0,2.1,25.4,295.0,212.86,156.49
2018,7,12,7,45,206.5,211.5,2.2,26.0,317.5,244.34,181.8
2018,7,12,8,0,191.0,233.0,2.3,26.6,340.0,269.7,201.9
2018,7,12,8,15,334.5,220.0,2.4,27.05,428.0,320.35,239.05
2018,7,12,8,30,478.0,207.0,2.5,27.5,516.0,384.42,287.16
2018,7,12,8,45,467.0,229.0,2.55,27.95,548.5,422.9,316.55
2018,7,12,9,0,456.0,251.0,2.6,28.4,581.0,460.1,344.23
2018,7,12,9,15,588.5,207.0,2.7,28.95,657.0,517.74,387.68
2018,7,12,9,30,721.0,163.0,2.8,29.5,733.0,586.19,438.47
2018,7,12,9,45,732.0,165.5,2.85,30.0,766.0,629.34,468.83
2018,7,12,10,0,743.0,168.0,2.9,30.5,799.0,669.74,496.8
2018,7,12,10,15,766.5,161.5,3.0,30.95,831.0,710.35,525.02
2018,7,12,10,30,790.0,155.0,3.1,31.4,863.0,751.01,551.6
2018,7,12,10,45,794.0,157.0,3.2,31.9,883.0,783.8,572.22
2018,7,12,11,0,798.0,159.0,3.3,32.4,903.0,814.95,591.65
2018,7,12,11,15,802.5,159.5,3.3,32.55,917.0,843.35,609.49
2018,7,12,11,30,807.0,160.0,3.3,32.7,931.0,869.88,626.03
2018,7,12,11,45,809.5,159.5,3.3,32.85,937.5,891.64,639.43
2018,7,12,12,0,812.0,159.0,3.3,33.0,944.0,911.19,651.44
2018,7,12,12,15,809.5,161.0,3.15,32.95,943.0,926.19,660.11
2018,7,12,12,30,807.0,163.0,3.0,32.9,942.0,938.68,667.18
2018,7,12,12,45,809.5,159.5,2.9,32.9,935.0,947.94,672.42
2018,7,12,13,0,812.0,156.0,2.8,32.9,928.0,954.55,676.06
2018,7,12,13,15,816.0,149.5,2.65,33.05,914.5,951.59,672.89
2018,7,12,13,30,820.0,143.0,2.5,33.2,901.0,950.99,671.35
2018,7,12,13,45,817.5,139.5,2.4,33.35,879.5,944.27,666.43
2018,7,12,14,0,815.0,136.0,2.3,33.5,858.0,934.83,659.94
2018,7,12,14,15,809.5,133.0,2.25,33.6,830.0,920.34,650.98
2018,7,12,14,30,804.0,130.0,2.2,33.7,802.0,908.89,644.08
2018,7,12,14,45,779.0,136.5,2.15,33.85,764.5,881.56,626.99
2018,7,12,15,0,754.0,143.0,2.1,34.0,727.0,852.61,609.0
2018,7,12,15,15,667.5,171.5,2.1,34.0,668.0,794.97,573.01
2018,7,12,15,30,581.0,200.0,2.1,34.0,609.0,735.57,534.35
2018,7,12,15,45,612.5,173.0,2.1,33.95,579.0,718.41,525.57
2018,7,12,16,0,644.0,146.0,2.1,33.9,549.0,697.08,513.14
2018,7,12,16,15,659.0,127.5,2.1,33.65,511.5,668.16,495.56
2018,7,12,16,30,674.0,109.0,2.1,33.4,474.0,636.2,475.7
2018,7,12,16,45,658.5,101.0,2.15,33.15,428.5,591.95,446.39
2018,7,12,17,0,643.0,93.0,2.2,32.9,383.0,547.39,415.75
2018,7,12,17,15,605.0,88.0,2.15,32.35,334.0,492.18,376.27
2018,7,12,17,30,567.0,83.0,2.1,31.8,285.0,439.0,337.04
2018,7,12,17,45,515.0,76.0,2.1,31.25,237.0,378.31,290.94
2018,7,12,18,0,463.0,69.0,2.1,30.7,189.0,321.46,246.2
2018,7,12,18,15,391.5,60.0,1.95,29.85,146.0,257.83,195.08
2018,7,12,18,30,320.0,51.0,1.8,29.0,103.0,199.49,147.05
2018,7,12,18,45,226.0,38.5,1.7,28.15,69.0,138.25,95.96
2018,7,12,19,0,132.0,26.0,1.6,27.3,35.0,81.07,30.73
2018,7,12,19,15,69.0,14.0,1.65,26.8,18.5,31.22,0.0
2018,7,12,19,30,6.0,2.0,1.7,26.3,2.0,0.0,0.0
2018,7,12,19,45,3.0,1.0,1.7,25.75,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,25.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,24.9,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,24.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,24.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.85,23.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.25,22.3,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,20.75,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,20.45,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.8,20.15,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.75,19.9,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,19.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,7,13,4,45,10.5,2.5,1.45,19.95,2.5,0.0,0.0
2018,7,13,5,0,21.0,5.0,1.4,20.0,5.0,4.91,0.0
2018,7,13,5,15,106.5,18.5,1.3,20.5,27.0,18.18,0.0
2018,7,13,5,30,192.0,32.0,1.2,21.0,49.0,24.92,13.33
2018,7,13,5,45,272.0,44.0,1.15,21.45,85.0,33.41,22.6
2018,7,13,6,0,352.0,56.0,1.1,21.9,121.0,41.47,30.06
2018,7,13,6,15,426.0,64.0,1.0,22.55,167.0,45.47,33.75
2018,7,13,6,30,500.0,72.0,0.9,23.2,213.0,68.33,39.81
2018,7,13,6,45,547.5,78.0,0.85,23.85,261.0,102.67,57.64
2018,7,13,7,0,595.0,84.0,0.8,24.5,309.0,142.07,84.32
2018,7,13,7,15,630.0,89.0,0.7,25.35,358.5,183.33,115.93
2018,7,13,7,30,665.0,94.0,0.6,26.2,408.0,228.2,151.82
2018,7,13,7,45,692.0,97.0,0.55,27.05,456.0,272.59,188.01
2018,7,13,8,0,719.0,100.0,0.5,27.9,504.0,322.47,227.81
2018,7,13,8,15,739.5,103.5,0.45,28.8,550.5,369.47,264.54
2018,7,13,8,30,760.0,107.0,0.4,29.7,597.0,417.98,301.1
2018,7,13,8,45,776.5,109.0,0.4,30.6,640.0,464.56,335.33
2018,7,13,9,0,793.0,111.0,0.4,31.5,683.0,511.86,368.81
2018,7,13,9,15,800.5,115.5,0.45,32.3,720.5,556.83,400.08
2018,7,13,9,30,808.0,120.0,0.5,33.1,758.0,601.32,430.03
2018,7,13,9,45,812.0,125.0,0.6,33.85,790.0,645.49,459.42
2018,7,13,10,0,816.0,130.0,0.7,34.6,822.0,685.91,485.71
2018,7,13,10,15,824.0,131.0,0.85,35.1,849.5,724.29,510.49
2018,7,13,10,30,832.0,132.0,1.0,35.6,877.0,761.47,533.78
2018,7,13,10,45,838.5,132.0,1.15,36.1,898.0,795.15,554.68
2018,7,13,11,0,845.0,132.0,1.3,36.6,919.0,827.17,574.43
2018,7,13,11,15,849.0,132.5,1.45,36.9,933.0,855.73,592.41
2018,7,13,11,30,853.0,133.0,1.6,37.2,947.0,882.24,609.1
2018,7,13,11,45,855.5,132.5,1.75,37.5,954.0,904.28,623.03
2018,7,13,12,0,858.0,132.0,1.9,37.8,961.0,923.98,635.56
2018,7,13,12,15,860.5,130.5,2.0,37.85,961.0,940.3,646.21
2018,7,13,12,30,863.0,129.0,2.1,37.9,961.0,954.08,655.42
2018,7,13,12,45,864.0,126.5,2.25,37.95,953.5,962.78,662.11
2018,7,13,13,0,865.0,124.0,2.4,38.0,946.0,968.71,667.21
2018,7,13,13,15,862.5,123.0,2.5,37.95,931.0,969.92,669.33
2018,7,13,13,30,860.0,122.0,2.6,37.9,916.0,968.28,669.81
2018,7,13,13,45,856.0,120.0,2.7,37.85,894.0,961.31,667.1
2018,7,13,14,0,852.0,118.0,2.8,37.8,872.0,951.55,662.74
2018,7,13,14,15,845.5,116.5,2.85,37.6,843.5,937.17,655.59
2018,7,13,14,30,839.0,115.0,2.9,37.4,815.0,920.18,646.85
2018,7,13,14,45,830.5,112.5,3.0,37.2,780.5,897.78,635.01
2018,7,13,15,0,822.0,110.0,3.1,37.0,746.0,873.05,621.62
2018,7,13,15,15,810.0,107.5,3.1,37.0,706.5,843.04,603.59
2018,7,13,15,30,798.0,105.0,3.1,37.0,667.0,816.33,587.67
2018,7,13,15,45,783.5,102.0,3.2,36.35,623.5,780.09,567.34
2018,7,13,16,0,769.0,99.0,3.3,35.7,580.0,742.5,545.72
2018,7,13,16,15,747.5,96.5,3.3,35.25,533.0,698.91,518.66
2018,7,13,16,30,726.0,94.0,3.3,34.8,486.0,654.87,490.79
2018,7,13,16,45,682.0,94.0,3.35,34.3,433.5,599.99,454.54
2018,7,13,17,0,638.0,94.0,3.4,33.8,381.0,544.87,415.82
2018,7,13,17,15,623.0,84.0,3.4,33.0,335.5,498.4,383.13
2018,7,13,17,30,608.0,74.0,3.4,32.2,290.0,451.98,349.13
2018,7,13,17,45,562.5,67.5,3.45,31.45,242.5,393.63,304.5
2018,7,13,18,0,517.0,61.0,3.5,30.7,195.0,338.55,260.73
2018,7,13,18,15,447.5,53.5,3.35,29.7,151.0,275.21,209.26
2018,7,13,18,30,378.0,46.0,3.2,28.7,107.0,217.92,161.32
2018,7,13,18,45,278.0,35.0,3.1,27.75,71.5,152.71,106.23
2018,7,13,19,0,178.0,24.0,3.0,26.8,36.0,91.86,33.0
2018,7,13,19,15,93.5,13.0,2.95,26.15,19.0,36.36,0.0
2018,7,13,19,30,9.0,2.0,2.9,25.5,2.0,0.0,0.0
2018,7,13,19,45,4.5,1.0,2.85,24.8,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.75,22.95,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.7,22.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.65,22.35,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,22.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,21.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,21.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,21.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,21.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.4,21.15,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,20.9,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,19.15,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.95,18.65,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,14,4,45,15.0,2.5,1.9,18.65,2.5,0.0,0.0
2018,7,14,5,0,30.0,5.0,1.9,18.7,5.0,4.91,0.0
2018,7,14,5,15,135.5,17.0,1.9,19.2,27.5,16.71,0.0
2018,7,14,5,30,241.0,29.0,1.9,19.7,50.0,22.96,11.68
2018,7,14,5,45,319.0,38.0,1.9,20.2,85.0,28.51,18.54
2018,7,14,6,0,397.0,47.0,1.9,20.7,120.0,33.72,23.52
2018,7,14,6,15,253.5,55.0,1.9,21.5,107.0,39.12,28.4
2018,7,14,6,30,110.0,63.0,1.9,22.3,94.0,54.67,37.39
2018,7,14,6,45,60.5,93.5,1.9,23.1,111.0,90.3,66.42
2018,7,14,7,0,11.0,124.0,1.9,23.9,128.0,116.86,89.27
2018,7,14,7,15,29.5,152.0,1.95,24.7,165.5,142.18,108.14
2018,7,14,7,30,48.0,180.0,2.0,25.5,203.0,173.01,131.18
2018,7,14,7,45,67.0,206.5,2.0,26.35,242.0,204.87,154.75
2018,7,14,8,0,86.0,233.0,2.0,27.2,281.0,238.83,179.72
2018,7,14,8,15,261.5,221.0,2.0,28.1,385.5,292.43,217.58
2018,7,14,8,30,437.0,209.0,2.0,29.0,490.0,367.1,272.16
2018,7,14,8,45,633.0,153.0,2.0,29.95,592.0,431.87,320.06
2018,7,14,9,0,829.0,97.0,2.0,30.9,694.0,520.24,384.77
2018,7,14,9,15,840.0,99.0,2.05,31.6,733.0,566.2,417.99
2018,7,14,9,30,851.0,101.0,2.1,32.3,772.0,611.87,450.25
2018,7,14,9,45,860.0,102.0,2.2,33.05,805.5,654.82,479.91
2018,7,14,10,0,869.0,103.0,2.3,33.8,839.0,696.9,507.73
2018,7,14,10,15,875.5,104.5,2.35,34.4,867.0,736.55,532.23
2018,7,14,10,30,882.0,106.0,2.4,35.0,895.0,774.77,555.47
2018,7,14,10,45,887.0,106.5,2.4,35.6,916.0,809.27,575.69
2018,7,14,11,0,892.0,107.0,2.4,36.2,937.0,841.9,594.48
2018,7,14,11,15,895.0,107.5,2.55,36.5,951.0,870.81,612.57
2018,7,14,11,30,898.0,108.0,2.7,36.8,965.0,897.48,629.22
2018,7,14,11,45,900.0,108.0,2.8,37.1,972.0,920.41,643.16
2018,7,14,12,0,902.0,108.0,2.9,37.4,979.0,940.84,655.57
2018,7,14,12,15,902.0,108.5,3.0,37.45,978.5,957.29,666.25
2018,7,14,12,30,902.0,109.0,3.1,37.5,978.0,971.02,675.34
2018,7,14,12,45,900.5,108.0,3.2,37.6,969.5,979.01,680.82
2018,7,14,13,0,899.0,107.0,3.3,37.7,961.0,984.1,684.64
2018,7,14,13,15,896.0,106.5,3.4,37.65,945.5,985.3,686.57
2018,7,14,13,30,893.0,106.0,3.5,37.6,930.0,983.55,686.79
2018,7,14,13,45,889.0,105.0,3.6,37.5,908.0,977.39,684.49
2018,7,14,14,0,885.0,104.0,3.7,37.4,886.0,968.33,680.46
2018,7,14,14,15,878.5,103.0,3.75,37.15,857.5,954.05,673.32
2018,7,14,14,30,872.0,102.0,3.8,36.9,829.0,937.07,664.53
2018,7,14,14,45,863.5,100.0,3.9,36.6,794.0,914.57,652.59
2018,7,14,15,0,855.0,98.0,4.0,36.3,759.0,889.65,639.02
2018,7,14,15,15,843.5,96.5,4.0,36.3,719.5,860.36,621.23
2018,7,14,15,30,832.0,95.0,4.0,36.3,680.0,829.13,602.1
2018,7,14,15,45,818.0,92.5,4.1,35.4,636.0,792.92,582.05
2018,7,14,16,0,804.0,90.0,4.2,34.5,592.0,760.11,563.91
2018,7,14,16,15,785.5,86.5,4.2,33.85,544.5,716.54,536.97
2018,7,14,16,30,767.0,83.0,4.2,33.2,497.0,672.25,509.02
2018,7,14,16,45,742.5,79.5,4.15,32.55,447.5,623.27,476.93
2018,7,14,17,0,718.0,76.0,4.1,31.9,398.0,574.52,443.39
2018,7,14,17,15,685.0,71.5,4.05,31.1,348.0,519.83,403.87
2018,7,14,17,30,652.0,67.0,4.0,30.3,298.0,468.71,365.59
2018,7,14,17,45,606.0,62.0,3.9,29.5,249.5,409.97,319.98
2018,7,14,18,0,560.0,57.0,3.8,28.7,201.0,354.52,275.28
2018,7,14,18,15,492.0,49.5,3.7,27.85,155.5,289.94,222.12
2018,7,14,18,30,424.0,42.0,3.6,27.0,110.0,231.35,172.36
2018,7,14,18,45,321.0,33.0,3.45,26.15,74.0,165.3,115.52
2018,7,14,19,0,218.0,24.0,3.3,25.3,38.0,103.31,34.82
2018,7,14,19,15,115.5,13.0,3.25,24.75,20.0,41.81,0.0
2018,7,14,19,30,13.0,2.0,3.2,24.2,2.0,0.0,0.0
2018,7,14,19,45,6.5,1.0,3.1,23.65,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,23.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,22.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,22.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,22.1,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,21.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,21.55,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,21.3,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,21.05,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,20.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,20.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,20.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,19.55,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,19.2,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,18.4,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,15,4,45,20.0,2.5,1.55,17.5,2.5,0.0,0.0
2018,7,15,5,0,40.0,5.0,1.5,17.6,5.0,4.91,0.0
2018,7,15,5,15,164.0,16.0,1.45,18.15,28.5,15.73,0.0
2018,7,15,5,30,288.0,27.0,1.4,18.7,52.0,21.11,10.1
2018,7,15,5,45,348.0,34.5,1.35,19.3,84.0,25.39,15.95
2018,7,15,6,0,408.0,42.0,1.3,19.9,116.0,29.45,19.91
2018,7,15,6,15,233.5,53.0,1.35,20.8,98.0,37.66,27.22
2018,7,15,6,30,59.0,64.0,1.4,21.7,80.0,58.0,41.37
2018,7,15,6,45,30.0,82.0,1.45,22.65,90.0,78.25,57.85
2018,7,15,7,0,1.0,100.0,1.5,23.6,100.0,94.84,72.03
2018,7,15,7,15,16.0,136.5,1.5,24.5,144.0,130.5,99.45
2018,7,15,7,30,31.0,173.0,1.5,25.4,188.0,163.28,124.05
2018,7,15,7,45,70.5,206.0,1.55,26.3,244.0,205.22,154.74
2018,7,15,8,0,110.0,239.0,1.6,27.2,300.0,246.89,185.07
2018,7,15,8,15,239.0,238.5,1.6,28.15,387.0,298.26,221.51
2018,7,15,8,30,368.0,238.0,1.6,29.1,474.0,366.37,270.81
2018,7,15,8,45,611.0,165.0,1.65,30.05,590.0,431.17,318.34
2018,7,15,9,0,854.0,92.0,1.7,31.0,706.0,527.49,388.6
2018,7,15,9,15,869.5,92.0,1.8,31.75,747.5,575.32,423.07
2018,7,15,9,30,885.0,92.0,1.9,32.5,789.0,623.17,456.89
2018,7,15,9,45,888.5,97.0,2.0,33.25,822.5,667.63,487.28
2018,7,15,10,0,892.0,102.0,2.1,34.0,856.0,710.75,515.41
2018,7,15,10,15,899.5,102.5,2.2,34.6,884.5,751.11,540.45
2018,7,15,10,30,907.0,103.0,2.3,35.2,913.0,790.06,564.28
2018,7,15,10,45,913.0,103.0,2.4,35.8,935.0,825.75,585.76
2018,7,15,11,0,919.0,103.0,2.5,36.4,957.0,859.56,605.86
2018,7,15,11,15,923.0,103.0,2.65,36.65,972.0,889.63,624.72
2018,7,15,11,30,927.0,103.0,2.8,36.9,987.0,917.42,642.13
2018,7,15,11,45,930.0,103.0,2.95,37.15,995.0,941.91,657.47
2018,7,15,12,0,933.0,103.0,3.1,37.4,1003.0,963.85,671.25
2018,7,15,12,15,931.0,104.0,3.2,37.4,1001.5,979.42,681.47
2018,7,15,12,30,929.0,105.0,3.3,37.4,1000.0,992.12,690.04
2018,7,15,12,45,925.0,107.0,3.4,37.45,991.5,1000.98,696.19
2018,7,15,13,0,921.0,109.0,3.5,37.5,983.0,1006.85,700.62
2018,7,15,13,15,918.5,108.0,3.55,37.35,967.5,1008.16,702.57
2018,7,15,13,30,916.0,107.0,3.6,37.2,952.0,1006.44,702.79
2018,7,15,13,45,912.5,106.0,3.7,37.1,930.0,1000.72,700.81
2018,7,15,14,0,909.0,105.0,3.8,37.0,908.0,992.04,697.06
2018,7,15,14,15,903.0,103.0,3.85,36.7,878.5,976.98,689.63
2018,7,15,14,30,897.0,101.0,3.9,36.4,849.0,959.11,680.48
2018,7,15,14,45,889.0,99.0,4.0,36.1,813.5,936.68,668.68
2018,7,15,15,0,881.0,97.0,4.1,35.8,778.0,911.75,655.19
2018,7,15,15,15,868.0,95.5,4.1,35.8,736.5,880.56,636.21
2018,7,15,15,30,855.0,94.0,4.1,35.8,695.0,847.42,615.89
2018,7,15,15,45,843.5,91.0,4.15,34.85,651.0,812.11,596.5
2018,7,15,16,0,832.0,88.0,4.2,33.9,607.0,775.16,575.59
2018,7,15,16,15,802.0,87.5,4.2,33.3,555.0,729.98,547.54
2018,7,15,16,30,772.0,87.0,4.2,32.7,503.0,680.06,515.58
2018,7,15,16,45,755.5,81.5,4.2,32.05,455.0,634.22,485.93
2018,7,15,17,0,739.0,76.0,4.2,31.4,407.0,587.96,454.4
2018,7,15,17,15,710.5,71.0,4.1,30.55,357.0,534.62,415.91
2018,7,15,17,30,682.0,66.0,4.0,29.7,307.0,482.35,376.83
2018,7,15,17,45,635.0,61.0,3.9,28.85,256.5,423.8,331.32
2018,7,15,18,0,588.0,56.0,3.8,28.0,206.0,366.57,285.17
2018,7,15,18,15,517.5,49.0,3.7,27.1,159.5,300.21,230.46
2018,7,15,18,30,447.0,42.0,3.6,26.2,113.0,240.05,179.22
2018,7,15,18,45,333.5,33.0,3.45,25.25,75.5,169.33,118.43
2018,7,15,19,0,220.0,24.0,3.3,24.3,38.0,103.32,31.41
2018,7,15,19,15,116.5,13.0,3.25,23.75,20.0,41.95,0.0
2018,7,15,19,30,13.0,2.0,3.2,23.2,2.0,0.0,0.0
2018,7,15,19,45,6.5,1.0,3.1,22.6,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,21.7,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,21.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,21.05,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,20.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,20.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,20.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,19.65,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,18.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.4,18.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.35,17.95,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,17.4,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,16,4,45,19.5,2.5,1.9,17.0,2.5,0.0,0.0
2018,7,16,5,0,39.0,5.0,1.9,17.1,5.0,4.91,0.0
2018,7,16,5,15,167.0,16.0,1.95,17.65,28.5,15.73,0.0
2018,7,16,5,30,295.0,27.0,2.0,18.2,52.0,21.24,9.92
2018,7,16,5,45,357.5,33.0,2.0,18.75,83.0,24.14,14.89
2018,7,16,6,0,420.0,39.0,2.0,19.3,114.0,27.0,17.82
2018,7,16,6,15,240.5,36.5,2.0,20.2,82.5,23.01,14.49
2018,7,16,6,30,61.0,34.0,2.0,21.1,51.0,29.76,18.07
2018,7,16,6,45,30.5,50.0,1.95,22.0,58.5,50.35,35.08
2018,7,16,7,0,0.0,66.0,1.9,22.9,66.0,63.79,47.03
2018,7,16,7,15,15.0,106.5,1.95,23.85,113.5,103.94,78.58
2018,7,16,7,30,30.0,147.0,2.0,24.8,161.0,141.39,107.32
2018,7,16,7,45,40.0,178.5,2.0,25.7,199.5,173.84,131.86
2018,7,16,8,0,50.0,210.0,2.0,26.6,238.0,207.51,156.96
2018,7,16,8,15,172.0,232.0,2.05,27.6,340.5,272.0,203.69
2018,7,16,8,30,294.0,254.0,2.1,28.6,443.0,348.08,259.16
2018,7,16,8,45,581.5,173.0,2.15,29.6,579.5,423.46,314.54
2018,7,16,9,0,869.0,92.0,2.2,30.6,716.0,533.97,395.52
2018,7,16,9,15,887.0,91.0,2.25,31.45,758.5,583.0,430.75
2018,7,16,9,30,905.0,90.0,2.3,32.3,801.0,632.25,465.38
2018,7,16,9,45,913.0,91.0,2.4,33.15,835.5,676.83,495.94
2018,7,16,10,0,921.0,92.0,2.5,34.0,870.0,720.36,524.04
2018,7,16,10,15,926.5,93.5,2.55,34.6,898.5,761.29,549.22
2018,7,16,10,30,932.0,95.0,2.6,35.2,927.0,800.61,573.01
2018,7,16,10,45,936.0,96.0,2.65,35.85,948.5,836.47,594.16
2018,7,16,11,0,940.0,97.0,2.7,36.5,970.0,870.29,613.79
2018,7,16,11,15,942.5,97.5,2.8,36.85,984.0,900.15,631.86
2018,7,16,11,30,945.0,98.0,2.9,37.2,998.0,927.61,648.39
2018,7,16,11,45,946.5,98.0,3.0,37.55,1005.0,951.15,662.45
2018,7,16,12,0,948.0,98.0,3.1,37.9,1012.0,972.03,674.89
2018,7,16,12,15,945.5,99.5,3.2,37.9,1010.5,987.87,685.25
2018,7,16,12,30,943.0,101.0,3.3,37.9,1009.0,1000.78,693.92
2018,7,16,12,45,939.0,102.0,3.4,37.95,999.5,1008.77,699.52
2018,7,16,13,0,935.0,103.0,3.5,38.0,990.0,1013.72,703.38
2018,7,16,13,15,932.0,103.0,3.6,37.85,974.5,1015.57,706.03
2018,7,16,13,30,929.0,103.0,3.7,37.7,959.0,1014.37,706.9
2018,7,16,13,45,924.5,102.0,3.75,37.6,936.0,1007.63,703.95
2018,7,16,14,0,920.0,101.0,3.8,37.5,913.0,997.88,699.26
2018,7,16,14,15,914.5,99.5,3.8,37.25,884.0,983.69,691.99
2018,7,16,14,30,909.0,98.0,3.8,37.0,855.0,966.67,683.01
2018,7,16,14,45,901.0,97.0,3.85,36.8,820.0,945.11,671.32
2018,7,16,15,0,893.0,96.0,3.9,36.6,785.0,921.03,658.0
2018,7,16,15,15,882.0,93.5,3.9,36.6,743.5,890.25,639.48
2018,7,16,15,30,871.0,91.0,3.9,36.6,702.0,857.37,619.52
2018,7,16,15,45,857.5,88.5,3.85,35.9,657.0,820.48,598.27
2018,7,16,16,0,844.0,86.0,3.8,35.2,612.0,782.03,575.67
2018,7,16,16,15,782.0,94.0,3.75,34.75,550.5,721.39,536.82
2018,7,16,16,30,720.0,102.0,3.7,34.3,489.0,660.48,497.02
2018,7,16,16,45,714.0,92.5,3.6,33.85,444.0,619.35,470.18
2018,7,16,17,0,708.0,83.0,3.5,33.4,399.0,574.84,439.25
2018,7,16,17,15,693.0,75.0,3.4,32.65,352.5,527.75,405.78
2018,7,16,17,30,678.0,67.0,3.3,31.9,306.0,480.61,370.98
2018,7,16,17,45,621.5,62.0,3.2,31.15,253.5,417.27,322.33
2018,7,16,18,0,565.0,57.0,3.1,30.4,201.0,356.02,273.67
2018,7,16,18,15,488.0,50.5,2.9,29.35,155.0,288.49,218.9
2018,7,16,18,30,411.0,44.0,2.7,28.3,109.0,227.69,168.08
2018,7,16,18,45,311.5,33.5,2.45,27.3,72.5,161.92,111.71
2018,7,16,19,0,212.0,23.0,2.2,26.3,36.0,99.45,25.63
2018,7,16,19,15,112.5,12.5,2.2,25.65,19.0,40.34,0.0
2018,7,16,19,30,13.0,2.0,2.2,25.0,2.0,0.0,0.0
2018,7,16,19,45,6.5,1.0,2.15,24.4,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,23.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.85,22.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.25,20.85,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,18.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,17,4,45,19.5,3.0,1.05,19.2,2.5,0.0,0.0
2018,7,17,5,0,39.0,6.0,1.1,19.4,5.0,0.0,0.0
2018,7,17,5,15,166.5,16.5,1.2,20.0,28.0,16.22,0.0
2018,7,17,5,30,294.0,27.0,1.3,20.6,51.0,21.38,9.54
2018,7,17,5,45,376.0,34.5,1.45,21.2,87.0,25.63,15.93
2018,7,17,6,0,458.0,42.0,1.6,21.8,123.0,29.68,19.89
2018,7,17,6,15,311.5,40.5,1.6,22.65,103.5,26.15,17.03
2018,7,17,6,30,165.0,39.0,1.6,23.5,84.0,31.79,17.77
2018,7,17,6,45,82.5,55.0,1.6,24.35,77.5,52.08,34.25
2018,7,17,7,0,0.0,71.0,1.6,25.2,71.0,68.64,50.49
2018,7,17,7,15,4.5,100.5,1.65,26.25,102.5,96.68,72.41
2018,7,17,7,30,9.0,130.0,1.7,27.3,134.0,125.05,94.09
2018,7,17,7,45,11.0,151.0,1.7,28.35,156.5,145.66,109.37
2018,7,17,8,0,13.0,172.0,1.7,29.4,179.0,166.56,124.59
2018,7,17,8,15,31.0,211.0,1.8,30.2,230.0,205.45,153.15
2018,7,17,8,30,49.0,250.0,1.9,31.0,281.0,249.85,185.39
2018,7,17,8,45,202.0,262.0,1.95,31.8,404.5,332.13,245.08
2018,7,17,9,0,355.0,274.0,2.0,32.6,528.0,428.39,314.21
2018,7,17,9,15,625.0,184.0,2.05,33.35,662.5,513.15,376.33
2018,7,17,9,30,895.0,94.0,2.1,34.1,797.0,628.59,458.88
2018,7,17,9,45,891.0,103.0,2.15,34.9,828.5,672.37,487.71
2018,7,17,10,0,887.0,112.0,2.2,35.7,860.0,714.22,514.73
2018,7,17,10,15,865.0,131.0,2.25,36.25,880.5,750.08,536.45
2018,7,17,10,30,843.0,150.0,2.3,36.8,901.0,782.16,555.5
2018,7,17,10,45,882.5,129.0,2.3,37.35,932.0,823.71,580.11
2018,7,17,11,0,922.0,108.0,2.3,37.9,963.0,864.83,604.01
2018,7,17,11,15,855.0,152.5,2.35,38.2,955.0,876.15,609.99
2018,7,17,11,30,788.0,197.0,2.4,38.5,947.0,884.74,614.58
2018,7,17,11,45,858.5,153.0,2.4,38.85,975.5,923.34,637.37
2018,7,17,12,0,929.0,109.0,2.4,39.2,1004.0,964.4,661.17
2018,7,17,12,15,926.0,110.5,2.5,39.3,1002.0,979.58,670.64
2018,7,17,12,30,923.0,112.0,2.6,39.4,1000.0,991.88,678.66
2018,7,17,12,45,910.5,119.0,2.65,39.55,988.5,997.58,682.21
2018,7,17,13,0,898.0,126.0,2.7,39.7,977.0,1000.28,684.09
2018,7,17,13,15,901.5,121.0,2.75,39.65,963.0,1003.52,687.01
2018,7,17,13,30,905.0,116.0,2.8,39.6,949.0,1003.72,688.18
2018,7,17,13,45,900.0,114.5,2.9,39.55,925.5,996.19,685.18
2018,7,17,14,0,895.0,113.0,3.0,39.5,902.0,985.72,680.48
2018,7,17,14,15,888.5,111.0,3.05,39.3,872.5,970.42,672.91
2018,7,17,14,30,882.0,109.0,3.1,39.1,843.0,952.36,663.68
2018,7,17,14,45,873.0,107.5,3.2,38.85,807.5,929.87,652.14
2018,7,17,15,0,864.0,106.0,3.3,38.6,772.0,904.96,638.99
2018,7,17,15,15,852.5,103.5,3.3,38.6,731.0,874.46,620.91
2018,7,17,15,30,841.0,101.0,3.3,38.6,690.0,841.96,601.47
2018,7,17,15,45,826.0,98.0,3.4,37.85,645.0,809.16,584.02
2018,7,17,16,0,811.0,95.0,3.5,37.1,600.0,769.87,561.84
2018,7,17,16,15,760.5,99.5,3.55,36.5,542.5,710.4,524.8
2018,7,17,16,30,710.0,104.0,3.6,35.9,485.0,654.88,489.62
2018,7,17,16,45,699.0,95.0,3.6,35.35,439.0,611.21,461.36
2018,7,17,17,0,688.0,86.0,3.6,34.8,393.0,566.78,430.94
2018,7,17,17,15,666.0,79.0,3.55,33.9,345.5,517.34,396.13
2018,7,17,17,30,644.0,72.0,3.5,33.0,298.0,468.52,360.43
2018,7,17,17,45,588.5,66.5,3.45,32.15,247.0,404.49,311.61
2018,7,17,18,0,533.0,61.0,3.4,31.3,196.0,344.59,264.23
2018,7,17,18,15,467.5,52.5,3.25,30.25,151.5,281.28,212.83
2018,7,17,18,30,402.0,44.0,3.1,29.2,107.0,223.72,164.55
2018,7,17,18,45,289.0,33.0,2.9,28.15,70.0,153.32,105.02
2018,7,17,19,0,176.0,22.0,2.7,27.1,33.0,87.05,17.54
2018,7,17,19,15,88.0,11.0,2.6,26.5,16.5,32.65,0.0
2018,7,17,19,30,0.0,0.0,2.5,25.9,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,25.25,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,24.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.95,23.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.75,23.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,22.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,22.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,22.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.5,1.3,20.35,1.5,0.0,0.0
2018,7,18,5,0,14.0,3.0,1.4,20.4,3.0,0.0,0.0
2018,7,18,5,15,67.0,13.0,1.5,20.8,18.0,12.78,0.0
2018,7,18,5,30,120.0,23.0,1.6,21.2,33.0,17.68,6.55
2018,7,18,5,45,156.0,32.0,1.7,21.65,54.0,23.96,14.45
2018,7,18,6,0,192.0,41.0,1.8,22.1,75.0,29.92,20.04
2018,7,18,6,15,134.5,57.0,1.7,22.8,84.5,45.73,33.88
2018,7,18,6,30,77.0,73.0,1.6,23.5,94.0,64.95,46.64
2018,7,18,6,45,53.0,91.0,1.5,24.25,107.0,86.96,63.75
2018,7,18,7,0,29.0,109.0,1.4,25.0,120.0,103.1,77.06
2018,7,18,7,15,41.0,137.0,1.4,26.0,155.0,131.42,98.55
2018,7,18,7,30,53.0,165.0,1.4,27.0,190.0,161.19,120.84
2018,7,18,7,45,63.0,191.0,1.4,28.0,223.5,190.21,142.31
2018,7,18,8,0,73.0,217.0,1.4,29.0,257.0,220.43,164.37
2018,7,18,8,15,174.5,237.0,1.5,29.9,345.0,276.37,204.37
2018,7,18,8,30,276.0,257.0,1.6,30.8,433.0,341.97,251.61
2018,7,18,8,45,555.0,179.5,1.7,31.7,566.0,415.0,304.65
2018,7,18,9,0,834.0,102.0,1.8,32.6,699.0,522.27,382.47
2018,7,18,9,15,769.5,139.5,1.8,33.5,714.5,555.52,405.14
2018,7,18,9,30,705.0,177.0,1.8,34.4,730.0,583.13,423.07
2018,7,18,9,45,607.5,235.0,1.85,35.35,726.5,604.38,435.08
2018,7,18,10,0,510.0,293.0,1.9,36.3,723.0,617.79,440.95
2018,7,18,10,15,491.5,316.0,2.05,36.75,741.5,647.46,460.18
2018,7,18,10,30,473.0,339.0,2.2,37.2,760.0,675.05,477.56
2018,7,18,10,45,513.0,330.5,2.4,37.7,797.0,718.0,506.41
2018,7,18,11,0,553.0,322.0,2.6,38.2,834.0,762.2,535.66
2018,7,18,11,15,527.5,345.5,2.75,38.4,840.0,781.53,547.29
2018,7,18,11,30,502.0,369.0,2.9,38.6,846.0,798.46,557.45
2018,7,18,11,45,641.5,282.5,3.05,38.75,897.0,855.67,598.81
2018,7,18,12,0,781.0,196.0,3.2,38.9,948.0,914.43,637.54
2018,7,18,12,15,842.5,155.5,3.2,38.95,966.0,943.99,655.47
2018,7,18,12,30,904.0,115.0,3.2,39.0,984.0,976.01,675.1
2018,7,18,12,45,905.0,113.0,3.2,39.05,976.5,985.61,680.83
2018,7,18,13,0,906.0,111.0,3.2,39.1,969.0,992.3,685.02
2018,7,18,13,15,902.5,111.0,3.15,39.1,953.5,993.68,685.85
2018,7,18,13,30,899.0,111.0,3.1,39.1,938.0,992.09,685.0
2018,7,18,13,45,894.0,110.0,3.05,39.1,915.0,985.06,680.92
2018,7,18,14,0,889.0,109.0,3.0,39.1,892.0,975.12,675.19
2018,7,18,14,15,882.0,107.5,3.0,39.0,862.5,959.89,666.96
2018,7,18,14,30,875.0,106.0,3.0,38.9,833.0,941.95,657.12
2018,7,18,14,45,849.0,113.0,3.0,38.75,793.5,912.91,640.47
2018,7,18,15,0,823.0,120.0,3.0,38.6,754.0,887.64,626.22
2018,7,18,15,15,788.5,126.5,3.0,38.6,707.5,847.61,601.99
2018,7,18,15,30,754.0,133.0,3.0,38.6,661.0,806.73,577.06
2018,7,18,15,45,739.5,126.5,3.1,37.95,615.5,767.96,555.26
2018,7,18,16,0,725.0,120.0,3.2,37.3,570.0,730.67,533.93
2018,7,18,16,15,686.5,119.5,3.35,36.6,518.0,677.81,501.67
2018,7,18,16,30,648.0,119.0,3.5,35.9,466.0,625.75,468.64
2018,7,18,16,45,637.5,108.0,3.6,35.25,421.0,582.58,440.36
2018,7,18,17,0,627.0,97.0,3.7,34.6,376.0,538.69,410.55
2018,7,18,17,15,599.0,89.0,3.75,33.45,328.0,486.92,374.28
2018,7,18,17,30,571.0,81.0,3.8,32.3,280.0,436.36,337.44
2018,7,18,17,45,528.0,72.0,3.85,31.2,232.5,378.14,293.1
2018,7,18,18,0,485.0,63.0,3.9,30.1,185.0,323.02,249.39
2018,7,18,18,15,430.5,54.0,3.7,29.05,144.0,266.24,202.62
2018,7,18,18,30,376.0,45.0,3.5,28.0,103.0,214.17,158.27
2018,7,18,18,45,267.5,33.5,3.3,26.9,67.0,146.12,100.18
2018,7,18,19,0,159.0,22.0,3.1,25.8,31.0,81.63,11.57
2018,7,18,19,15,79.5,11.0,2.85,25.35,15.5,30.45,0.0
2018,7,18,19,30,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.3,24.45,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.8,23.95,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.35,23.85,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,23.95,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,23.95,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,23.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,23.05,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,22.3,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,21.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,21.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,21.55,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,21.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,21.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,7,19,4,45,2.5,1.0,2.85,21.05,1.0,0.0,0.0
2018,7,19,5,0,5.0,2.0,2.8,21.0,2.0,0.0,0.0
2018,7,19,5,15,53.0,15.5,2.6,21.4,19.5,15.24,0.0
2018,7,19,5,30,101.0,29.0,2.4,21.8,37.0,24.09,10.39
2018,7,19,5,45,172.0,46.5,2.25,22.15,71.5,37.86,25.93
2018,7,19,6,0,243.0,64.0,2.1,22.5,106.0,48.34,35.68
2018,7,19,6,15,167.0,66.5,2.0,23.2,100.0,52.92,39.96
2018,7,19,6,30,91.0,69.0,1.9,23.9,94.0,61.88,43.93
2018,7,19,6,45,49.0,92.0,1.75,24.6,106.0,87.31,64.12
2018,7,19,7,0,7.0,115.0,1.6,25.3,118.0,108.33,82.11
2018,7,19,7,15,100.0,146.0,1.5,26.15,192.0,144.35,106.32
2018,7,19,7,30,193.0,177.0,1.4,27.0,266.0,197.2,143.86
2018,7,19,7,45,245.5,197.0,1.3,27.85,324.0,235.05,171.44
2018,7,19,8,0,298.0,217.0,1.2,28.7,382.0,283.02,206.77
2018,7,19,8,15,362.0,224.0,1.15,29.65,442.0,329.51,240.58
2018,7,19,8,30,426.0,231.0,1.1,30.6,502.0,377.73,275.42
2018,7,19,8,45,510.0,219.0,1.1,31.5,566.5,428.76,312.11
2018,7,19,9,0,594.0,207.0,1.1,32.4,631.0,486.17,352.79
2018,7,19,9,15,652.5,193.0,1.15,33.25,683.0,534.68,386.91
2018,7,19,9,30,711.0,179.0,1.2,34.1,735.0,587.51,423.29
2018,7,19,9,45,733.5,175.0,1.25,34.95,771.0,630.04,451.55
2018,7,19,10,0,756.0,171.0,1.3,35.8,807.0,674.79,480.55
2018,7,19,10,15,764.5,173.5,1.4,36.35,835.0,713.52,505.76
2018,7,19,10,30,773.0,176.0,1.5,36.9,863.0,751.3,529.75
2018,7,19,10,45,779.5,176.5,1.6,37.5,884.0,784.48,549.56
2018,7,19,11,0,786.0,177.0,1.7,38.1,905.0,816.22,568.32
2018,7,19,11,15,791.0,177.0,1.8,38.35,919.0,844.61,585.72
2018,7,19,11,30,796.0,177.0,1.9,38.6,933.0,871.17,601.98
2018,7,19,11,45,800.0,176.0,2.05,38.85,940.5,893.93,616.33
2018,7,19,12,0,804.0,175.0,2.2,39.1,948.0,914.56,629.41
2018,7,19,12,15,805.5,174.0,2.3,39.1,948.0,930.59,639.95
2018,7,19,12,30,807.0,173.0,2.4,39.1,948.0,944.19,649.1
2018,7,19,12,45,806.5,171.5,2.55,39.15,940.0,952.83,655.61
2018,7,19,13,0,806.0,170.0,2.7,39.2,932.0,958.81,660.58
2018,7,19,13,15,803.5,168.0,2.8,39.1,917.0,959.63,662.49
2018,7,19,13,30,801.0,166.0,2.9,39.0,902.0,957.71,662.83
2018,7,19,13,45,796.5,163.0,3.0,38.95,879.5,950.08,659.59
2018,7,19,14,0,792.0,160.0,3.1,38.9,857.0,939.75,654.75
2018,7,19,14,15,785.0,157.0,3.15,38.65,828.5,924.4,647.02
2018,7,19,14,30,778.0,154.0,3.2,38.4,800.0,906.55,637.77
2018,7,19,14,45,764.0,152.5,3.3,38.15,764.0,881.41,624.13
2018,7,19,15,0,750.0,151.0,3.4,37.9,728.0,854.26,609.12
2018,7,19,15,15,707.5,159.0,3.4,37.9,680.0,813.85,584.12
2018,7,19,15,30,665.0,167.0,3.4,37.9,632.0,769.99,556.67
2018,7,19,15,45,602.5,175.5,3.5,37.1,575.5,710.01,519.49
2018,7,19,16,0,540.0,184.0,3.6,36.3,519.0,648.12,479.14
2018,7,19,16,15,527.0,171.5,3.6,35.65,476.5,607.83,453.49
2018,7,19,16,30,514.0,159.0,3.6,35.0,434.0,566.98,426.7
2018,7,19,16,45,512.0,142.5,3.6,34.4,393.0,528.91,401.36
2018,7,19,17,0,510.0,126.0,3.6,33.8,352.0,489.71,374.41
2018,7,19,17,15,465.5,116.0,3.55,32.9,302.0,430.75,331.67
2018,7,19,17,30,421.0,106.0,3.5,32.0,252.0,374.7,289.85
2018,7,19,17,45,390.5,91.5,3.4,31.15,209.5,324.02,250.84
2018,7,19,18,0,360.0,77.0,3.3,30.3,167.0,275.5,212.13
2018,7,19,18,15,303.0,63.0,3.1,29.35,127.0,218.4,165.62
2018,7,19,18,30,246.0,49.0,2.9,28.4,87.0,166.53,122.39
2018,7,19,18,45,168.5,35.0,2.75,27.5,56.5,113.31,76.69
2018,7,19,19,0,91.0,21.0,2.6,26.6,26.0,55.72,2.25
2018,7,19,19,15,45.5,10.5,2.45,26.15,13.0,21.5,0.0
2018,7,19,19,30,0.0,0.0,2.3,25.7,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.15,25.2,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,24.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,24.05,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.15,23.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,22.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,21.95,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,21.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,21.15,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,20.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,7,20,4,45,2.5,0.5,1.65,20.85,0.5,0.0,0.0
2018,7,20,5,0,5.0,1.0,1.8,21.0,1.0,0.0,0.0
2018,7,20,5,15,49.5,12.0,1.85,21.6,15.5,11.8,0.0
2018,7,20,5,30,94.0,23.0,1.9,22.2,30.0,19.36,6.73
2018,7,20,5,45,152.5,37.5,2.0,22.75,59.0,28.48,18.03
2018,7,20,6,0,211.0,52.0,2.1,23.3,88.0,38.68,27.33
2018,7,20,6,15,149.0,68.0,2.2,24.2,97.5,54.03,40.72
2018,7,20,6,30,87.0,84.0,2.3,25.1,107.0,72.97,52.88
2018,7,20,6,45,62.5,110.0,2.35,26.05,128.5,102.14,75.24
2018,7,20,7,0,38.0,136.0,2.4,27.0,150.0,125.34,93.85
2018,7,20,7,15,64.5,162.0,2.35,27.9,190.0,155.01,115.5
2018,7,20,7,30,91.0,188.0,2.3,28.8,230.0,187.63,139.32
2018,7,20,7,45,212.5,197.5,2.3,29.7,310.5,230.84,168.57
2018,7,20,8,0,334.0,207.0,2.3,30.6,391.0,285.52,207.55
2018,7,20,8,15,472.5,185.0,2.25,31.55,471.0,331.64,240.8
2018,7,20,8,30,611.0,163.0,2.2,32.5,551.0,393.77,286.5
2018,7,20,8,45,613.5,175.0,2.1,33.45,588.5,436.24,317.98
2018,7,20,9,0,616.0,187.0,2.0,34.4,626.0,478.41,348.14
2018,7,20,9,15,662.0,177.0,1.95,35.1,673.0,524.54,380.97
2018,7,20,9,30,708.0,167.0,1.9,35.8,720.0,573.82,415.13
2018,7,20,9,45,726.0,165.5,1.85,36.5,754.5,617.65,444.28
2018,7,20,10,0,744.0,164.0,1.8,37.2,789.0,659.13,471.11
2018,7,20,10,15,778.0,152.5,1.8,37.65,825.5,702.83,499.87
2018,7,20,10,30,812.0,141.0,1.8,38.1,862.0,747.25,527.03
2018,7,20,10,45,818.5,141.5,1.8,38.55,883.5,781.6,547.07
2018,7,20,11,0,825.0,142.0,1.8,39.0,905.0,813.8,565.59
2018,7,20,11,15,829.5,142.0,1.85,39.2,919.0,842.09,582.56
2018,7,20,11,30,834.0,142.0,1.9,39.4,933.0,868.39,598.28
2018,7,20,11,45,837.0,141.5,1.95,39.65,940.5,890.77,611.45
2018,7,20,12,0,840.0,141.0,2.0,39.9,948.0,910.88,623.26
2018,7,20,12,15,842.5,139.5,2.1,39.95,948.0,927.18,633.81
2018,7,20,12,30,845.0,138.0,2.2,40.0,948.0,940.98,642.94
2018,7,20,12,45,847.0,135.0,2.3,40.0,941.0,950.23,649.55
2018,7,20,13,0,849.0,132.0,2.4,40.0,934.0,956.76,654.61
2018,7,20,13,15,845.5,131.5,2.55,39.85,919.0,957.66,657.2
2018,7,20,13,30,842.0,131.0,2.7,39.7,904.0,955.76,658.17
2018,7,20,13,45,837.5,128.5,2.8,39.55,881.5,948.05,655.23
2018,7,20,14,0,833.0,126.0,2.9,39.4,859.0,937.57,650.65
2018,7,20,14,15,825.5,124.5,3.05,39.1,830.0,922.57,644.03
2018,7,20,14,30,818.0,123.0,3.2,38.8,801.0,905.03,635.78
2018,7,20,14,45,808.5,120.5,3.3,38.5,766.5,882.14,623.74
2018,7,20,15,0,799.0,118.0,3.4,38.2,732.0,862.39,613.67
2018,7,20,15,15,786.5,115.5,3.4,38.2,692.5,832.5,595.61
2018,7,20,15,30,774.0,113.0,3.4,38.2,653.0,800.79,576.33
2018,7,20,15,45,758.0,110.0,3.6,37.2,609.5,763.99,556.67
2018,7,20,16,0,742.0,107.0,3.8,36.2,566.0,725.95,535.6
2018,7,20,16,15,721.5,102.5,3.85,35.55,519.0,681.76,508.38
2018,7,20,16,30,701.0,98.0,3.9,34.9,472.0,639.41,481.87
2018,7,20,16,45,673.5,93.5,3.9,34.25,423.0,589.75,448.8
2018,7,20,17,0,646.0,89.0,3.9,33.6,374.0,540.7,414.46
2018,7,20,17,15,609.0,83.5,3.85,32.8,325.0,485.5,374.56
2018,7,20,17,30,572.0,78.0,3.8,32.0,276.0,432.26,334.79
2018,7,20,17,45,521.5,71.0,3.75,31.25,228.5,372.39,288.46
2018,7,20,18,0,471.0,64.0,3.7,30.5,181.0,316.27,243.47
2018,7,20,18,15,399.5,54.5,3.6,29.75,138.0,252.23,191.09
2018,7,20,18,30,328.0,45.0,3.5,29.0,95.0,194.55,142.74
2018,7,20,18,45,225.5,32.5,3.4,28.3,61.0,129.17,86.84
