Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,19,0,123.0,20.0,3.3,27.6,27.0,67.56,0.0
2018,7,20,19,15,61.5,10.0,3.2,27.15,13.5,24.86,0.0
2018,7,20,19,30,0.0,0.0,3.1,26.7,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,3.0,26.25,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,25.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.85,25.55,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.7,25.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,24.6,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.5,24.25,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.5,24.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.45,23.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.35,23.65,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,23.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.15,22.8,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,21.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,20.8,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,20.3,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,1.4,20.35,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,1.4,20.4,2.0,0.0,0.0
2018,7,21,5,15,75.5,14.0,1.45,20.9,19.0,13.76,0.0
2018,7,21,5,30,143.0,26.0,1.5,21.4,36.0,20.31,6.76
2018,7,21,5,45,227.5,38.0,1.55,21.95,69.5,28.98,18.47
2018,7,21,6,0,312.0,50.0,1.6,22.5,103.0,37.21,26.17
2018,7,21,6,15,209.0,47.0,1.65,23.25,87.5,33.45,23.23
2018,7,21,6,30,106.0,44.0,1.7,24.0,72.0,37.64,24.14
2018,7,21,6,45,73.5,87.5,1.7,24.75,109.0,81.11,58.31
2018,7,21,7,0,41.0,131.0,1.7,25.5,146.0,121.62,91.28
2018,7,21,7,15,110.5,157.5,1.65,26.35,206.5,154.54,113.83
2018,7,21,7,30,180.0,184.0,1.6,27.2,267.0,198.98,145.59
2018,7,21,7,45,303.5,182.5,1.55,28.1,341.5,237.45,171.62
2018,7,21,8,0,427.0,181.0,1.5,29.0,416.0,287.72,207.84
2018,7,21,8,15,563.5,153.5,1.5,29.8,493.0,335.78,243.34
2018,7,21,8,30,700.0,126.0,1.5,30.6,570.0,396.87,289.01
2018,7,21,8,45,723.0,127.0,1.5,31.4,614.5,446.11,326.16
2018,7,21,9,0,746.0,128.0,1.5,32.2,659.0,493.54,361.01
2018,7,21,9,15,683.0,166.5,1.55,32.9,674.0,525.72,383.76
2018,7,21,9,30,620.0,205.0,1.6,33.6,689.0,554.44,402.93
2018,7,21,9,45,701.5,175.0,1.65,34.3,745.5,607.44,440.16
2018,7,21,10,0,783.0,145.0,1.7,35.0,802.0,667.16,480.98
2018,7,21,10,15,791.5,146.5,1.85,35.4,830.0,705.96,507.15
2018,7,21,10,30,800.0,148.0,2.0,35.8,858.0,743.71,531.21
2018,7,21,10,45,807.0,148.5,2.15,36.25,879.5,778.11,552.75
2018,7,21,11,0,814.0,149.0,2.3,36.7,901.0,811.0,573.19
2018,7,21,11,15,818.5,149.0,2.5,36.85,915.0,838.35,591.08
2018,7,21,11,30,823.0,149.0,2.7,37.0,929.0,864.45,608.19
2018,7,21,11,45,826.5,148.5,2.85,37.15,936.5,887.12,622.79
2018,7,21,12,0,830.0,148.0,3.0,37.3,944.0,907.56,636.04
2018,7,21,12,15,835.0,144.0,3.15,37.2,944.5,923.72,647.33
2018,7,21,12,30,840.0,140.0,3.3,37.1,945.0,937.43,657.18
2018,7,21,12,45,845.0,135.0,3.45,37.05,939.0,947.58,664.74
2018,7,21,13,0,850.0,130.0,3.6,37.0,933.0,955.01,670.71
2018,7,21,13,15,847.5,129.0,3.65,36.8,918.0,956.37,672.77
2018,7,21,13,30,845.0,128.0,3.7,36.6,903.0,954.92,673.2
2018,7,21,13,45,835.5,129.5,3.75,36.4,880.0,946.45,669.28
2018,7,21,14,0,826.0,131.0,3.8,36.2,857.0,935.33,663.78
2018,7,21,14,15,780.5,152.0,3.85,35.9,819.5,913.58,651.76
2018,7,21,14,30,735.0,173.0,3.9,35.6,782.0,888.38,637.52
2018,7,21,14,45,747.5,157.0,3.95,35.3,753.0,869.66,627.48
2018,7,21,15,0,760.0,141.0,4.0,35.0,724.0,851.39,617.68
2018,7,21,15,15,755.5,133.0,4.0,35.0,686.0,823.57,600.51
2018,7,21,15,30,751.0,125.0,4.0,35.0,648.0,793.55,581.85
2018,7,21,15,45,745.5,116.5,4.0,34.2,606.5,760.1,562.59
2018,7,21,16,0,740.0,108.0,4.0,33.4,565.0,724.76,541.72
2018,7,21,16,15,709.0,107.5,4.0,32.85,516.0,679.49,512.93
2018,7,21,16,30,678.0,107.0,4.0,32.3,467.0,632.28,482.2
2018,7,21,16,45,663.0,98.5,3.95,31.8,421.0,587.57,451.59
2018,7,21,17,0,648.0,90.0,3.9,31.3,375.0,542.5,419.64
2018,7,21,17,15,619.0,83.0,3.85,30.55,327.0,490.4,381.68
2018,7,21,17,30,590.0,76.0,3.8,29.8,279.0,439.58,343.37
2018,7,21,17,45,540.0,69.0,3.7,29.0,231.0,379.22,296.24
2018,7,21,18,0,490.0,62.0,3.6,28.2,183.0,322.57,250.4
2018,7,21,18,15,417.0,53.5,3.5,27.45,139.5,258.2,197.21
2018,7,21,18,30,344.0,45.0,3.4,26.7,96.0,200.27,148.07
2018,7,21,18,45,240.5,33.0,3.25,25.95,62.0,134.82,91.04
2018,7,21,19,0,137.0,21.0,3.1,25.2,28.0,72.56,0.0
2018,7,21,19,15,68.5,10.5,3.0,24.75,14.0,26.97,0.0
2018,7,21,19,30,0.0,0.0,2.9,24.3,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.75,23.8,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,23.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,22.45,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.2,22.05,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.15,21.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,21.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,20.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.2,20.15,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.15,19.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,19.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.95,19.6,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.8,19.55,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,1.35,19.65,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,1.3,19.7,2.0,0.0,0.0
2018,7,22,5,15,75.5,13.0,1.3,20.1,18.0,12.78,0.0
2018,7,22,5,30,142.0,24.0,1.3,20.5,34.0,18.69,5.14
2018,7,22,5,45,217.5,35.0,1.25,20.9,64.5,26.59,16.52
2018,7,22,6,0,293.0,46.0,1.2,21.3,95.0,34.09,23.64
2018,7,22,6,15,194.5,49.5,1.2,21.9,86.5,35.37,25.04
2018,7,22,6,30,96.0,53.0,1.2,22.5,78.0,44.24,30.04
2018,7,22,6,45,48.0,74.0,1.2,23.1,86.5,71.92,52.1
2018,7,22,7,0,0.0,95.0,1.2,23.7,95.0,90.07,68.21
2018,7,22,7,15,6.0,125.5,1.2,24.4,128.0,118.76,90.55
2018,7,22,7,30,12.0,156.0,1.2,25.1,161.0,148.15,112.97
2018,7,22,7,45,42.5,186.5,1.25,25.8,209.0,180.25,136.4
2018,7,22,8,0,73.0,217.0,1.3,26.5,257.0,219.55,165.31
2018,7,22,8,15,153.0,244.0,1.3,27.3,337.5,272.8,203.74
2018,7,22,8,30,233.0,271.0,1.3,28.1,418.0,338.48,251.23
2018,7,22,8,45,483.0,203.5,1.35,28.95,537.0,400.11,295.94
2018,7,22,9,0,733.0,136.0,1.4,29.8,656.0,492.99,363.82
2018,7,22,9,15,775.5,125.0,1.4,30.65,703.5,540.92,398.06
2018,7,22,9,30,818.0,114.0,1.4,31.5,751.0,594.21,435.24
2018,7,22,9,45,828.0,115.0,1.4,32.35,784.5,636.81,463.73
2018,7,22,10,0,838.0,116.0,1.4,33.2,818.0,678.67,490.89
2018,7,22,10,15,845.5,117.0,1.5,33.75,846.0,717.81,515.84
2018,7,22,10,30,853.0,118.0,1.6,34.3,874.0,755.64,539.2
2018,7,22,10,45,859.0,118.5,1.65,34.9,895.5,790.36,559.78
2018,7,22,11,0,865.0,119.0,1.7,35.5,917.0,823.34,579.05
2018,7,22,11,15,869.0,119.0,1.8,35.9,931.5,852.26,596.57
2018,7,22,11,30,873.0,119.0,1.9,36.3,946.0,879.04,612.72
2018,7,22,11,45,875.0,119.0,2.0,36.65,953.0,901.78,626.47
2018,7,22,12,0,877.0,119.0,2.1,37.0,960.0,922.07,638.73
2018,7,22,12,15,878.5,118.0,2.25,37.1,959.5,938.39,649.73
2018,7,22,12,30,880.0,117.0,2.4,37.2,959.0,952.05,659.18
2018,7,22,12,45,880.0,115.5,2.5,37.25,951.5,961.04,665.52
2018,7,22,13,0,880.0,114.0,2.6,37.3,944.0,967.18,670.24
2018,7,22,13,15,877.0,113.0,2.7,37.2,928.5,968.02,672.22
2018,7,22,13,30,874.0,112.0,2.8,37.1,913.0,965.95,672.52
2018,7,22,13,45,869.5,111.0,2.9,37.0,891.0,959.52,670.2
2018,7,22,14,0,865.0,110.0,3.0,36.9,869.0,950.24,666.19
2018,7,22,14,15,858.5,108.0,3.1,36.65,840.0,935.22,659.02
2018,7,22,14,30,852.0,106.0,3.2,36.4,811.0,917.51,650.17
2018,7,22,14,45,832.0,110.0,3.3,36.1,773.5,891.22,635.88
2018,7,22,15,0,812.0,114.0,3.4,35.8,736.0,863.08,620.29
2018,7,22,15,15,805.0,109.0,3.4,35.8,697.5,840.22,606.76
2018,7,22,15,30,798.0,104.0,3.4,35.8,659.0,809.93,588.24
2018,7,22,15,45,789.5,98.5,3.6,34.95,616.5,775.83,569.95
2018,7,22,16,0,781.0,93.0,3.8,34.1,574.0,739.96,549.95
2018,7,22,16,15,745.5,94.5,3.85,33.5,523.0,689.75,518.3
2018,7,22,16,30,710.0,96.0,3.9,32.9,472.0,639.99,486.29
2018,7,22,16,45,693.0,88.5,4.0,32.25,425.0,596.0,457.56
2018,7,22,17,0,676.0,81.0,4.1,31.6,378.0,549.51,425.14
2018,7,22,17,15,644.5,75.5,4.1,30.75,329.0,496.47,386.64
2018,7,22,17,30,613.0,70.0,4.1,29.9,280.0,444.92,347.85
2018,7,22,17,45,543.0,66.0,4.1,29.05,229.0,376.61,294.54
2018,7,22,18,0,473.0,62.0,4.1,28.2,178.0,313.74,243.82
2018,7,22,18,15,395.5,52.5,4.0,27.4,134.0,247.19,188.88
2018,7,22,18,30,318.0,43.0,3.9,26.6,90.0,187.64,138.58
2018,7,22,18,45,239.0,31.5,3.75,25.8,59.0,132.07,88.5
2018,7,22,19,0,160.0,20.0,3.6,25.0,28.0,77.39,0.0
2018,7,22,19,15,80.0,10.0,3.5,24.55,14.0,29.16,0.0
2018,7,22,19,30,0.0,0.0,3.4,24.1,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,23.6,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,23.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,22.8,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,22.25,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,21.85,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,21.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,21.6,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,21.4,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,21.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,21.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,21.05,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,20.8,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,20.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,20.35,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,20.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,19.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.55,19.1,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.55,19.1,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.6,19.25,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.6,19.3,2.0,0.0,0.0
2018,7,23,5,15,130.0,13.0,1.6,19.85,21.5,12.78,0.0
2018,7,23,5,30,244.0,24.0,1.6,20.4,41.0,19.2,4.61
2018,7,23,5,45,347.5,33.0,1.65,20.95,78.5,24.97,15.1
2018,7,23,6,0,451.0,42.0,1.7,21.5,116.0,30.38,20.4
2018,7,23,6,15,501.5,50.0,1.75,22.4,159.5,34.55,24.25
2018,7,23,6,30,552.0,58.0,1.8,23.3,203.0,45.89,27.39
2018,7,23,6,45,483.5,78.5,1.85,24.25,226.0,87.31,50.07
2018,7,23,7,0,415.0,99.0,1.9,25.2,249.0,123.26,77.29
2018,7,23,7,15,472.5,105.5,1.95,26.1,301.0,160.45,103.87
2018,7,23,7,30,530.0,112.0,2.0,27.0,353.0,202.01,135.71
2018,7,23,7,45,598.5,111.5,2.05,27.95,414.0,247.34,171.2
2018,7,23,8,0,667.0,111.0,2.1,28.9,475.0,299.5,212.41
2018,7,23,8,15,744.0,98.5,2.15,29.85,539.5,353.66,254.96
2018,7,23,8,30,821.0,86.0,2.2,30.8,604.0,415.5,302.72
2018,7,23,8,45,834.0,88.5,2.2,31.75,647.5,463.78,339.94
2018,7,23,9,0,847.0,91.0,2.2,32.7,691.0,512.34,376.09
2018,7,23,9,15,858.5,92.5,2.2,33.55,730.5,559.25,409.98
2018,7,23,9,30,870.0,94.0,2.2,34.4,770.0,605.87,442.52
2018,7,23,9,45,879.0,95.0,2.2,35.2,804.5,649.95,472.35
2018,7,23,10,0,888.0,96.0,2.2,36.0,839.0,693.11,500.42
2018,7,23,10,15,893.5,97.0,2.2,36.45,866.5,732.66,524.61
2018,7,23,10,30,899.0,98.0,2.2,36.9,894.0,770.65,547.48
2018,7,23,10,45,903.0,99.5,2.2,37.35,915.5,806.2,568.48
2018,7,23,11,0,907.0,101.0,2.2,37.8,937.0,839.78,587.99
2018,7,23,11,15,910.0,101.0,2.3,38.0,951.0,868.97,605.99
2018,7,23,11,30,913.0,101.0,2.4,38.2,965.0,895.84,622.54
2018,7,23,11,45,914.5,101.0,2.45,38.45,971.5,918.94,636.21
2018,7,23,12,0,916.0,101.0,2.5,38.7,978.0,939.44,648.3
2018,7,23,12,15,911.0,104.5,2.65,38.75,976.0,954.63,658.56
2018,7,23,12,30,906.0,108.0,2.8,38.8,974.0,966.93,667.15
2018,7,23,12,45,898.0,111.5,2.95,38.85,964.0,973.45,672.26
2018,7,23,13,0,890.0,115.0,3.1,38.9,954.0,977.01,675.67
2018,7,23,13,15,741.0,210.5,3.25,38.75,901.0,942.83,656.21
2018,7,23,13,30,592.0,306.0,3.4,38.6,848.0,898.23,627.46
2018,7,23,13,45,570.0,309.0,3.5,38.5,820.0,880.95,617.64
2018,7,23,14,0,548.0,312.0,3.6,38.4,792.0,862.31,606.68
2018,7,23,14,15,568.5,288.0,3.7,37.9,771.0,854.3,605.05
2018,7,23,14,30,589.0,264.0,3.8,37.4,750.0,845.46,602.77
2018,7,23,14,45,551.0,263.0,3.9,36.95,702.0,800.23,574.86
2018,7,23,15,0,513.0,262.0,4.0,36.5,654.0,756.46,547.55
2018,7,23,15,15,472.0,258.5,4.0,36.5,604.0,707.21,514.72
2018,7,23,15,30,431.0,255.0,4.0,36.5,554.0,658.31,481.71
2018,7,23,15,45,393.5,245.5,4.05,35.15,504.5,606.61,449.12
2018,7,23,16,0,356.0,236.0,4.1,33.8,455.0,547.06,410.16
2018,7,23,16,15,227.5,229.5,4.1,33.05,365.0,431.5,326.03
2018,7,23,16,30,99.0,223.0,4.1,32.3,275.0,307.38,232.94
2018,7,23,16,45,90.5,196.0,4.15,31.6,240.0,269.67,205.92
2018,7,23,17,0,82.0,169.0,4.2,30.9,205.0,232.2,178.25
2018,7,23,17,15,93.0,137.5,4.15,30.2,173.5,208.81,161.25
2018,7,23,17,30,104.0,106.0,4.1,29.5,142.0,176.36,136.58
2018,7,23,17,45,58.5,84.0,4.05,28.75,103.5,118.03,89.92
2018,7,23,18,0,13.0,62.0,4.0,28.0,65.0,67.21,48.74
2018,7,23,18,15,20.0,48.0,3.85,27.35,51.5,57.88,40.92
2018,7,23,18,30,27.0,34.0,3.7,26.7,38.0,44.92,29.77
2018,7,23,18,45,18.0,22.5,3.55,26.05,24.5,28.64,15.32
2018,7,23,19,0,9.0,11.0,3.4,25.4,11.0,13.27,0.0
2018,7,23,19,15,4.5,5.5,3.25,25.0,5.5,6.49,0.0
2018,7,23,19,30,0.0,0.0,3.1,24.6,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.0,24.2,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.9,23.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,23.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,22.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,22.1,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,21.9,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,21.75,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,21.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,21.45,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,21.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.35,21.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,20.9,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,20.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.85,20.6,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,24,4,45,6.5,1.0,1.4,20.2,1.0,0.0,0.0
2018,7,24,5,0,13.0,2.0,1.5,20.4,2.0,0.0,0.0
2018,7,24,5,15,118.0,13.0,1.6,20.9,20.5,12.78,0.0
2018,7,24,5,30,223.0,24.0,1.7,21.4,39.0,19.35,3.65
2018,7,24,5,45,327.5,34.0,1.8,21.9,76.5,26.06,15.85
2018,7,24,6,0,432.0,44.0,1.9,22.4,114.0,32.32,21.94
2018,7,24,6,15,290.5,48.5,1.95,23.2,103.0,34.79,24.36
2018,7,24,6,30,149.0,53.0,2.0,24.0,92.0,44.2,29.72
2018,7,24,6,45,75.5,75.5,2.05,24.8,95.5,70.91,50.09
2018,7,24,7,0,2.0,98.0,2.1,25.6,99.0,92.82,69.87
2018,7,24,7,15,26.5,137.0,2.3,26.7,149.0,128.1,96.43
2018,7,24,7,30,51.0,176.0,2.5,27.8,199.0,168.47,126.52
2018,7,24,7,45,124.0,198.5,2.65,28.9,263.5,206.53,153.09
2018,7,24,8,0,197.0,221.0,2.8,30.0,328.0,256.47,189.17
2018,7,24,8,15,358.5,207.0,2.9,30.8,424.0,310.26,227.49
2018,7,24,8,30,520.0,193.0,3.0,31.6,520.0,379.3,278.24
2018,7,24,8,45,560.0,194.5,3.15,32.4,570.0,425.73,313.32
2018,7,24,9,0,600.0,196.0,3.3,33.2,620.0,474.34,349.45
2018,7,24,9,15,738.0,145.0,3.4,33.95,697.0,536.04,395.28
2018,7,24,9,30,876.0,94.0,3.5,34.7,774.0,608.11,447.9
2018,7,24,9,45,879.5,98.0,3.6,35.4,807.0,651.72,478.27
2018,7,24,10,0,883.0,102.0,3.7,36.1,840.0,694.0,507.04
2018,7,24,10,15,889.5,103.0,3.8,36.65,868.0,734.15,532.46
2018,7,24,10,30,896.0,104.0,3.9,37.2,896.0,772.82,556.59
2018,7,24,10,45,900.5,105.0,4.0,37.75,917.5,808.27,578.34
2018,7,24,11,0,905.0,106.0,4.1,38.3,939.0,841.77,598.65
2018,7,24,11,15,908.0,106.0,4.2,38.55,953.0,870.98,616.8
2018,7,24,11,30,911.0,106.0,4.3,38.8,967.0,897.87,633.44
2018,7,24,11,45,913.0,106.0,4.4,39.0,974.0,921.44,648.08
2018,7,24,12,0,915.0,106.0,4.5,39.2,981.0,942.44,661.11
2018,7,24,12,15,914.0,106.5,4.55,39.25,980.0,958.47,671.24
2018,7,24,12,30,913.0,107.0,4.6,39.3,979.0,971.66,679.67
2018,7,24,12,45,910.0,107.5,4.65,39.35,970.5,980.05,685.18
2018,7,24,13,0,907.0,108.0,4.7,39.4,962.0,985.48,688.94
2018,7,24,13,15,904.0,107.5,4.75,39.3,946.5,986.9,690.74
2018,7,24,13,30,901.0,107.0,4.8,39.2,931.0,985.31,690.77
2018,7,24,13,45,896.5,106.0,4.85,39.1,908.5,978.77,687.78
2018,7,24,14,0,892.0,105.0,4.9,39.0,886.0,969.28,683.08
2018,7,24,14,15,886.0,103.5,4.95,38.8,857.0,954.96,675.78
2018,7,24,14,30,880.0,102.0,5.0,38.6,828.0,937.87,666.75
2018,7,24,14,45,871.5,100.0,5.0,38.4,792.5,915.26,653.84
2018,7,24,15,0,863.0,98.0,5.0,38.2,757.0,890.18,639.32
2018,7,24,15,15,851.5,96.0,5.0,38.2,716.5,860.15,620.96
2018,7,24,15,30,840.0,94.0,5.0,38.2,676.0,828.1,601.19
2018,7,24,15,45,825.5,91.5,5.0,37.5,631.5,791.21,579.74
2018,7,24,16,0,811.0,89.0,5.0,36.8,587.0,757.64,560.27
2018,7,24,16,15,792.5,86.0,4.95,36.3,539.0,714.36,533.0
2018,7,24,16,30,774.0,83.0,4.9,35.8,491.0,670.32,504.77
2018,7,24,16,45,749.0,79.5,4.85,35.25,441.0,620.7,472.06
2018,7,24,17,0,724.0,76.0,4.8,34.7,391.0,571.32,437.51
2018,7,24,17,15,689.5,71.5,4.6,33.9,340.0,515.49,396.79
2018,7,24,17,30,655.0,67.0,4.4,33.1,289.0,463.56,357.73
2018,7,24,17,45,605.5,61.0,4.2,32.3,239.0,401.89,309.88
2018,7,24,18,0,556.0,55.0,4.0,31.5,189.0,343.87,263.16
2018,7,24,18,15,483.0,47.5,3.6,30.55,144.0,277.93,208.99
2018,7,24,18,30,410.0,40.0,3.2,29.6,99.0,218.51,158.66
2018,7,24,18,45,294.5,29.5,2.8,28.65,63.5,148.68,96.59
2018,7,24,19,0,179.0,19.0,2.4,27.7,28.0,80.42,0.0
2018,7,24,19,15,89.5,9.5,2.3,27.2,14.0,30.68,0.0
2018,7,24,19,30,0.0,0.0,2.2,26.7,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,26.15,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,25.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,25.3,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.8,24.7,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,24.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.65,24.15,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,23.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.45,22.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.25,20.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.35,20.6,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.4,20.8,2.0,0.0,0.0
2018,7,25,5,15,152.0,13.0,1.55,21.5,21.5,12.78,0.0
2018,7,25,5,30,284.0,23.0,1.7,22.2,41.0,18.49,2.08
2018,7,25,5,45,382.5,31.0,1.9,22.85,78.5,23.36,13.49
2018,7,25,6,0,481.0,39.0,2.1,23.5,116.0,27.97,18.11
2018,7,25,6,15,368.5,47.5,2.15,24.35,119.0,32.57,22.31
2018,7,25,6,30,256.0,56.0,2.2,25.2,122.0,41.4,29.96
2018,7,25,6,45,147.5,89.5,2.3,26.1,129.5,81.16,55.91
2018,7,25,7,0,39.0,123.0,2.4,27.0,137.0,114.34,85.15
2018,7,25,7,15,204.0,132.5,2.65,28.05,223.0,143.24,100.57
2018,7,25,7,30,369.0,142.0,2.9,29.1,309.0,192.57,133.14
2018,7,25,7,45,389.0,162.0,3.2,30.2,356.5,234.98,166.51
2018,7,25,8,0,409.0,182.0,3.5,31.3,404.0,279.51,201.36
2018,7,25,8,15,630.5,130.5,3.7,32.3,509.0,335.19,241.57
2018,7,25,8,30,852.0,79.0,3.9,33.3,614.0,418.99,304.11
2018,7,25,8,45,853.0,86.5,4.1,34.25,655.5,467.78,342.31
2018,7,25,9,0,854.0,94.0,4.3,35.2,697.0,515.73,378.73
2018,7,25,9,15,879.5,89.5,4.45,35.95,741.5,565.31,415.6
2018,7,25,9,30,905.0,85.0,4.6,36.7,786.0,615.74,452.08
2018,7,25,9,45,910.5,87.5,4.75,37.45,820.0,660.49,483.46
2018,7,25,10,0,916.0,90.0,4.9,38.2,854.0,703.99,512.94
2018,7,25,10,15,921.0,92.0,4.95,38.55,882.5,745.23,539.41
2018,7,25,10,30,926.0,94.0,5.0,38.9,911.0,784.83,564.52
2018,7,25,10,45,873.0,131.0,5.05,39.25,916.5,809.71,579.65
2018,7,25,11,0,820.0,168.0,5.1,39.6,922.0,829.96,591.77
2018,7,25,11,15,872.5,137.0,5.15,39.75,950.5,869.1,616.78
2018,7,25,11,30,925.0,106.0,5.2,39.9,979.0,909.03,642.06
2018,7,25,11,45,929.5,104.5,5.25,40.05,987.0,933.74,657.42
2018,7,25,12,0,934.0,103.0,5.3,40.2,995.0,955.9,671.24
2018,7,25,12,15,933.5,103.0,5.3,40.2,994.0,972.22,681.5
2018,7,25,12,30,933.0,103.0,5.3,40.2,993.0,985.65,690.02
2018,7,25,12,45,930.5,103.5,5.35,40.15,984.5,994.7,696.37
2018,7,25,13,0,928.0,104.0,5.4,40.1,976.0,1000.73,700.94
2018,7,25,13,15,924.5,103.5,5.4,39.9,960.0,1001.72,702.55
2018,7,25,13,30,921.0,103.0,5.4,39.7,944.0,999.63,702.35
2018,7,25,13,45,916.0,103.0,5.4,39.5,921.5,993.56,699.75
2018,7,25,14,0,911.0,103.0,5.4,39.3,899.0,984.5,695.35
2018,7,25,14,15,897.0,105.5,5.4,39.0,867.0,966.63,685.68
2018,7,25,14,30,883.0,108.0,5.4,38.7,835.0,946.2,674.43
2018,7,25,14,45,828.5,127.0,5.4,38.4,785.5,909.23,652.32
2018,7,25,15,0,774.0,146.0,5.4,38.1,736.0,866.39,626.19
2018,7,25,15,15,791.5,128.5,5.4,38.1,703.0,847.33,615.0
2018,7,25,15,30,809.0,111.0,5.4,38.1,670.0,824.64,601.26
2018,7,25,15,45,778.5,111.5,5.35,37.15,620.0,778.72,573.77
2018,7,25,16,0,748.0,112.0,5.3,36.2,570.0,732.34,545.51
2018,7,25,16,15,721.5,107.0,5.15,35.55,518.5,685.3,515.17
2018,7,25,16,30,695.0,102.0,5.0,34.9,467.0,635.75,482.5
2018,7,25,16,45,684.0,92.0,4.9,34.25,420.5,591.33,452.45
2018,7,25,17,0,673.0,82.0,4.8,33.6,374.0,546.15,420.59
2018,7,25,17,15,613.5,80.5,4.45,32.8,320.0,480.91,372.0
2018,7,25,17,30,554.0,79.0,4.1,32.0,266.0,419.46,325.17
2018,7,25,17,45,486.5,72.5,3.8,31.2,216.0,352.26,272.74
2018,7,25,18,0,419.0,66.0,3.5,30.4,166.0,290.34,222.98
2018,7,25,18,15,360.0,55.0,3.25,29.55,126.0,230.77,174.01
2018,7,25,18,30,301.0,44.0,3.0,28.7,86.0,179.57,130.51
2018,7,25,18,45,211.5,30.5,2.7,27.9,54.5,121.11,77.63
2018,7,25,19,0,122.0,17.0,2.4,27.1,23.0,61.07,0.0
2018,7,25,19,15,61.0,8.5,2.35,26.6,11.5,22.81,0.0
2018,7,25,19,30,0.0,0.0,2.3,26.1,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.2,25.6,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,24.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,24.05,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,23.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.75,22.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.7,21.75,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.7,20.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.75,20.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,19.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,19.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.85,19.6,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,19.45,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,26,5,15,82.0,11.5,1.7,20.1,16.5,11.3,0.0
2018,7,26,5,30,164.0,23.0,1.7,20.6,33.0,18.06,0.63
2018,7,26,5,45,238.0,33.0,1.75,21.1,62.5,25.2,15.05
2018,7,26,6,0,312.0,43.0,1.8,21.6,92.0,31.61,21.38
2018,7,26,6,15,232.0,48.5,1.8,22.5,92.5,34.86,24.48
2018,7,26,6,30,152.0,54.0,1.8,23.4,93.0,44.14,32.57
2018,7,26,6,45,78.5,74.5,1.75,24.3,95.0,69.79,49.3
2018,7,26,7,0,5.0,95.0,1.7,25.2,97.0,90.42,67.92
2018,7,26,7,15,27.0,129.5,1.85,26.35,141.5,121.79,91.5
2018,7,26,7,30,49.0,164.0,2.0,27.5,186.0,157.97,118.45
2018,7,26,7,45,67.5,189.0,2.1,28.65,223.5,188.01,140.45
2018,7,26,8,0,86.0,214.0,2.2,29.8,261.0,220.12,163.84
2018,7,26,8,15,264.0,211.0,2.3,30.8,373.0,278.46,204.62
2018,7,26,8,30,442.0,208.0,2.4,31.8,485.0,358.65,262.66
2018,7,26,8,45,630.0,159.5,2.5,32.75,586.0,423.44,310.27
2018,7,26,9,0,818.0,111.0,2.6,33.7,687.0,508.01,372.25
2018,7,26,9,15,830.0,114.0,2.7,34.55,727.5,555.74,406.84
2018,7,26,9,30,842.0,117.0,2.8,35.4,768.0,606.06,442.26
2018,7,26,9,45,850.5,120.0,2.9,36.25,803.0,650.7,472.83
2018,7,26,10,0,859.0,123.0,3.0,37.1,838.0,694.45,501.97
2018,7,26,10,15,867.0,124.5,3.1,37.9,867.5,735.41,527.91
2018,7,26,10,30,875.0,126.0,3.2,38.7,897.0,775.05,551.77
2018,7,26,10,45,880.5,127.0,3.3,39.45,919.0,810.78,572.89
2018,7,26,11,0,886.0,128.0,3.4,40.2,941.0,844.68,592.63
2018,7,26,11,15,890.0,128.5,3.5,40.45,956.5,874.87,611.13
2018,7,26,11,30,894.0,129.0,3.6,40.7,972.0,902.87,628.2
2018,7,26,11,45,896.0,129.5,3.65,41.0,979.5,926.76,642.27
2018,7,26,12,0,898.0,130.0,3.7,41.3,987.0,948.14,654.79
2018,7,26,12,15,897.5,130.5,3.75,41.3,986.5,964.6,665.13
2018,7,26,12,30,897.0,131.0,3.8,41.3,986.0,978.29,673.88
2018,7,26,12,45,895.0,131.0,3.85,41.35,977.5,987.23,679.65
2018,7,26,13,0,893.0,131.0,3.9,41.4,969.0,993.26,683.76
2018,7,26,13,15,889.0,130.5,4.0,41.2,953.0,993.91,685.69
2018,7,26,13,30,885.0,130.0,4.1,41.0,937.0,991.6,685.92
2018,7,26,13,45,879.5,128.5,4.2,40.85,913.5,983.86,682.73
2018,7,26,14,0,874.0,127.0,4.3,40.7,890.0,973.22,677.82
2018,7,26,14,15,866.0,125.5,4.35,40.35,859.5,957.39,670.02
2018,7,26,14,30,858.0,124.0,4.4,40.0,829.0,938.87,660.57
2018,7,26,14,45,848.0,121.5,4.45,39.65,793.0,914.89,647.6
2018,7,26,15,0,838.0,119.0,4.5,39.3,757.0,893.93,636.57
2018,7,26,15,15,774.0,135.0,4.5,39.3,699.0,838.1,601.43
2018,7,26,15,30,710.0,151.0,4.5,39.3,641.0,786.23,568.64
2018,7,26,15,45,675.5,148.5,4.55,38.25,589.0,736.61,539.41
2018,7,26,16,0,641.0,146.0,4.6,37.2,537.0,686.99,509.38
2018,7,26,16,15,618.0,137.5,4.55,36.45,489.0,639.87,478.85
2018,7,26,16,30,595.0,129.0,4.5,35.7,441.0,592.64,447.4
2018,7,26,16,45,603.0,115.0,4.4,34.95,403.0,560.84,426.64
2018,7,26,17,0,611.0,101.0,4.3,34.2,365.0,526.91,403.52
2018,7,26,17,15,599.5,90.5,4.1,33.2,321.0,483.05,372.13
2018,7,26,17,30,588.0,80.0,3.9,32.2,277.0,438.99,339.36
2018,7,26,17,45,528.5,71.5,3.65,31.15,225.5,372.21,287.76
2018,7,26,18,0,469.0,63.0,3.4,30.1,174.0,310.04,238.07
2018,7,26,18,15,409.0,53.0,3.15,29.1,132.5,250.93,189.26
2018,7,26,18,30,349.0,43.0,2.9,28.1,91.0,197.13,143.34
2018,7,26,18,45,238.5,30.0,2.65,27.1,57.0,129.64,82.27
2018,7,26,19,0,128.0,17.0,2.4,26.1,23.0,52.65,0.0
2018,7,26,19,15,64.0,8.5,2.25,25.6,11.5,8.36,0.0
2018,7,26,19,30,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.95,24.6,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,24.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.7,23.85,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.45,23.3,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.3,22.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.35,22.2,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.75,21.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.95,20.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,20.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,27,5,15,96.0,11.0,2.45,18.05,16.5,10.81,0.0
2018,7,27,5,30,192.0,22.0,2.5,18.5,33.0,17.75,0.0
2018,7,27,5,45,270.0,31.0,2.55,18.95,63.5,23.58,13.78
2018,7,27,6,0,348.0,40.0,2.6,19.4,94.0,29.03,19.35
2018,7,27,6,15,257.0,43.5,2.7,20.25,91.5,31.15,21.49
2018,7,27,6,30,166.0,47.0,2.8,21.1,89.0,33.09,23.27
2018,7,27,6,45,84.0,62.5,2.9,21.95,84.0,60.03,41.67
2018,7,27,7,0,2.0,78.0,3.0,22.8,79.0,75.04,56.22
2018,7,27,7,15,5.5,110.5,3.05,23.7,113.0,105.31,80.26
2018,7,27,7,30,9.0,143.0,3.1,24.6,147.0,135.87,104.02
2018,7,27,7,45,28.0,173.5,3.2,25.5,188.0,164.94,125.69
2018,7,27,8,0,47.0,204.0,3.3,26.4,229.0,199.67,151.62
2018,7,27,8,15,174.0,223.5,3.35,27.25,330.0,261.29,196.4
2018,7,27,8,30,301.0,243.0,3.4,28.1,431.0,335.13,250.95
2018,7,27,8,45,568.0,174.0,3.45,28.95,561.5,407.22,304.6
2018,7,27,9,0,835.0,105.0,3.5,29.8,692.0,513.16,383.77
2018,7,27,9,15,848.0,107.0,3.6,30.6,733.0,561.02,419.43
2018,7,27,9,30,861.0,109.0,3.7,31.4,774.0,608.75,454.17
2018,7,27,9,45,872.5,110.0,3.8,32.2,810.0,654.28,486.41
2018,7,27,10,0,884.0,111.0,3.9,33.0,846.0,699.1,517.31
2018,7,27,10,15,891.5,112.0,3.95,33.5,875.0,740.18,544.12
2018,7,27,10,30,899.0,113.0,4.0,34.0,904.0,779.84,569.17
2018,7,27,10,45,904.0,114.0,4.1,34.55,926.0,815.95,591.65
2018,7,27,11,0,909.0,115.0,4.2,35.1,948.0,850.14,612.67
2018,7,27,11,15,912.0,115.5,4.3,35.5,962.5,880.09,631.15
2018,7,27,11,30,915.0,116.0,4.4,35.9,977.0,907.73,648.06
2018,7,27,11,45,916.5,116.0,4.45,36.25,984.0,931.11,662.1
2018,7,27,12,0,918.0,116.0,4.5,36.6,991.0,951.88,674.47
2018,7,27,12,15,920.0,114.5,4.6,36.65,991.0,968.94,685.59
2018,7,27,12,30,922.0,113.0,4.7,36.7,991.0,983.2,695.03
2018,7,27,12,45,922.5,111.5,4.75,36.8,983.0,993.13,701.42
2018,7,27,13,0,923.0,110.0,4.8,36.9,975.0,1000.06,706.03
2018,7,27,13,15,920.5,109.0,4.85,36.8,959.5,1001.56,707.93
2018,7,27,13,30,918.0,108.0,4.9,36.7,944.0,999.97,708.13
2018,7,27,13,45,914.5,106.5,4.95,36.65,921.5,993.84,705.4
2018,7,27,14,0,911.0,105.0,5.0,36.6,899.0,984.68,700.85
2018,7,27,14,15,905.0,103.5,5.05,36.4,869.5,970.16,693.38
2018,7,27,14,30,899.0,102.0,5.1,36.2,840.0,952.81,684.13
2018,7,27,14,45,890.5,100.0,5.1,35.95,804.0,929.87,671.05
2018,7,27,15,0,882.0,98.0,5.1,35.7,768.0,904.4,656.31
2018,7,27,15,15,870.5,96.0,5.1,35.7,726.5,873.92,637.49
2018,7,27,15,30,859.0,94.0,5.1,35.7,685.0,841.36,617.22
2018,7,27,15,45,845.5,91.5,4.95,35.05,640.0,804.73,594.91
2018,7,27,16,0,832.0,89.0,4.8,34.4,595.0,771.3,574.6
2018,7,27,16,15,772.0,95.0,4.7,33.9,534.0,705.94,531.5
2018,7,27,16,30,712.0,101.0,4.6,33.4,473.0,645.06,490.91
2018,7,27,16,45,691.0,93.5,4.45,32.85,423.5,595.99,457.22
2018,7,27,17,0,670.0,86.0,4.3,32.3,374.0,546.98,422.17
2018,7,27,17,15,660.0,76.5,4.1,31.4,329.0,502.58,390.05
2018,7,27,17,30,650.0,67.0,3.9,30.5,284.0,457.76,356.25
2018,7,27,17,45,591.0,61.0,3.65,29.6,232.0,391.52,304.41
2018,7,27,18,0,532.0,55.0,3.4,28.7,180.0,329.82,254.4
2018,7,27,18,15,479.5,46.5,3.25,27.65,138.0,272.85,206.67
2018,7,27,18,30,427.0,38.0,3.1,26.6,96.0,220.53,160.88
2018,7,27,18,45,298.0,27.5,2.95,25.55,60.0,146.22,91.85
2018,7,27,19,0,169.0,17.0,2.8,24.5,24.0,63.84,0.0
2018,7,27,19,15,84.5,8.5,2.8,23.9,12.0,8.36,0.0
2018,7,27,19,30,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,22.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,22.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.7,21.8,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,21.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,20.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,20.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.5,20.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,19.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.95,18.65,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.85,18.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,17.75,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,17.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,28,5,15,82.0,11.0,2.25,17.4,15.5,10.81,0.0
2018,7,28,5,30,164.0,22.0,2.3,17.9,31.0,17.33,0.0
2018,7,28,5,45,268.5,35.0,2.4,18.4,68.0,26.97,16.5
2018,7,28,6,0,373.0,48.0,2.5,18.9,105.0,36.73,25.98
2018,7,28,6,15,345.5,63.5,2.45,19.65,132.0,46.72,35.05
2018,7,28,6,30,318.0,79.0,2.4,20.4,159.0,56.73,43.92
2018,7,28,6,45,268.5,105.0,2.4,21.15,183.5,97.7,67.46
2018,7,28,7,0,219.0,131.0,2.4,21.9,208.0,129.02,91.5
2018,7,28,7,15,218.5,154.5,2.4,22.9,241.5,161.26,116.42
2018,7,28,7,30,218.0,178.0,2.4,23.9,275.0,193.74,142.12
2018,7,28,7,45,212.0,202.0,2.4,24.9,306.0,230.1,170.98
2018,7,28,8,0,206.0,226.0,2.4,25.9,337.0,261.31,195.34
2018,7,28,8,15,218.0,248.5,2.35,26.85,375.5,297.14,222.33
2018,7,28,8,30,230.0,271.0,2.3,27.8,414.0,334.2,249.69
2018,7,28,8,45,338.0,263.0,2.3,28.8,491.0,385.13,286.69
2018,7,28,9,0,446.0,255.0,2.3,29.8,568.0,446.29,331.09
2018,7,28,9,15,621.5,203.0,2.3,30.7,666.5,517.34,383.03
2018,7,28,9,30,797.0,151.0,2.3,31.6,765.0,605.26,446.02
2018,7,28,9,45,799.5,158.5,2.35,32.5,798.5,648.95,475.44
2018,7,28,10,0,802.0,166.0,2.4,33.4,832.0,691.44,503.43
2018,7,28,10,15,808.5,169.5,2.45,34.0,860.5,731.73,529.94
2018,7,28,10,30,815.0,173.0,2.5,34.6,889.0,770.81,554.87
2018,7,28,10,45,819.0,175.5,2.6,35.2,910.5,805.62,576.02
2018,7,28,11,0,823.0,178.0,2.7,35.8,932.0,838.72,595.9
2018,7,28,11,15,824.5,180.5,2.75,36.2,946.0,867.87,613.29
2018,7,28,11,30,826.0,183.0,2.8,36.6,960.0,894.93,629.29
2018,7,28,11,45,825.0,185.5,2.9,37.0,966.0,917.57,642.8
2018,7,28,12,0,824.0,188.0,3.0,37.4,972.0,937.8,654.84
2018,7,28,12,15,830.5,182.5,3.05,37.7,972.5,954.72,664.76
2018,7,28,12,30,837.0,177.0,3.1,38.0,973.0,969.14,673.21
2018,7,28,12,45,843.5,172.0,3.2,38.3,968.0,981.43,680.78
2018,7,28,13,0,850.0,167.0,3.3,38.6,963.0,990.96,686.74
2018,7,28,13,15,846.0,166.0,3.4,38.55,947.0,991.6,688.31
2018,7,28,13,30,842.0,165.0,3.5,38.5,931.0,989.33,688.23
2018,7,28,13,45,836.0,163.5,3.6,38.5,907.5,981.74,684.79
2018,7,28,14,0,830.0,162.0,3.7,38.5,884.0,971.32,679.69
2018,7,28,14,15,807.5,166.0,3.75,38.25,848.5,948.31,667.09
2018,7,28,14,30,785.0,170.0,3.8,38.0,813.0,923.06,653.1
2018,7,28,14,45,700.0,194.5,3.85,37.75,749.0,864.44,617.36
2018,7,28,15,0,615.0,219.0,3.9,37.5,685.0,802.44,578.09
2018,7,28,15,15,570.5,218.5,3.9,37.5,632.0,747.76,542.26
2018,7,28,15,30,526.0,218.0,3.9,37.5,579.0,696.76,508.25
2018,7,28,15,45,562.5,188.5,3.9,36.7,550.5,681.38,501.91
2018,7,28,16,0,599.0,159.0,3.9,35.9,522.0,666.15,495.16
2018,7,28,16,15,561.5,154.0,3.85,35.3,472.0,613.19,459.54
2018,7,28,16,30,524.0,149.0,3.8,34.7,422.0,557.59,421.49
2018,7,28,16,45,511.0,135.0,3.8,34.1,378.0,514.16,391.85
2018,7,28,17,0,498.0,121.0,3.8,33.5,334.0,470.5,361.11
2018,7,28,17,15,458.5,109.5,3.6,32.55,285.5,413.65,319.42
2018,7,28,17,30,419.0,98.0,3.4,31.6,237.0,359.32,278.38
2018,7,28,17,45,383.0,85.0,3.25,30.65,195.0,307.83,238.28
2018,7,28,18,0,347.0,72.0,3.1,29.7,153.0,259.12,198.97
2018,7,28,18,15,284.5,58.0,2.95,28.65,113.5,201.02,151.38
2018,7,28,18,30,222.0,44.0,2.8,27.6,74.0,148.85,107.6
2018,7,28,18,45,149.0,29.5,2.6,26.6,46.0,98.55,59.64
2018,7,28,19,0,76.0,15.0,2.4,25.6,18.0,35.78,0.0
2018,7,28,19,15,38.0,7.5,2.3,24.95,9.0,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.15,23.65,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.8,21.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.3,19.85,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.35,19.05,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,29,5,15,78.0,10.5,1.5,19.4,15.0,10.32,0.0
2018,7,29,5,30,156.0,21.0,1.6,19.8,30.0,16.53,0.0
2018,7,29,5,45,267.5,33.0,1.65,20.15,66.5,25.84,15.32
2018,7,29,6,0,379.0,45.0,1.7,20.5,103.0,34.0,23.44
2018,7,29,6,15,293.5,44.0,1.7,21.25,99.0,30.03,20.4
2018,7,29,6,30,208.0,43.0,1.7,22.0,95.0,29.77,20.3
2018,7,29,6,45,111.0,68.5,1.7,22.7,97.0,61.32,41.97
2018,7,29,7,0,14.0,94.0,1.7,23.4,99.0,90.27,67.97
2018,7,29,7,15,19.0,116.5,1.75,24.45,124.5,112.44,85.07
2018,7,29,7,30,24.0,139.0,1.8,25.5,150.0,131.85,99.71
2018,7,29,7,45,39.5,164.5,1.8,26.55,184.5,160.04,120.69
2018,7,29,8,0,55.0,190.0,1.8,27.6,219.0,189.99,142.78
2018,7,29,8,15,72.0,223.5,1.85,28.55,265.5,228.98,171.51
2018,7,29,8,30,89.0,257.0,1.9,29.5,312.0,269.88,201.2
2018,7,29,8,45,111.5,283.5,1.95,30.4,358.0,304.89,226.15
2018,7,29,9,0,134.0,310.0,2.0,31.3,404.0,346.55,255.62
2018,7,29,9,15,380.5,259.5,2.05,32.05,547.5,436.73,321.86
2018,7,29,9,30,627.0,209.0,2.1,32.8,691.0,554.31,406.44
2018,7,29,9,45,741.5,168.0,2.15,33.6,763.5,617.74,451.0
2018,7,29,10,0,856.0,127.0,2.2,34.4,836.0,692.27,502.41
2018,7,29,10,15,863.5,128.0,2.3,34.95,864.5,732.43,528.54
2018,7,29,10,30,871.0,129.0,2.4,35.5,893.0,771.24,552.54
2018,7,29,10,45,876.0,129.5,2.5,36.1,914.5,806.1,573.61
2018,7,29,11,0,881.0,130.0,2.6,36.7,936.0,839.1,593.32
2018,7,29,11,15,884.0,131.5,2.7,36.85,951.0,869.36,612.29
2018,7,29,11,30,887.0,133.0,2.8,37.0,966.0,897.38,629.82
2018,7,29,11,45,860.0,151.5,2.9,37.2,964.0,912.46,639.06
2018,7,29,12,0,833.0,170.0,3.0,37.4,962.0,927.56,648.48
2018,7,29,12,15,851.0,158.5,3.15,37.2,967.0,945.45,661.15
2018,7,29,12,30,869.0,147.0,3.3,37.0,972.0,964.59,674.69
2018,7,29,12,45,805.0,185.0,3.4,36.85,944.0,956.84,670.92
2018,7,29,13,0,741.0,223.0,3.5,36.7,916.0,945.18,664.94
2018,7,29,13,15,672.0,258.0,3.55,36.5,878.5,920.09,650.18
2018,7,29,13,30,603.0,293.0,3.6,36.3,841.0,892.18,631.61
2018,7,29,13,45,597.0,289.5,3.65,36.1,820.0,884.21,627.95
2018,7,29,14,0,591.0,286.0,3.7,35.9,799.0,874.05,622.76
2018,7,29,14,15,628.5,254.5,3.75,35.6,783.5,874.46,626.29
2018,7,29,14,30,666.0,223.0,3.8,35.3,768.0,871.09,627.11
2018,7,29,14,45,715.0,187.0,3.85,35.05,748.5,869.29,627.91
2018,7,29,15,0,764.0,151.0,3.9,34.8,729.0,859.05,623.24
2018,7,29,15,15,743.5,147.5,3.9,34.8,684.0,825.21,602.07
2018,7,29,15,30,723.0,144.0,3.9,34.8,639.0,786.79,577.8
2018,7,29,15,45,717.0,134.5,3.9,33.85,597.0,752.47,558.29
2018,7,29,16,0,711.0,125.0,3.9,32.9,555.0,716.35,537.14
2018,7,29,16,15,685.0,120.5,3.85,32.3,506.0,669.08,506.77
2018,7,29,16,30,659.0,116.0,3.8,31.7,457.0,621.79,475.15
2018,7,29,16,45,632.0,109.0,3.8,31.1,408.5,571.23,440.06
2018,7,29,17,0,605.0,102.0,3.8,30.5,360.0,521.28,404.37
2018,7,29,17,15,575.5,93.5,3.7,29.75,312.5,469.01,365.84
2018,7,29,17,30,546.0,85.0,3.6,29.0,265.0,418.1,327.01
2018,7,29,17,45,490.0,75.5,3.45,28.25,215.5,354.04,276.51
2018,7,29,18,0,434.0,66.0,3.3,27.5,166.0,294.3,227.84
2018,7,29,18,15,363.5,54.0,3.15,26.8,123.5,228.8,173.49
2018,7,29,18,30,293.0,42.0,3.0,26.1,81.0,172.4,125.24
2018,7,29,18,45,191.0,28.5,2.85,25.45,49.5,109.94,65.23
2018,7,29,19,0,89.0,15.0,2.7,24.8,18.0,39.2,0.0
2018,7,29,19,15,44.5,7.5,2.6,24.4,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,23.55,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,22.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,22.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,21.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,21.25,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.5,20.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.3,20.25,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,30,5,15,81.0,10.0,1.9,19.5,14.5,9.83,0.0
2018,7,30,5,30,162.0,20.0,2.0,19.7,29.0,15.74,0.0
2018,7,30,5,45,271.5,32.0,2.05,19.9,65.0,25.02,14.52
2018,7,30,6,0,381.0,44.0,2.1,20.1,101.0,33.21,22.78
2018,7,30,6,15,285.5,48.0,2.0,20.65,100.0,34.75,24.53
2018,7,30,6,30,190.0,52.0,1.9,21.2,99.0,36.36,26.1
2018,7,30,6,45,98.5,79.5,1.85,21.75,104.0,73.64,52.74
2018,7,30,7,0,7.0,107.0,1.8,22.3,109.0,100.64,77.0
2018,7,30,7,15,59.5,141.5,1.8,23.3,167.5,135.57,102.34
2018,7,30,7,30,112.0,176.0,1.8,24.3,226.0,174.73,130.75
2018,7,30,7,45,135.0,200.5,1.8,25.25,267.5,208.65,156.15
2018,7,30,8,0,158.0,225.0,1.8,26.2,309.0,245.09,183.37
2018,7,30,8,15,219.5,238.5,1.85,27.3,367.5,288.37,214.83
2018,7,30,8,30,281.0,252.0,1.9,28.4,426.0,332.88,247.27
2018,7,30,8,45,531.5,186.0,2.0,29.5,546.0,399.37,295.73
2018,7,30,9,0,782.0,120.0,2.1,30.6,666.0,492.68,364.29
2018,7,30,9,15,821.5,111.0,2.2,31.6,714.5,542.88,400.94
2018,7,30,9,30,861.0,102.0,2.3,32.6,763.0,598.28,440.38
2018,7,30,9,45,871.0,103.5,2.4,33.65,798.5,643.38,471.27
2018,7,30,10,0,881.0,105.0,2.5,34.7,834.0,687.66,500.74
2018,7,30,10,15,887.5,106.5,2.6,35.5,862.5,728.45,526.4
2018,7,30,10,30,894.0,108.0,2.7,36.3,891.0,767.75,550.21
2018,7,30,10,45,897.0,110.0,2.8,37.1,912.5,803.15,571.17
2018,7,30,11,0,900.0,112.0,2.9,37.9,934.0,836.51,590.61
2018,7,30,11,15,902.0,113.5,2.95,38.35,948.5,866.39,608.24
2018,7,30,11,30,904.0,115.0,3.0,38.8,963.0,893.92,624.29
2018,7,30,11,45,904.5,116.0,3.1,39.25,969.5,917.18,637.94
2018,7,30,12,0,905.0,117.0,3.2,39.7,976.0,937.83,649.98
2018,7,30,12,15,900.0,120.5,3.25,39.9,974.0,953.13,659.09
2018,7,30,12,30,895.0,124.0,3.3,40.1,972.0,965.54,666.53
2018,7,30,12,45,887.0,127.5,3.35,40.3,962.0,972.21,670.51
2018,7,30,13,0,879.0,131.0,3.4,40.5,952.0,975.92,672.8
2018,7,30,13,15,875.5,130.0,3.45,40.45,936.0,976.51,674.01
2018,7,30,13,30,872.0,129.0,3.5,40.4,920.0,974.14,673.52
2018,7,30,13,45,866.5,128.0,3.5,40.35,897.0,966.93,669.83
2018,7,30,14,0,861.0,127.0,3.5,40.3,874.0,956.86,664.5
