Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,9,30,880.0,105.0,2.8,34.6,750.0,580.32,424.57
2018,8,19,9,45,883.5,111.0,2.9,35.15,785.0,626.98,457.86
2018,8,19,10,0,887.0,117.0,3.0,35.7,820.0,672.23,489.33
2018,8,19,10,15,894.0,118.5,3.1,36.05,849.5,714.13,518.32
2018,8,19,10,30,901.0,120.0,3.2,36.4,879.0,754.5,544.76
2018,8,19,10,45,906.5,121.5,3.25,36.8,901.5,792.04,568.06
2018,8,19,11,0,912.0,123.0,3.3,37.2,924.0,827.59,589.87
2018,8,19,11,15,916.0,123.0,3.4,37.35,939.0,858.37,609.33
2018,8,19,11,30,920.0,123.0,3.5,37.5,954.0,886.76,627.23
2018,8,19,11,45,923.0,123.0,3.55,37.65,961.5,911.76,642.7
2018,8,19,12,0,926.0,123.0,3.6,37.8,969.0,934.07,656.49
2018,8,19,12,15,927.5,122.5,3.65,37.8,968.5,951.74,667.81
2018,8,19,12,30,929.0,122.0,3.7,37.8,968.0,966.46,677.39
2018,8,19,12,45,929.5,120.0,3.7,37.75,959.0,975.73,683.5
2018,8,19,13,0,930.0,118.0,3.7,37.7,950.0,981.86,687.77
2018,8,19,13,15,927.0,116.5,3.75,37.55,932.5,982.05,689.06
2018,8,19,13,30,924.0,115.0,3.8,37.4,915.0,979.04,688.48
2018,8,19,13,45,919.0,113.5,3.8,37.25,890.0,970.99,684.55
2018,8,19,14,0,914.0,112.0,3.8,37.1,865.0,959.83,678.79
2018,8,19,14,15,907.0,110.0,3.75,36.85,833.0,943.28,669.67
2018,8,19,14,30,900.0,108.0,3.7,36.6,801.0,923.82,658.79
2018,8,19,14,45,890.0,105.5,3.7,36.35,762.5,898.4,644.35
2018,8,19,15,0,880.0,103.0,3.7,36.1,724.0,870.45,628.24
2018,8,19,15,15,842.5,106.5,3.7,36.1,671.0,828.8,602.31
2018,8,19,15,30,805.0,110.0,3.7,36.1,618.0,781.52,572.4
2018,8,19,15,45,723.0,120.0,3.65,35.3,550.0,709.26,526.49
2018,8,19,16,0,641.0,130.0,3.6,34.5,482.0,637.47,479.07
2018,8,19,16,15,587.0,128.5,3.5,33.85,426.5,576.15,436.75
2018,8,19,16,30,533.0,127.0,3.4,33.2,371.0,513.21,392.19
2018,8,19,16,45,555.0,108.0,3.35,32.55,334.5,489.52,376.41
2018,8,19,17,0,577.0,89.0,3.3,31.9,298.0,458.77,354.4
2018,8,19,17,15,512.5,81.5,3.1,30.85,245.0,390.2,302.36
2018,8,19,17,30,448.0,74.0,2.9,29.8,192.0,326.21,252.25
2018,8,19,17,45,427.0,59.5,2.7,28.7,151.5,279.59,213.94
2018,8,19,18,0,406.0,45.0,2.5,27.6,111.0,234.39,174.9
2018,8,19,18,15,316.5,34.0,2.4,26.65,74.0,170.21,119.18
2018,8,19,18,30,227.0,23.0,2.3,25.7,37.0,107.72,23.99
2018,8,19,18,45,113.5,11.5,2.25,24.75,18.5,41.12,0.0
2018,8,19,19,0,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,23.35,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,21.6,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,20,5,15,33.0,4.0,1.35,16.05,4.0,0.0,0.0
2018,8,20,5,30,66.0,8.0,1.5,16.5,8.0,7.86,0.0
2018,8,20,5,45,196.5,20.0,1.65,16.95,36.0,16.41,0.0
2018,8,20,6,0,327.0,32.0,1.8,17.4,64.0,25.17,14.71
2018,8,20,6,15,385.0,39.5,1.8,18.1,100.0,29.02,19.38
2018,8,20,6,30,443.0,47.0,1.8,18.8,136.0,32.73,22.99
2018,8,20,6,45,221.5,62.0,1.8,19.45,106.5,43.75,32.78
2018,8,20,7,0,0.0,77.0,1.8,20.1,77.0,73.06,55.34
2018,8,20,7,15,0.0,87.5,1.85,21.15,87.5,83.23,63.39
2018,8,20,7,30,0.0,98.0,1.9,22.2,98.0,93.36,71.2
2018,8,20,7,45,3.0,119.5,1.9,23.25,121.0,113.92,87.11
2018,8,20,8,0,6.0,141.0,1.9,24.3,144.0,134.89,103.0
2018,8,20,8,15,10.5,163.5,1.95,25.2,169.5,157.61,120.04
2018,8,20,8,30,15.0,186.0,2.0,26.1,195.0,180.88,137.25
2018,8,20,8,45,27.5,213.0,2.05,27.0,230.5,208.01,157.11
2018,8,20,9,0,40.0,240.0,2.1,27.9,266.0,240.21,180.59
2018,8,20,9,15,131.0,281.5,2.2,28.6,375.5,322.18,241.32
2018,8,20,9,30,222.0,323.0,2.3,29.3,485.0,416.51,309.84
2018,8,20,9,45,492.5,245.5,2.4,30.0,628.5,512.9,381.7
2018,8,20,10,0,763.0,168.0,2.5,30.7,772.0,637.24,472.02
2018,8,20,10,15,813.0,152.0,2.65,31.25,816.5,687.57,507.28
2018,8,20,10,30,863.0,136.0,2.8,31.8,861.0,740.58,544.04
2018,8,20,10,45,843.0,152.0,2.9,32.3,875.0,771.29,563.15
2018,8,20,11,0,823.0,168.0,3.0,32.8,889.0,799.55,580.66
2018,8,20,11,15,843.5,158.5,3.1,33.15,908.0,832.81,601.76
2018,8,20,11,30,864.0,149.0,3.2,33.5,927.0,863.11,620.79
2018,8,20,11,45,879.5,141.0,3.3,33.85,938.0,890.09,637.61
2018,8,20,12,0,895.0,133.0,3.4,34.2,949.0,914.87,653.02
2018,8,20,12,15,892.5,134.0,3.5,34.25,946.5,929.99,663.04
2018,8,20,12,30,890.0,135.0,3.6,34.3,944.0,942.17,671.34
2018,8,20,12,45,862.5,148.0,3.65,34.35,925.0,940.37,670.47
2018,8,20,13,0,835.0,161.0,3.7,34.4,906.0,940.09,670.79
2018,8,20,13,15,802.5,174.5,3.75,34.25,879.5,928.66,664.56
2018,8,20,13,30,770.0,188.0,3.8,34.1,853.0,914.37,656.61
2018,8,20,13,45,794.0,170.5,3.85,33.95,839.0,917.96,660.42
2018,8,20,14,0,818.0,153.0,3.9,33.8,825.0,918.09,661.99
2018,8,20,14,15,812.5,148.5,3.9,33.45,794.0,901.67,653.11
2018,8,20,14,30,807.0,144.0,3.9,33.1,763.0,882.51,642.57
2018,8,20,14,45,782.0,144.0,3.95,32.8,719.5,848.49,622.19
2018,8,20,15,0,757.0,144.0,4.0,32.5,676.0,815.89,602.66
2018,8,20,15,15,718.0,144.0,4.0,32.5,623.5,767.42,571.09
2018,8,20,15,30,679.0,144.0,4.0,32.5,571.0,718.59,538.94
2018,8,20,15,45,685.5,130.0,4.0,31.5,532.0,689.46,522.39
2018,8,20,16,0,692.0,116.0,4.0,30.5,493.0,657.72,503.54
2018,8,20,16,15,658.5,111.0,3.95,29.75,441.5,605.43,467.67
2018,8,20,16,30,625.0,106.0,3.9,29.0,390.0,553.75,431.17
2018,8,20,16,45,520.5,104.0,3.9,28.3,320.5,461.55,362.4
2018,8,20,17,0,416.0,102.0,3.9,27.6,251.0,373.21,294.66
2018,8,20,17,15,271.0,91.0,3.75,26.6,182.0,264.47,208.96
2018,8,20,17,30,126.0,80.0,3.6,25.6,113.0,153.37,119.46
2018,8,20,17,45,114.0,64.5,3.5,24.65,89.0,125.92,96.54
2018,8,20,18,0,102.0,49.0,3.4,23.7,65.0,105.36,78.36
2018,8,20,18,15,88.5,33.5,3.3,22.9,43.5,78.93,53.98
2018,8,20,18,30,75.0,18.0,3.2,22.1,22.0,48.22,0.12
2018,8,20,18,45,37.5,9.0,3.1,21.35,11.0,18.57,0.0
2018,8,20,19,0,0.0,0.0,3.0,20.6,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,20.25,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.85,19.6,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.75,19.1,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,18.4,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,18.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,21,5,15,28.5,3.0,1.55,15.6,3.0,0.0,0.0
2018,8,21,5,30,57.0,6.0,1.7,15.9,6.0,5.9,0.0
2018,8,21,5,45,139.0,13.5,1.85,16.2,24.0,10.14,0.0
2018,8,21,6,0,221.0,21.0,2.0,16.5,42.0,15.03,6.44
2018,8,21,6,15,225.5,31.0,1.95,17.0,64.0,21.59,13.04
2018,8,21,6,30,230.0,41.0,1.9,17.5,86.0,29.43,20.23
2018,8,21,6,45,115.0,40.5,1.85,18.0,63.0,32.82,23.36
2018,8,21,7,0,0.0,40.0,1.8,18.5,40.0,38.62,26.93
2018,8,21,7,15,0.0,54.5,1.7,19.15,54.5,52.65,38.56
2018,8,21,7,30,0.0,69.0,1.6,19.8,69.0,66.7,49.98
2018,8,21,7,45,29.0,71.5,1.55,20.45,85.5,73.91,54.46
2018,8,21,8,0,58.0,74.0,1.5,21.1,102.0,82.76,60.63
2018,8,21,8,15,32.0,109.0,1.45,21.9,124.5,112.52,85.24
2018,8,21,8,30,6.0,144.0,1.4,22.7,147.0,139.53,106.66
2018,8,21,8,45,4.0,157.5,1.4,23.55,159.5,151.91,115.67
2018,8,21,9,0,2.0,171.0,1.4,24.4,172.0,164.14,124.42
2018,8,21,9,15,27.0,209.0,1.5,25.1,228.5,209.27,158.57
2018,8,21,9,30,52.0,247.0,1.6,25.8,285.0,259.49,195.99
2018,8,21,9,45,93.5,304.0,1.65,26.5,376.0,338.91,254.39
2018,8,21,10,0,135.0,361.0,1.7,27.2,467.0,419.18,311.8
2018,8,21,10,15,392.5,295.0,1.85,27.7,620.5,535.04,398.65
2018,8,21,10,30,650.0,229.0,2.0,28.2,774.0,672.97,498.43
2018,8,21,10,45,764.5,181.5,2.1,28.75,838.5,739.24,544.75
2018,8,21,11,0,879.0,134.0,2.2,29.3,903.0,808.9,590.46
2018,8,21,11,15,848.5,154.0,2.35,29.65,906.0,830.9,604.26
2018,8,21,11,30,818.0,174.0,2.5,30.0,909.0,848.95,615.87
2018,8,21,11,45,804.5,182.5,2.65,30.35,909.5,866.67,627.32
2018,8,21,12,0,791.0,191.0,2.8,30.7,910.0,881.45,636.89
2018,8,21,12,15,826.5,171.0,2.9,30.9,921.0,908.97,654.88
2018,8,21,12,30,862.0,151.0,3.0,31.1,932.0,930.75,669.05
2018,8,21,12,45,844.0,158.5,3.1,31.35,916.5,936.28,672.7
2018,8,21,13,0,826.0,166.0,3.2,31.6,901.0,935.11,672.25
2018,8,21,13,15,839.0,155.5,3.25,31.6,889.5,941.18,676.99
2018,8,21,13,30,852.0,145.0,3.3,31.6,878.0,944.13,679.79
2018,8,21,13,45,807.0,161.5,3.35,31.65,840.0,918.78,664.16
2018,8,21,14,0,762.0,178.0,3.4,31.7,802.0,894.42,649.37
2018,8,21,14,15,776.5,163.5,3.45,31.5,778.0,882.96,643.74
2018,8,21,14,30,791.0,149.0,3.5,31.3,754.0,871.58,638.14
2018,8,21,14,45,787.0,140.5,3.55,31.1,717.0,847.08,623.8
2018,8,21,15,0,783.0,132.0,3.6,30.9,680.0,820.0,607.72
2018,8,21,15,15,760.5,127.5,3.6,30.9,632.0,779.47,581.6
2018,8,21,15,30,738.0,123.0,3.6,30.9,584.0,740.41,556.32
2018,8,21,15,45,685.5,126.0,3.6,30.15,528.0,682.98,519.33
2018,8,21,16,0,633.0,129.0,3.6,29.4,472.0,626.65,481.42
2018,8,21,16,15,615.5,118.0,3.6,28.8,424.5,581.0,450.24
2018,8,21,16,30,598.0,107.0,3.6,28.2,377.0,534.89,417.74
2018,8,21,16,45,581.5,94.5,3.55,27.6,330.0,487.48,383.18
2018,8,21,17,0,565.0,82.0,3.5,27.0,283.0,439.96,347.34
2018,8,21,17,15,531.5,73.5,3.45,26.0,237.5,388.0,306.97
2018,8,21,17,30,498.0,65.0,3.4,25.0,192.0,337.96,266.41
2018,8,21,17,45,433.5,55.5,3.35,24.05,147.5,275.06,214.05
2018,8,21,18,0,369.0,46.0,3.3,23.1,103.0,217.59,164.56
2018,8,21,18,15,254.5,33.5,3.25,22.25,65.5,144.87,100.75
2018,8,21,18,30,140.0,21.0,3.2,21.4,28.0,76.03,0.0
2018,8,21,18,45,70.0,10.5,3.1,20.55,14.0,28.25,0.0
2018,8,21,19,0,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,18.25,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,22,5,15,16.0,2.5,0.75,15.4,2.5,0.0,0.0
2018,8,22,5,30,32.0,5.0,0.8,15.8,5.0,4.91,0.0
2018,8,22,5,45,42.0,8.5,0.8,16.25,11.0,6.45,0.0
2018,8,22,6,0,52.0,12.0,0.8,16.7,17.0,8.83,1.38
2018,8,22,6,15,26.0,17.5,0.65,17.4,20.0,16.37,8.53
2018,8,22,6,30,0.0,23.0,0.5,18.1,23.0,22.19,13.87
2018,8,22,6,45,0.0,29.5,0.4,18.8,29.5,28.47,19.52
2018,8,22,7,0,0.0,36.0,0.3,19.5,36.0,34.75,23.64
2018,8,22,7,15,0.0,41.0,0.45,20.45,41.0,39.59,27.53
2018,8,22,7,30,0.0,46.0,0.6,21.4,46.0,44.43,31.33
2018,8,22,7,45,0.0,60.0,0.8,22.4,60.0,57.99,42.18
2018,8,22,8,0,0.0,74.0,1.0,23.4,74.0,71.56,52.82
2018,8,22,8,15,0.0,99.5,1.15,24.3,99.5,95.91,71.9
2018,8,22,8,30,0.0,125.0,1.3,25.2,125.0,119.86,90.27
2018,8,22,8,45,4.0,162.0,1.45,26.1,164.5,156.03,117.75
2018,8,22,9,0,8.0,199.0,1.6,27.0,204.0,192.56,144.96
2018,8,22,9,15,29.0,246.0,1.75,27.8,266.5,243.24,182.47
2018,8,22,9,30,50.0,293.0,1.9,28.6,329.0,299.32,223.3
2018,8,22,9,45,142.5,322.0,2.05,29.4,432.5,380.36,282.61
2018,8,22,10,0,235.0,351.0,2.2,30.2,536.0,469.67,346.63
2018,8,22,10,15,521.0,255.5,2.3,30.75,685.0,584.04,431.53
2018,8,22,10,30,807.0,160.0,2.4,31.3,834.0,719.4,528.59
2018,8,22,10,45,856.0,140.5,2.5,31.9,872.0,767.09,559.33
2018,8,22,11,0,905.0,121.0,2.6,32.5,910.0,815.08,589.51
2018,8,22,11,15,909.0,121.0,2.65,32.8,924.5,845.61,608.32
2018,8,22,11,30,913.0,121.0,2.7,33.1,939.0,873.74,625.63
2018,8,22,11,45,915.5,120.5,2.75,33.4,945.5,897.59,640.15
2018,8,22,12,0,918.0,120.0,2.8,33.7,952.0,918.72,652.96
2018,8,22,12,15,916.0,121.0,2.85,33.8,950.0,934.51,662.96
2018,8,22,12,30,914.0,122.0,2.9,33.9,948.0,947.28,671.17
2018,8,22,12,45,909.0,123.5,2.9,34.0,937.5,954.77,675.77
2018,8,22,13,0,904.0,125.0,2.9,34.1,927.0,959.14,678.55
2018,8,22,13,15,900.5,124.0,3.0,34.0,909.5,959.25,680.09
2018,8,22,13,30,897.0,123.0,3.1,33.9,892.0,956.23,679.78
2018,8,22,13,45,890.5,122.0,3.15,33.75,867.0,947.38,675.64
2018,8,22,14,0,884.0,121.0,3.2,33.6,842.0,935.52,669.7
2018,8,22,14,15,875.5,119.0,3.25,33.3,809.5,917.89,660.51
2018,8,22,14,30,867.0,117.0,3.3,33.0,777.0,897.48,649.55
2018,8,22,14,45,855.5,114.5,3.35,32.75,738.5,876.27,637.93
2018,8,22,15,0,844.0,112.0,3.4,32.5,700.0,847.72,621.37
2018,8,22,15,15,828.5,109.5,3.4,32.5,656.0,813.65,600.13
2018,8,22,15,30,813.0,107.0,3.4,32.5,612.0,777.73,577.5
2018,8,22,15,45,784.5,105.0,3.5,31.5,561.0,730.77,549.62
2018,8,22,16,0,756.0,103.0,3.6,30.5,510.0,683.25,520.6
2018,8,22,16,15,715.0,100.5,3.6,29.75,454.5,628.94,484.52
2018,8,22,16,30,674.0,98.0,3.6,29.0,399.0,573.19,445.3
2018,8,22,16,45,638.5,91.0,3.6,28.25,347.5,517.15,404.76
2018,8,22,17,0,603.0,84.0,3.6,27.5,296.0,462.49,363.8
2018,8,22,17,15,554.5,75.5,3.45,26.4,245.0,400.83,316.09
2018,8,22,17,30,506.0,67.0,3.3,25.3,194.0,342.37,269.04
2018,8,22,17,45,432.0,56.5,3.2,24.25,146.5,273.87,212.43
2018,8,22,18,0,358.0,46.0,3.1,23.2,99.0,211.75,159.42
2018,8,22,18,15,219.0,31.5,3.05,22.4,60.0,129.18,88.01
2018,8,22,18,30,80.0,17.0,3.0,21.6,21.0,51.52,0.0
2018,8,22,18,45,40.0,8.5,2.9,20.75,10.5,18.46,0.0
2018,8,22,19,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,17.65,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,23,5,15,17.0,2.5,1.25,15.2,2.5,0.0,0.0
2018,8,23,5,30,34.0,5.0,1.4,15.7,5.0,4.91,0.0
2018,8,23,5,45,56.5,14.5,1.6,16.2,18.0,14.25,0.0
2018,8,23,6,0,79.0,24.0,1.8,16.7,31.0,20.2,10.18
2018,8,23,6,15,40.5,42.5,1.8,17.35,46.0,37.15,26.33
2018,8,23,6,30,2.0,61.0,1.8,18.0,61.0,56.68,43.86
2018,8,23,6,45,6.0,81.0,1.8,18.65,82.5,74.41,59.58
2018,8,23,7,0,10.0,101.0,1.8,19.3,104.0,93.08,71.79
2018,8,23,7,15,6.0,112.0,1.75,20.05,114.0,104.54,80.92
2018,8,23,7,30,2.0,123.0,1.7,20.8,124.0,115.34,89.42
2018,8,23,7,45,4.5,140.5,1.6,21.6,142.5,132.5,102.56
2018,8,23,8,0,7.0,158.0,1.5,22.4,161.0,149.98,115.69
2018,8,23,8,15,15.0,183.0,1.5,23.25,191.0,176.02,135.2
2018,8,23,8,30,23.0,208.0,1.5,24.1,221.0,203.01,155.16
2018,8,23,8,45,31.0,232.5,1.45,24.95,251.5,225.92,171.68
2018,8,23,9,0,39.0,257.0,1.4,25.8,282.0,254.14,191.99
2018,8,23,9,15,108.5,291.5,1.5,26.45,368.5,318.71,239.63
2018,8,23,9,30,178.0,326.0,1.6,27.1,455.0,393.81,294.2
2018,8,23,9,45,397.5,279.0,1.7,27.75,585.5,484.42,361.39
2018,8,23,10,0,617.0,232.0,1.8,28.4,716.0,597.96,443.58
2018,8,23,10,15,709.5,200.5,1.9,28.95,776.5,657.17,485.5
2018,8,23,10,30,802.0,169.0,2.0,29.5,837.0,722.71,531.42
2018,8,23,10,45,806.5,171.0,2.1,30.05,858.0,757.37,554.29
2018,8,23,11,0,811.0,173.0,2.2,30.6,879.0,790.27,575.06
2018,8,23,11,15,813.5,175.5,2.35,30.95,893.0,820.16,594.35
2018,8,23,11,30,816.0,178.0,2.5,31.3,907.0,847.91,612.21
2018,8,23,11,45,816.5,178.5,2.6,31.7,912.5,869.77,625.74
2018,8,23,12,0,817.0,179.0,2.7,32.1,918.0,889.15,637.73
2018,8,23,12,15,808.5,184.0,2.85,32.2,914.0,902.42,646.96
2018,8,23,12,30,800.0,189.0,3.0,32.3,910.0,912.85,654.48
2018,8,23,12,45,787.5,194.0,3.1,32.4,897.0,916.82,657.6
2018,8,23,13,0,775.0,199.0,3.2,32.5,884.0,920.83,660.9
2018,8,23,13,15,768.5,198.0,3.3,32.4,866.0,918.95,661.02
2018,8,23,13,30,762.0,197.0,3.4,32.3,848.0,914.29,659.48
2018,8,23,13,45,752.0,195.5,3.5,32.2,822.5,903.19,653.82
2018,8,23,14,0,742.0,194.0,3.6,32.1,797.0,889.48,646.53
2018,8,23,14,15,730.5,191.0,3.65,31.8,765.0,870.34,635.93
2018,8,23,14,30,719.0,188.0,3.7,31.5,733.0,848.86,623.79
2018,8,23,14,45,703.0,184.5,3.8,31.2,695.0,820.77,607.35
2018,8,23,15,0,687.0,181.0,3.9,30.9,657.0,790.81,589.51
2018,8,23,15,15,668.5,175.0,3.9,30.9,614.0,754.47,565.83
2018,8,23,15,30,650.0,169.0,3.9,30.9,571.0,716.8,540.58
2018,8,23,15,45,616.0,163.0,3.9,29.95,519.5,666.18,507.53
2018,8,23,16,0,582.0,157.0,3.9,29.0,468.0,612.36,471.43
2018,8,23,16,15,533.0,148.0,3.9,28.25,411.0,549.1,426.79
2018,8,23,16,30,484.0,139.0,3.9,27.5,354.0,487.98,382.49
2018,8,23,16,45,453.5,126.5,3.9,26.8,307.5,436.92,344.75
2018,8,23,17,0,423.0,114.0,3.9,26.1,261.0,387.28,306.85
2018,8,23,17,15,378.0,99.0,3.8,25.1,213.5,328.71,260.87
2018,8,23,17,30,333.0,84.0,3.7,24.1,166.0,273.45,216.0
2018,8,23,17,45,270.0,66.5,3.65,23.1,122.5,210.87,164.05
2018,8,23,18,0,207.0,49.0,3.6,22.1,79.0,153.92,115.69
2018,8,23,18,15,134.0,32.0,3.5,21.35,48.5,100.26,66.72
2018,8,23,18,30,61.0,15.0,3.4,20.6,18.0,38.58,0.0
2018,8,23,18,45,30.5,7.5,3.3,19.85,9.0,7.37,0.0
2018,8,23,19,0,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,18.7,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,17.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,24,5,15,5.5,1.5,1.65,14.7,1.5,0.0,0.0
2018,8,24,5,30,11.0,3.0,1.9,15.0,3.0,0.0,0.0
2018,8,24,5,45,13.5,13.5,2.1,15.35,14.0,13.27,0.0
2018,8,24,6,0,16.0,24.0,2.3,15.7,25.0,22.71,11.92
2018,8,24,6,15,10.5,43.0,2.25,16.25,44.0,40.33,29.13
2018,8,24,6,30,5.0,62.0,2.2,16.8,63.0,57.39,44.66
2018,8,24,6,45,18.5,84.0,2.2,17.3,89.0,76.66,61.85
2018,8,24,7,0,32.0,106.0,2.2,17.8,115.0,93.94,72.46
2018,8,24,7,15,28.0,123.5,2.15,18.5,132.5,111.91,86.66
2018,8,24,7,30,24.0,141.0,2.1,19.2,150.0,133.52,103.93
2018,8,24,7,45,37.0,165.0,2.05,19.95,181.5,155.13,120.28
2018,8,24,8,0,50.0,189.0,2.0,20.7,213.0,182.37,141.02
2018,8,24,8,15,126.5,214.5,1.95,21.45,284.5,226.86,173.59
2018,8,24,8,30,203.0,240.0,1.9,22.2,356.0,283.72,216.05
2018,8,24,8,45,429.0,207.5,1.85,23.0,479.0,349.75,264.31
2018,8,24,9,0,655.0,175.0,1.8,23.8,602.0,444.15,334.67
2018,8,24,9,15,706.5,169.5,1.85,24.6,656.5,497.18,374.71
2018,8,24,9,30,758.0,164.0,1.9,25.4,711.0,553.9,416.73
2018,8,24,9,45,756.5,174.0,1.9,26.2,743.0,597.08,447.4
2018,8,24,10,0,755.0,184.0,1.9,27.0,775.0,638.8,476.09
2018,8,24,10,15,765.5,186.5,2.05,27.6,804.5,679.98,505.07
2018,8,24,10,30,776.0,189.0,2.2,28.2,834.0,720.27,532.85
2018,8,24,10,45,783.0,191.0,2.3,28.8,856.0,756.42,557.01
2018,8,24,11,0,790.0,193.0,2.4,29.4,878.0,791.42,579.98
2018,8,24,11,15,795.0,193.0,2.55,29.85,892.0,820.42,598.6
2018,8,24,11,30,800.0,193.0,2.7,30.3,906.0,847.44,615.83
2018,8,24,11,45,803.5,192.0,2.8,30.7,912.0,870.11,629.98
2018,8,24,12,0,807.0,191.0,2.9,31.1,918.0,890.45,642.64
2018,8,24,12,15,805.5,191.5,3.05,31.35,916.0,905.39,652.57
2018,8,24,12,30,804.0,192.0,3.2,31.6,914.0,917.65,660.86
2018,8,24,12,45,800.0,191.5,3.3,31.8,903.5,923.91,665.18
2018,8,24,13,0,796.0,191.0,3.4,32.0,893.0,927.34,667.8
2018,8,24,13,15,792.5,188.5,3.5,31.9,875.5,926.38,668.5
2018,8,24,13,30,789.0,186.0,3.6,31.8,858.0,922.56,667.48
2018,8,24,13,45,783.5,182.5,3.65,31.7,833.5,913.07,662.55
2018,8,24,14,0,778.0,179.0,3.7,31.6,809.0,904.26,658.22
2018,8,24,14,15,768.0,175.0,3.75,31.3,776.0,884.89,647.46
2018,8,24,14,30,758.0,171.0,3.8,31.0,743.0,863.02,635.1
2018,8,24,14,45,742.0,167.5,3.85,30.7,703.5,834.17,617.96
2018,8,24,15,0,726.0,164.0,3.9,30.4,664.0,803.37,599.39
2018,8,24,15,15,709.0,158.5,3.9,30.4,621.0,767.82,576.46
2018,8,24,15,30,692.0,153.0,3.9,30.4,578.0,730.8,552.32
2018,8,24,15,45,658.5,148.0,3.85,29.5,526.0,680.48,519.45
2018,8,24,16,0,625.0,143.0,3.8,28.6,474.0,630.19,485.63
2018,8,24,16,15,566.5,137.5,3.8,27.9,414.5,562.33,437.46
2018,8,24,16,30,508.0,132.0,3.8,27.2,355.0,494.19,387.83
2018,8,24,16,45,486.0,118.5,3.75,26.55,309.5,446.28,352.45
2018,8,24,17,0,464.0,105.0,3.7,25.9,264.0,399.01,316.29
2018,8,24,17,15,420.5,92.0,3.55,24.95,217.0,341.81,271.17
2018,8,24,17,30,377.0,79.0,3.4,24.0,170.0,287.77,227.04
2018,8,24,17,45,305.5,63.0,3.3,23.05,125.0,221.32,171.81
2018,8,24,18,0,234.0,47.0,3.2,22.1,80.0,161.38,120.82
2018,8,24,18,15,156.0,31.0,3.1,21.4,49.0,106.38,68.94
2018,8,24,18,30,78.0,15.0,3.0,20.7,18.0,37.5,0.0
2018,8,24,18,45,39.0,7.5,2.9,20.0,9.0,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,18.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,25,5,15,10.5,2.0,1.05,14.35,2.0,0.0,0.0
2018,8,25,5,30,21.0,4.0,1.2,14.9,4.0,0.0,0.0
2018,8,25,5,45,36.0,13.5,1.3,15.4,15.5,13.27,0.0
2018,8,25,6,0,51.0,23.0,1.4,15.9,27.0,19.38,9.06
2018,8,25,6,15,25.5,38.0,1.4,16.5,40.0,35.34,24.79
2018,8,25,6,30,0.0,53.0,1.4,17.1,53.0,49.99,38.15
2018,8,25,6,45,20.0,77.0,1.4,17.7,83.0,68.54,54.67
2018,8,25,7,0,40.0,101.0,1.4,18.3,113.0,90.29,69.13
2018,8,25,7,15,52.5,123.5,1.35,19.25,142.0,113.77,86.9
2018,8,25,7,30,65.0,146.0,1.3,20.2,171.0,138.83,105.9
2018,8,25,7,45,41.0,154.0,1.2,21.15,170.5,146.83,112.65
2018,8,25,8,0,17.0,162.0,1.1,22.1,170.0,155.74,119.92
2018,8,25,8,15,40.0,191.5,1.1,23.05,213.5,186.27,142.51
2018,8,25,8,30,63.0,221.0,1.1,24.0,257.0,223.23,169.83
2018,8,25,8,45,150.5,248.0,1.1,24.95,343.5,281.99,212.69
2018,8,25,9,0,238.0,275.0,1.1,25.9,430.0,349.43,261.66
2018,8,25,9,15,298.0,287.5,1.15,26.7,494.0,403.65,300.74
2018,8,25,9,30,358.0,300.0,1.2,27.5,558.0,463.05,343.03
2018,8,25,9,45,409.0,297.0,1.25,28.3,605.5,505.53,372.9
2018,8,25,10,0,460.0,294.0,1.3,29.1,653.0,554.51,406.91
2018,8,25,10,15,492.0,295.5,1.45,29.8,692.0,598.16,437.11
2018,8,25,10,30,524.0,297.0,1.6,30.5,731.0,643.17,467.83
2018,8,25,10,45,541.0,301.0,1.7,31.2,759.5,680.57,492.39
2018,8,25,11,0,558.0,305.0,1.8,31.9,788.0,717.78,516.5
2018,8,25,11,15,574.5,304.0,1.95,32.25,808.0,749.47,537.89
2018,8,25,11,30,591.0,303.0,2.1,32.6,828.0,780.43,558.65
2018,8,25,11,45,637.5,279.5,2.25,32.95,849.5,813.81,581.88
2018,8,25,12,0,684.0,256.0,2.4,33.3,871.0,847.39,605.08
2018,8,25,12,15,685.0,255.5,2.55,33.4,870.0,862.44,615.62
2018,8,25,12,30,686.0,255.0,2.7,33.5,869.0,875.23,624.85
2018,8,25,12,45,695.0,244.5,2.85,33.55,861.0,882.97,631.4
2018,8,25,13,0,704.0,234.0,3.0,33.6,853.0,888.2,636.0
2018,8,25,13,15,743.0,210.0,3.1,33.35,851.5,904.38,648.21
2018,8,25,13,30,782.0,186.0,3.2,33.1,850.0,914.23,656.38
2018,8,25,13,45,777.5,182.0,3.35,32.85,825.5,905.12,652.69
2018,8,25,14,0,773.0,178.0,3.5,32.6,801.0,896.66,649.61
2018,8,25,14,15,758.0,175.5,3.55,32.05,766.0,874.46,637.69
2018,8,25,14,30,743.0,173.0,3.6,31.5,731.0,849.94,624.24
2018,8,25,14,45,681.5,180.5,3.65,31.0,672.0,794.06,589.21
2018,8,25,15,0,620.0,188.0,3.7,30.5,613.0,738.06,552.84
2018,8,25,15,15,650.5,169.5,3.7,30.5,590.0,729.9,549.32
2018,8,25,15,30,681.0,151.0,3.7,30.5,567.0,717.8,542.61
2018,8,25,15,45,665.0,142.5,3.8,29.2,521.5,677.31,518.02
2018,8,25,16,0,649.0,134.0,3.9,27.9,476.0,635.76,491.9
2018,8,25,16,15,583.0,130.0,3.85,27.15,413.5,563.72,440.28
2018,8,25,16,30,517.0,126.0,3.8,26.4,351.0,491.51,387.26
2018,8,25,16,45,497.0,111.5,3.75,25.65,305.0,443.27,351.62
2018,8,25,17,0,477.0,97.0,3.7,24.9,259.0,395.45,314.94
2018,8,25,17,15,431.0,83.0,3.55,24.0,210.0,335.17,267.02
2018,8,25,17,30,385.0,69.0,3.4,23.1,161.0,278.19,220.17
2018,8,25,17,45,326.0,57.0,3.25,22.2,121.0,221.77,172.36
2018,8,25,18,0,267.0,45.0,3.1,21.3,81.0,170.94,127.86
2018,8,25,18,15,175.5,30.0,2.95,20.65,49.5,110.9,69.46
2018,8,25,18,30,84.0,15.0,2.8,20.0,18.0,38.93,0.0
2018,8,25,18,45,42.0,7.5,2.7,19.3,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.45,18.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,26,5,15,17.5,2.5,1.0,13.95,2.0,0.0,0.0
2018,8,26,5,30,35.0,5.0,1.2,14.4,4.0,0.0,0.0
2018,8,26,5,45,83.5,11.0,1.4,14.85,16.0,10.81,0.0
2018,8,26,6,0,132.0,17.0,1.6,15.3,28.0,12.81,3.87
2018,8,26,6,15,148.0,26.0,1.6,15.95,46.5,19.13,10.86
2018,8,26,6,30,164.0,35.0,1.6,16.6,65.0,25.12,16.46
2018,8,26,6,45,113.0,36.5,1.65,17.25,60.5,29.76,20.72
2018,8,26,7,0,62.0,38.0,1.7,17.9,56.0,33.12,21.09
2018,8,26,7,15,31.0,40.0,1.7,18.9,49.0,39.23,26.18
2018,8,26,7,30,0.0,42.0,1.7,19.9,42.0,40.56,28.31
2018,8,26,7,45,0.0,72.0,1.7,20.9,72.0,69.61,52.04
2018,8,26,8,0,0.0,102.0,1.7,21.9,102.0,97.9,74.58
2018,8,26,8,15,31.0,156.0,1.75,22.85,173.5,153.26,117.37
2018,8,26,8,30,62.0,210.0,1.8,23.8,245.0,213.36,163.05
2018,8,26,8,45,156.5,243.5,1.8,24.75,342.0,280.14,212.39
2018,8,26,9,0,251.0,277.0,1.8,25.7,439.0,356.31,268.37
2018,8,26,9,15,538.5,201.5,1.9,26.45,579.0,441.55,331.89
2018,8,26,9,30,826.0,126.0,2.0,27.2,719.0,555.08,415.99
2018,8,26,9,45,876.5,111.5,2.05,27.95,768.5,610.89,456.21
2018,8,26,10,0,927.0,97.0,2.1,28.7,818.0,666.28,495.58
2018,8,26,10,15,934.5,97.5,2.2,29.3,847.5,709.01,525.35
2018,8,26,10,30,942.0,98.0,2.3,29.9,877.0,750.11,552.17
2018,8,26,10,45,948.0,98.0,2.4,30.5,899.0,787.8,575.8
2018,8,26,11,0,954.0,98.0,2.5,31.1,921.0,823.36,597.82
2018,8,26,11,15,957.5,98.0,2.55,31.6,935.5,854.64,616.77
2018,8,26,11,30,961.0,98.0,2.6,32.1,950.0,883.33,633.94
2018,8,26,11,45,963.5,97.5,2.7,32.55,956.5,907.96,648.95
2018,8,26,12,0,966.0,97.0,2.8,33.0,963.0,929.69,662.12
2018,8,26,12,15,963.5,98.5,2.9,33.15,960.5,946.01,672.71
2018,8,26,12,30,961.0,100.0,3.0,33.3,958.0,959.12,681.4
2018,8,26,12,45,956.5,101.0,3.1,33.5,947.0,966.69,686.53
2018,8,26,13,0,952.0,102.0,3.2,33.7,936.0,970.96,689.72
2018,8,26,13,15,948.0,101.0,3.3,33.6,917.0,970.34,690.77
2018,8,26,13,30,944.0,100.0,3.4,33.5,898.0,966.41,689.86
2018,8,26,13,45,938.5,99.0,3.5,33.4,872.5,957.87,686.09
2018,8,26,14,0,933.0,98.0,3.6,33.3,847.0,946.14,680.37
2018,8,26,14,15,925.5,96.0,3.65,33.0,814.0,928.46,671.1
2018,8,26,14,30,918.0,94.0,3.7,32.7,781.0,907.81,659.92
2018,8,26,14,45,907.0,92.5,3.8,32.35,741.5,881.89,645.62
2018,8,26,15,0,896.0,91.0,3.9,32.0,702.0,853.43,629.52
2018,8,26,15,15,881.5,88.5,3.9,32.0,657.0,818.67,607.64
2018,8,26,15,30,867.0,86.0,3.9,32.0,612.0,781.93,584.27
2018,8,26,15,45,847.5,83.5,4.0,30.9,563.0,739.68,559.66
2018,8,26,16,0,828.0,81.0,4.1,29.8,514.0,700.68,536.69
2018,8,26,16,15,781.0,81.0,4.05,28.95,456.0,640.18,496.44
2018,8,26,16,30,734.0,81.0,4.0,28.1,398.0,581.0,454.47
2018,8,26,16,45,696.5,75.5,4.0,27.3,344.0,525.58,413.83
2018,8,26,17,0,659.0,70.0,4.0,26.5,290.0,469.45,371.11
2018,8,26,17,15,609.0,63.0,3.85,25.4,238.5,406.87,321.86
2018,8,26,17,30,559.0,56.0,3.7,24.3,187.0,347.65,273.24
2018,8,26,17,45,483.5,47.0,3.55,23.2,139.5,278.86,215.35
2018,8,26,18,0,408.0,38.0,3.4,22.1,92.0,216.73,160.91
2018,8,26,18,15,266.5,26.0,3.3,21.3,55.0,134.94,80.28
2018,8,26,18,30,125.0,14.0,3.2,20.5,18.0,49.26,0.0
2018,8,26,18,45,62.5,7.0,3.15,19.65,9.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,27,5,15,8.0,1.0,1.8,14.9,1.0,0.0,0.0
2018,8,27,5,30,16.0,2.0,1.9,15.2,2.0,0.0,0.0
2018,8,27,5,45,20.0,5.0,1.95,15.5,6.0,4.91,0.0
2018,8,27,6,0,24.0,8.0,2.0,15.8,10.0,6.95,0.0
2018,8,27,6,15,12.0,14.0,1.95,16.3,15.0,13.61,6.06
2018,8,27,6,30,0.0,20.0,1.9,16.8,20.0,19.29,11.31
2018,8,27,6,45,0.0,27.0,1.85,17.35,27.0,26.05,17.42
2018,8,27,7,0,0.0,34.0,1.8,17.9,34.0,32.82,22.11
2018,8,27,7,15,0.0,39.5,1.75,18.65,39.5,38.14,26.5
2018,8,27,7,30,0.0,45.0,1.7,19.4,45.0,43.46,30.8
2018,8,27,7,45,0.0,62.0,1.6,20.15,62.0,59.92,44.22
2018,8,27,8,0,0.0,79.0,1.5,20.9,79.0,76.4,57.39
2018,8,27,8,15,0.5,109.5,1.55,21.7,110.0,105.28,80.3
2018,8,27,8,30,1.0,140.0,1.6,22.5,141.0,133.95,102.56
2018,8,27,8,45,4.0,165.5,1.6,23.3,168.5,159.07,121.58
2018,8,27,9,0,7.0,191.0,1.6,24.1,196.0,184.57,140.58
2018,8,27,9,15,14.0,218.5,1.75,24.75,228.5,214.23,162.68
2018,8,27,9,30,21.0,246.0,1.9,25.4,261.0,244.65,185.08
2018,8,27,9,45,47.0,286.0,2.05,26.1,322.0,294.59,222.04
2018,8,27,10,0,73.0,326.0,2.2,26.8,383.0,350.44,262.75
2018,8,27,10,15,171.5,350.0,2.35,27.25,490.0,439.54,328.68
2018,8,27,10,30,270.0,374.0,2.5,27.7,597.0,536.71,398.93
2018,8,27,10,45,462.5,305.5,2.65,28.2,699.0,625.31,464.81
2018,8,27,11,0,655.0,237.0,2.8,28.7,801.0,725.02,537.27
2018,8,27,11,15,781.0,177.0,2.95,29.05,859.5,789.22,582.68
2018,8,27,11,30,907.0,117.0,3.1,29.4,918.0,855.51,626.41
2018,8,27,11,45,908.0,117.5,3.25,29.75,924.0,878.75,641.13
2018,8,27,12,0,909.0,118.0,3.4,30.1,930.0,899.21,654.35
2018,8,27,12,15,902.5,121.0,3.5,30.2,925.5,912.7,663.43
2018,8,27,12,30,896.0,124.0,3.6,30.3,921.0,923.1,670.61
2018,8,27,12,45,885.0,128.5,3.75,30.4,908.5,927.87,674.51
2018,8,27,13,0,874.0,133.0,3.9,30.5,896.0,929.52,676.5
2018,8,27,13,15,868.5,132.5,4.0,30.4,877.5,928.08,676.83
2018,8,27,13,30,863.0,132.0,4.1,30.3,859.0,923.61,675.3
2018,8,27,13,45,854.0,130.5,4.2,30.15,832.0,911.98,669.24
2018,8,27,14,0,845.0,129.0,4.3,30.0,805.0,902.3,664.59
2018,8,27,14,15,834.0,127.5,4.3,29.7,772.0,883.4,653.72
2018,8,27,14,30,823.0,126.0,4.3,29.4,739.0,861.89,641.15
2018,8,27,14,45,808.5,123.5,4.35,29.1,699.5,833.84,624.29
2018,8,27,15,0,794.0,121.0,4.4,28.8,660.0,803.62,605.83
2018,8,27,15,15,777.0,118.0,4.4,28.8,616.5,768.88,583.16
2018,8,27,15,30,760.0,115.0,4.4,28.8,573.0,732.51,559.18
2018,8,27,15,45,729.5,112.5,4.3,27.95,522.5,687.91,530.54
2018,8,27,16,0,699.0,110.0,4.2,27.1,472.0,640.52,499.05
2018,8,27,16,15,657.0,106.0,4.1,26.5,418.5,583.65,458.22
2018,8,27,16,30,615.0,102.0,4.0,25.9,365.0,528.06,417.3
2018,8,27,16,45,568.0,95.0,3.9,25.3,312.5,467.7,371.61
2018,8,27,17,0,521.0,88.0,3.8,24.7,260.0,409.79,326.42
2018,8,27,17,15,476.0,77.0,3.65,24.0,212.5,351.35,279.49
2018,8,27,17,30,431.0,66.0,3.5,23.3,165.0,295.97,233.38
2018,8,27,17,45,341.5,54.0,3.3,22.55,119.5,222.48,171.78
2018,8,27,18,0,252.0,42.0,3.1,21.8,74.0,159.88,117.91
2018,8,27,18,15,149.0,27.0,3.05,21.25,43.5,94.83,51.46
2018,8,27,18,30,46.0,12.0,3.0,20.7,13.0,24.68,0.0
2018,8,27,18,45,23.0,6.0,2.9,20.15,6.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,19.3,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,18.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,18.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.5,2.3,16.25,3.5,3.44,0.0
2018,8,28,6,0,0.0,7.0,2.4,16.5,7.0,6.74,0.0
2018,8,28,6,15,0.0,12.5,2.4,16.9,12.5,12.05,4.66
2018,8,28,6,30,0.0,18.0,2.4,17.3,18.0,17.36,9.56
2018,8,28,6,45,0.0,25.0,2.4,17.75,25.0,24.12,15.67
2018,8,28,7,0,0.0,32.0,2.4,18.2,32.0,30.88,20.44
2018,8,28,7,15,0.0,39.0,2.35,18.8,39.0,37.65,26.07
2018,8,28,7,30,0.0,46.0,2.3,19.4,46.0,44.43,31.6
2018,8,28,7,45,0.0,62.0,2.2,20.0,62.0,59.92,44.25
2018,8,28,8,0,0.0,78.0,2.1,20.6,78.0,75.43,56.69
2018,8,28,8,15,0.0,100.0,2.1,21.3,100.0,96.31,73.26
2018,8,28,8,30,0.0,122.0,2.1,22.0,122.0,117.0,89.37
2018,8,28,8,45,0.0,125.0,2.1,22.65,125.0,120.07,91.27
2018,8,28,9,0,0.0,128.0,2.1,23.3,128.0,123.09,93.15
2018,8,28,9,15,0.5,136.0,2.2,23.9,136.5,131.04,98.94
2018,8,28,9,30,1.0,144.0,2.3,24.5,145.0,139.05,104.73
2018,8,28,9,45,13.5,198.5,2.4,25.1,209.0,197.77,149.79
2018,8,28,10,0,26.0,253.0,2.5,25.7,273.0,254.93,192.67
2018,8,28,10,15,148.0,301.0,2.6,26.15,422.0,379.32,287.03
2018,8,28,10,30,270.0,349.0,2.7,26.6,571.0,513.31,385.22
2018,8,28,10,45,576.0,232.5,2.8,27.05,722.0,638.43,480.07
2018,8,28,11,0,882.0,116.0,2.9,27.5,873.0,781.73,582.05
2018,8,28,11,15,903.0,107.5,3.0,27.8,893.0,816.7,604.16
2018,8,28,11,30,924.0,99.0,3.1,28.1,913.0,850.0,625.85
2018,8,28,11,45,925.5,99.0,3.15,28.4,919.0,873.36,640.54
2018,8,28,12,0,927.0,99.0,3.2,28.7,925.0,893.9,653.43
2018,8,28,12,15,928.5,98.0,3.3,28.85,923.5,910.52,664.51
2018,8,28,12,30,930.0,97.0,3.4,29.0,922.0,924.12,673.7
2018,8,28,12,45,931.5,95.0,3.45,29.1,913.0,933.59,680.12
2018,8,28,13,0,933.0,93.0,3.5,29.2,904.0,939.88,684.6
2018,8,28,13,15,929.5,92.0,3.55,29.2,886.0,939.45,685.09
2018,8,28,13,30,926.0,91.0,3.6,29.2,868.0,935.78,683.61
2018,8,28,13,45,921.5,89.5,3.65,29.2,843.0,927.47,679.21
2018,8,28,14,0,917.0,88.0,3.7,29.2,818.0,916.02,672.85
2018,8,28,14,15,910.0,87.0,3.7,29.0,786.5,899.82,663.68
2018,8,28,14,30,903.0,86.0,3.7,28.8,755.0,880.72,652.64
2018,8,28,14,45,893.0,84.0,3.7,28.6,716.5,855.19,637.27
2018,8,28,15,0,883.0,82.0,3.7,28.4,678.0,827.12,620.16
2018,8,28,15,15,869.0,80.0,3.7,28.4,634.0,793.48,598.61
2018,8,28,15,30,855.0,78.0,3.7,28.4,590.0,757.9,575.56
2018,8,28,15,45,831.5,76.5,3.55,27.75,540.5,714.06,547.28
2018,8,28,16,0,808.0,75.0,3.4,27.1,491.0,673.72,521.09
2018,8,28,16,15,779.5,72.0,3.3,26.6,439.0,623.26,486.84
2018,8,28,16,30,751.0,69.0,3.2,26.1,387.0,572.87,450.47
2018,8,28,16,45,710.5,65.5,3.1,25.65,333.5,515.06,406.93
2018,8,28,17,0,670.0,62.0,3.0,25.2,280.0,458.93,363.23
2018,8,28,17,15,612.5,56.5,2.9,24.45,228.0,396.25,313.18
2018,8,28,17,30,555.0,51.0,2.8,23.7,176.0,335.53,262.83
2018,8,28,17,45,476.5,43.0,2.65,22.95,130.0,267.46,205.08
2018,8,28,18,0,398.0,35.0,2.5,22.2,84.0,206.42,150.9
2018,8,28,18,15,257.0,23.5,2.45,21.65,49.5,124.53,60.74
2018,8,28,18,30,116.0,12.0,2.4,21.1,15.0,43.83,0.0
2018,8,28,18,45,58.0,6.0,2.35,20.55,7.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,19.7,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,18.6,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,16.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.4,15.85,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,16.1,2.0,0.0,0.0
2018,8,29,5,45,140.5,15.0,1.55,16.4,24.5,14.74,0.0
2018,8,29,6,0,262.0,27.0,1.6,16.7,47.0,21.76,8.79
2018,8,29,6,15,340.0,38.5,1.55,17.25,85.5,29.55,19.54
2018,8,29,6,30,418.0,50.0,1.5,17.8,124.0,36.82,26.49
2018,8,29,6,45,444.5,63.0,1.45,18.3,166.0,44.92,33.88
2018,8,29,7,0,471.0,76.0,1.4,18.8,208.0,64.72,41.17
