Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,8,30,129.0,232.0,2.4,27.7,301.0,245.32,183.77
2018,9,8,8,45,203.0,246.5,2.55,28.7,366.0,293.68,218.95
2018,9,8,9,0,277.0,261.0,2.7,29.7,431.0,345.11,256.56
2018,9,8,9,15,544.5,191.0,2.8,30.55,554.0,418.86,310.86
2018,9,8,9,30,812.0,121.0,2.9,31.4,677.0,519.09,384.96
2018,9,8,9,45,872.0,104.5,3.0,32.25,729.5,576.16,426.74
2018,9,8,10,0,932.0,88.0,3.1,33.1,782.0,633.44,467.97
2018,9,8,10,15,939.0,89.0,3.2,33.7,810.5,676.11,498.08
2018,9,8,10,30,946.0,90.0,3.3,34.3,839.0,717.03,526.31
2018,9,8,10,45,950.0,90.5,3.4,34.9,859.5,753.42,549.21
2018,9,8,11,0,954.0,91.0,3.5,35.5,880.0,787.47,570.35
2018,9,8,11,15,956.5,91.0,3.55,35.75,892.5,817.42,589.23
2018,9,8,11,30,959.0,91.0,3.6,36.0,905.0,844.64,606.29
2018,9,8,11,45,960.0,91.0,3.65,36.2,910.0,867.8,620.8
2018,9,8,12,0,961.0,91.0,3.7,36.4,915.0,887.95,633.41
2018,9,8,12,15,960.5,90.5,3.85,36.4,911.0,903.21,643.98
2018,9,8,12,30,960.0,90.0,4.0,36.4,907.0,915.25,652.59
2018,9,8,12,45,959.0,89.0,4.1,36.45,896.0,923.05,658.22
2018,9,8,13,0,958.0,88.0,4.2,36.5,885.0,927.51,661.83
2018,9,8,13,15,953.5,86.5,4.25,36.3,864.5,925.04,661.53
2018,9,8,13,30,949.0,85.0,4.3,36.1,844.0,919.21,659.21
2018,9,8,13,45,943.0,84.0,4.4,35.95,817.0,909.31,654.46
2018,9,8,14,0,937.0,83.0,4.5,35.8,790.0,896.2,647.69
2018,9,8,14,15,928.5,81.0,4.55,35.5,755.5,876.77,636.98
2018,9,8,14,30,920.0,79.0,4.6,35.2,721.0,854.39,624.33
2018,9,8,14,45,908.0,77.0,4.65,34.9,680.5,826.38,607.84
2018,9,8,15,0,896.0,75.0,4.7,34.6,640.0,795.88,589.51
2018,9,8,15,15,880.5,73.0,4.7,34.6,594.5,760.42,566.8
2018,9,8,15,30,865.0,71.0,4.7,34.6,549.0,723.1,542.59
2018,9,8,15,45,836.0,70.5,4.7,33.7,497.5,676.38,513.35
2018,9,8,16,0,807.0,70.0,4.7,32.8,446.0,633.36,486.08
2018,9,8,16,15,751.0,71.0,4.6,32.1,388.5,570.56,440.98
2018,9,8,16,30,695.0,72.0,4.5,31.4,331.0,509.88,396.06
2018,9,8,16,45,661.5,64.0,4.45,30.7,279.5,456.52,355.51
2018,9,8,17,0,628.0,56.0,4.4,30.0,228.0,402.28,312.6
2018,9,8,17,15,591.5,48.0,4.1,29.0,182.0,348.37,268.18
2018,9,8,17,30,555.0,40.0,3.8,28.0,136.0,293.84,221.28
2018,9,8,17,45,443.5,32.0,3.5,26.95,91.5,220.27,158.04
2018,9,8,18,0,332.0,24.0,3.2,25.9,47.0,149.22,67.84
2018,9,8,18,15,178.5,13.5,3.15,25.15,24.5,62.76,0.0
2018,9,8,18,30,25.0,3.0,3.1,24.4,2.0,0.0,0.0
2018,9,8,18,45,12.5,1.5,3.05,23.7,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,20.6,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,19.8,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,19.1,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,9,5,45,116.0,10.0,2.35,15.65,15.5,9.83,0.0
2018,9,9,6,0,232.0,20.0,2.5,16.0,31.0,16.51,0.0
2018,9,9,6,15,383.0,29.0,2.55,16.6,74.5,22.26,12.39
2018,9,9,6,30,534.0,38.0,2.6,17.2,118.0,30.3,20.57
2018,9,9,6,45,406.0,45.0,2.6,17.85,120.0,30.95,21.53
2018,9,9,7,0,278.0,52.0,2.6,18.5,122.0,36.35,26.41
2018,9,9,7,15,139.0,71.0,2.5,19.3,106.0,64.5,44.45
2018,9,9,7,30,0.0,90.0,2.4,20.1,90.0,85.45,65.52
2018,9,9,7,45,35.5,125.0,2.35,20.95,141.0,119.32,91.25
2018,9,9,8,0,71.0,160.0,2.3,21.8,192.0,159.38,121.62
2018,9,9,8,15,162.5,191.5,2.2,22.75,275.0,210.91,159.12
2018,9,9,8,30,254.0,223.0,2.1,23.7,358.0,272.0,204.41
2018,9,9,8,45,523.5,169.0,2.05,24.65,479.5,334.15,248.44
2018,9,9,9,0,793.0,115.0,2.0,25.6,601.0,425.91,316.6
2018,9,9,9,15,871.5,96.5,1.95,26.55,663.5,486.95,363.1
2018,9,9,9,30,950.0,78.0,1.9,27.5,726.0,550.12,410.18
2018,9,9,9,45,958.5,79.5,1.9,28.5,762.0,598.29,445.09
2018,9,9,10,0,967.0,81.0,1.9,29.5,798.0,645.16,477.86
2018,9,9,10,15,973.0,81.0,2.0,30.15,826.0,687.54,507.76
2018,9,9,10,30,979.0,81.0,2.1,30.8,854.0,727.98,535.36
2018,9,9,10,45,983.5,82.0,2.25,31.45,875.5,766.21,559.64
2018,9,9,11,0,988.0,83.0,2.4,32.1,897.0,802.04,582.12
2018,9,9,11,15,991.0,83.0,2.5,32.5,910.0,833.21,601.66
2018,9,9,11,30,994.0,83.0,2.6,32.9,923.0,861.57,619.33
2018,9,9,11,45,995.5,82.5,2.75,33.35,928.0,885.29,634.2
2018,9,9,12,0,997.0,82.0,2.9,33.8,933.0,905.88,647.09
2018,9,9,12,15,993.5,84.5,3.0,33.95,929.5,922.08,657.68
2018,9,9,12,30,990.0,87.0,3.1,34.1,926.0,934.9,666.23
2018,9,9,12,45,983.0,88.5,3.25,34.25,912.5,940.27,670.47
2018,9,9,13,0,976.0,90.0,3.4,34.4,899.0,942.18,672.65
2018,9,9,13,15,971.0,89.0,3.5,34.35,878.0,939.8,672.42
2018,9,9,13,30,966.0,88.0,3.6,34.3,857.0,934.01,670.12
2018,9,9,13,45,960.0,87.0,3.7,34.25,829.5,923.99,665.2
2018,9,9,14,0,954.0,86.0,3.8,34.2,802.0,910.71,658.25
2018,9,9,14,15,945.5,84.5,3.85,33.95,767.5,891.61,647.8
2018,9,9,14,30,937.0,83.0,3.9,33.7,733.0,869.52,635.4
2018,9,9,14,45,925.0,81.5,3.95,33.45,692.0,841.76,619.16
2018,9,9,15,0,913.0,80.0,4.0,33.2,651.0,811.48,601.12
2018,9,9,15,15,897.5,77.5,4.0,33.2,604.5,775.07,577.92
2018,9,9,15,30,882.0,75.0,4.0,33.2,558.0,736.75,553.18
2018,9,9,15,45,860.0,72.0,4.0,32.35,507.0,691.61,525.14
2018,9,9,16,0,838.0,69.0,4.0,31.5,456.0,649.59,498.67
2018,9,9,16,15,751.0,74.0,3.9,30.8,389.5,570.84,441.79
2018,9,9,16,30,664.0,79.0,3.8,30.1,323.0,499.07,388.33
2018,9,9,16,45,607.0,72.0,3.75,29.35,268.0,433.08,338.17
2018,9,9,17,0,550.0,65.0,3.7,28.6,213.0,370.51,288.79
2018,9,9,17,15,485.0,56.5,3.45,27.4,165.5,306.37,236.73
2018,9,9,17,30,420.0,48.0,3.2,26.2,118.0,247.26,186.89
2018,9,9,17,45,311.5,35.5,2.95,24.95,77.0,173.36,124.08
2018,9,9,18,0,203.0,23.0,2.7,23.7,36.0,103.93,35.91
2018,9,9,18,15,101.5,11.5,2.65,22.95,18.0,39.01,0.0
2018,9,9,18,30,0.0,0.0,2.6,22.2,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,20.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.4,20.35,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.2,19.45,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.05,18.7,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,10,5,45,119.5,9.5,1.65,15.4,15.0,9.34,0.0
2018,9,10,6,0,239.0,19.0,1.8,15.9,30.0,15.64,0.0
2018,9,10,6,15,388.5,27.5,1.95,16.6,72.5,20.99,11.19
2018,9,10,6,30,538.0,36.0,2.1,17.3,115.0,28.45,18.94
2018,9,10,6,45,408.0,41.0,2.25,18.05,115.0,27.76,18.71
2018,9,10,7,0,278.0,46.0,2.4,18.8,115.0,32.03,22.58
2018,9,10,7,15,139.0,69.5,2.35,19.75,104.0,62.89,43.17
2018,9,10,7,30,0.0,93.0,2.3,20.7,93.0,88.02,67.47
2018,9,10,7,45,24.5,128.0,2.25,21.7,139.0,119.92,91.92
2018,9,10,8,0,49.0,163.0,2.2,22.7,185.0,157.02,120.11
2018,9,10,8,15,98.0,195.5,2.2,23.75,245.5,201.26,152.85
2018,9,10,8,30,147.0,228.0,2.2,24.8,306.0,246.72,186.47
2018,9,10,8,45,458.5,172.5,2.2,25.9,446.5,312.6,232.06
2018,9,10,9,0,770.0,117.0,2.2,27.0,587.0,416.43,308.4
2018,9,10,9,15,850.5,98.0,2.25,27.8,649.5,473.31,352.3
2018,9,10,9,30,931.0,79.0,2.3,28.6,712.0,539.18,402.0
2018,9,10,9,45,935.0,83.5,2.4,29.45,747.0,586.81,437.31
2018,9,10,10,0,939.0,88.0,2.5,30.3,782.0,632.85,470.43
2018,9,10,10,15,946.5,89.0,2.6,30.85,811.0,676.02,501.27
2018,9,10,10,30,954.0,90.0,2.7,31.4,840.0,717.45,530.16
2018,9,10,10,45,960.0,90.0,2.8,31.95,861.5,754.93,554.3
2018,9,10,11,0,966.0,90.0,2.9,32.5,883.0,790.16,576.47
2018,9,10,11,15,969.5,90.0,3.05,32.85,896.0,821.09,596.39
2018,9,10,11,30,973.0,90.0,3.2,33.2,909.0,849.3,614.49
2018,9,10,11,45,974.5,90.0,3.3,33.55,914.5,873.05,629.38
2018,9,10,12,0,976.0,90.0,3.4,33.9,920.0,893.74,642.32
2018,9,10,12,15,973.5,91.0,3.5,34.1,916.0,908.95,652.16
2018,9,10,12,30,971.0,92.0,3.6,34.3,912.0,920.84,659.98
2018,9,10,12,45,965.5,93.0,3.7,34.55,899.0,926.81,663.96
2018,9,10,13,0,960.0,94.0,3.8,34.8,886.0,929.4,665.89
2018,9,10,13,15,955.5,93.0,3.85,34.8,865.5,927.4,665.41
2018,9,10,13,30,951.0,92.0,3.9,34.8,845.0,922.04,662.89
2018,9,10,13,45,944.5,90.0,3.95,34.8,817.0,910.59,656.54
2018,9,10,14,0,938.0,88.0,4.0,34.8,789.0,895.91,648.19
2018,9,10,14,15,929.0,86.5,4.05,34.6,754.0,876.55,637.35
2018,9,10,14,30,920.0,85.0,4.1,34.4,719.0,854.28,624.59
2018,9,10,14,45,906.5,83.0,4.1,34.2,677.5,825.06,606.92
2018,9,10,15,0,893.0,81.0,4.1,34.0,636.0,793.43,587.54
2018,9,10,15,15,876.5,79.0,4.1,34.0,590.0,757.33,564.47
2018,9,10,15,30,860.0,77.0,4.1,34.0,544.0,719.45,539.93
2018,9,10,15,45,837.0,74.0,4.15,33.15,493.5,678.51,514.86
2018,9,10,16,0,814.0,71.0,4.2,32.3,443.0,632.47,485.21
2018,9,10,16,15,766.0,70.0,4.1,31.55,386.5,572.45,442.26
2018,9,10,16,30,718.0,69.0,4.0,30.8,330.0,514.0,399.11
2018,9,10,16,45,662.5,63.5,3.9,30.0,274.5,450.75,350.9
2018,9,10,17,0,607.0,58.0,3.8,29.2,219.0,388.61,301.76
2018,9,10,17,15,535.0,51.5,3.5,27.95,169.5,321.39,247.18
2018,9,10,17,30,463.0,45.0,3.2,26.7,120.0,259.77,195.16
2018,9,10,17,45,341.0,34.0,2.95,25.45,78.0,181.08,127.98
2018,9,10,18,0,219.0,23.0,2.7,24.2,36.0,106.57,20.93
2018,9,10,18,15,109.5,11.5,2.7,23.45,18.0,40.73,0.0
2018,9,10,18,30,0.0,0.0,2.7,22.7,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,21.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,20.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.55,19.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,18.25,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,11,5,45,101.0,9.5,2.55,15.7,14.0,9.34,0.0
2018,9,11,6,0,202.0,19.0,2.7,15.9,28.0,18.68,0.0
2018,9,11,6,15,352.0,28.5,2.75,16.55,69.5,22.1,11.85
2018,9,11,6,30,502.0,38.0,2.8,17.2,111.0,27.99,18.5
2018,9,11,6,45,506.0,49.5,2.9,17.85,149.0,35.21,25.21
2018,9,11,7,0,510.0,61.0,3.0,18.5,187.0,41.92,31.28
2018,9,11,7,15,534.0,73.5,3.0,19.3,233.0,75.2,43.22
2018,9,11,7,30,558.0,86.0,3.0,20.1,279.0,118.11,69.69
2018,9,11,7,45,416.5,125.0,3.0,20.9,282.0,161.91,109.63
2018,9,11,8,0,275.0,164.0,3.0,21.7,285.0,194.42,141.99
2018,9,11,8,15,283.0,184.0,3.0,22.6,321.5,229.84,170.61
2018,9,11,8,30,291.0,204.0,3.0,23.5,358.0,266.04,199.62
2018,9,11,8,45,575.5,146.0,3.0,24.35,484.0,329.1,244.98
2018,9,11,9,0,860.0,88.0,3.0,25.2,610.0,428.24,319.83
2018,9,11,9,15,893.5,83.5,3.05,26.0,658.0,480.84,361.77
2018,9,11,9,30,927.0,79.0,3.1,26.8,706.0,534.85,403.75
2018,9,11,9,45,936.0,80.0,3.2,27.6,741.0,581.75,439.43
2018,9,11,10,0,945.0,81.0,3.3,28.4,776.0,627.43,473.15
2018,9,11,10,15,951.0,82.5,3.4,28.95,804.5,670.27,504.36
2018,9,11,10,30,957.0,84.0,3.5,29.5,833.0,711.24,533.5
2018,9,11,10,45,961.0,85.0,3.6,30.05,854.0,748.29,557.75
2018,9,11,11,0,965.0,86.0,3.7,30.6,875.0,782.97,579.98
2018,9,11,11,15,967.5,86.5,3.8,30.9,888.0,813.51,599.85
2018,9,11,11,30,970.0,87.0,3.9,31.2,901.0,841.28,617.82
2018,9,11,11,45,970.0,87.5,4.0,31.5,905.0,864.17,632.51
2018,9,11,12,0,970.0,88.0,4.1,31.8,909.0,883.96,645.19
2018,9,11,12,15,969.0,87.5,4.2,31.95,905.0,898.73,655.01
2018,9,11,12,30,968.0,87.0,4.3,32.1,901.0,910.21,662.78
2018,9,11,12,45,966.0,86.0,4.4,32.3,889.0,916.99,667.43
2018,9,11,13,0,964.0,85.0,4.5,32.5,877.0,920.39,669.98
2018,9,11,13,15,960.0,84.0,4.55,32.45,857.0,918.66,669.75
2018,9,11,13,30,956.0,83.0,4.6,32.4,837.0,913.56,667.43
2018,9,11,13,45,950.0,82.0,4.65,32.3,809.5,903.43,662.02
2018,9,11,14,0,944.0,81.0,4.7,32.2,782.0,890.06,654.6
2018,9,11,14,15,935.5,79.5,4.7,31.95,747.5,870.93,643.56
2018,9,11,14,30,927.0,78.0,4.7,31.7,713.0,848.84,630.56
2018,9,11,14,45,915.0,76.0,4.75,31.4,672.0,820.58,613.74
2018,9,11,15,0,903.0,74.0,4.8,31.1,631.0,789.83,595.05
2018,9,11,15,15,887.0,72.0,4.8,31.1,585.0,753.78,571.48
2018,9,11,15,30,871.0,70.0,4.8,31.1,539.0,715.88,546.39
2018,9,11,15,45,849.5,67.5,4.7,30.1,489.0,672.0,518.39
2018,9,11,16,0,828.0,65.0,4.6,29.1,439.0,627.17,489.05
2018,9,11,16,15,799.0,61.0,4.5,28.3,386.0,579.17,454.24
2018,9,11,16,30,770.0,57.0,4.4,27.5,333.0,527.3,415.44
2018,9,11,16,45,726.5,53.0,4.3,26.7,279.5,468.05,369.4
2018,9,11,17,0,683.0,49.0,4.2,25.9,226.0,410.88,323.05
2018,9,11,17,15,583.0,45.5,4.0,24.8,172.0,330.89,257.37
2018,9,11,17,30,483.0,42.0,3.8,23.7,118.0,262.43,198.95
2018,9,11,17,45,340.5,30.5,3.55,22.65,74.0,175.58,123.84
2018,9,11,18,0,198.0,19.0,3.3,21.6,30.0,94.04,0.0
2018,9,11,18,15,99.0,9.5,3.25,20.9,15.0,35.53,0.0
2018,9,11,18,30,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,18.45,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,12,5,45,101.0,9.0,2.3,14.55,13.0,0.0,0.0
2018,9,12,6,0,202.0,18.0,2.4,14.8,26.0,17.69,0.0
2018,9,12,6,15,349.5,27.0,2.45,15.35,66.5,20.8,10.66
2018,9,12,6,30,497.0,36.0,2.5,15.9,107.0,26.32,17.14
2018,9,12,6,45,576.5,42.0,2.6,16.45,157.5,31.61,22.2
2018,9,12,7,0,656.0,48.0,2.7,17.0,208.0,34.44,24.88
2018,9,12,7,15,704.5,52.0,2.7,17.75,261.5,65.71,31.85
2018,9,12,7,30,753.0,56.0,2.7,18.5,315.0,112.49,57.79
2018,9,12,7,45,785.5,59.5,2.75,19.3,368.0,161.51,94.2
2018,9,12,8,0,818.0,63.0,2.8,20.1,421.0,217.88,140.81
2018,9,12,8,15,840.5,65.5,2.85,20.85,471.0,269.39,185.64
2018,9,12,8,30,863.0,68.0,2.9,21.6,521.0,322.4,231.85
2018,9,12,8,45,878.5,70.5,2.95,22.35,567.0,374.19,276.58
2018,9,12,9,0,894.0,73.0,3.0,23.1,613.0,426.31,320.39
2018,9,12,9,15,902.5,76.0,3.05,23.5,653.0,475.84,361.46
2018,9,12,9,30,911.0,79.0,3.1,23.9,693.0,524.58,400.7
2018,9,12,9,45,917.0,82.0,3.15,24.3,727.0,570.97,437.05
2018,9,12,10,0,923.0,85.0,3.2,24.7,761.0,615.96,471.32
2018,9,12,10,15,929.5,86.0,3.25,24.95,789.0,657.76,502.75
2018,9,12,10,30,936.0,87.0,3.3,25.2,817.0,697.77,532.19
2018,9,12,10,45,941.0,87.5,3.4,25.4,837.5,734.3,557.65
2018,9,12,11,0,946.0,88.0,3.5,25.6,858.0,768.55,580.89
2018,9,12,11,15,949.5,88.0,3.55,25.75,871.0,798.77,601.14
2018,9,12,11,30,953.0,88.0,3.6,25.9,884.0,826.33,619.52
2018,9,12,11,45,954.5,87.5,3.7,26.05,888.5,848.99,634.8
2018,9,12,12,0,956.0,87.0,3.8,26.2,893.0,868.65,648.11
2018,9,12,12,15,953.5,88.0,3.9,26.25,889.0,883.39,658.43
2018,9,12,12,30,951.0,89.0,4.0,26.3,885.0,894.89,666.69
2018,9,12,12,45,946.5,90.0,4.05,26.35,873.0,901.4,671.46
2018,9,12,13,0,942.0,91.0,4.1,26.4,861.0,904.6,674.14
2018,9,12,13,15,939.0,89.5,4.25,26.3,841.5,903.17,674.73
2018,9,12,13,30,936.0,88.0,4.4,26.2,822.0,898.43,673.19
2018,9,12,13,45,931.0,86.5,4.5,26.1,795.5,888.71,668.12
2018,9,12,14,0,926.0,85.0,4.6,26.0,769.0,875.8,661.16
2018,9,12,14,15,917.0,83.5,4.65,25.7,734.5,856.46,650.07
2018,9,12,14,30,908.0,82.0,4.7,25.4,700.0,834.25,636.98
2018,9,12,14,45,896.0,80.0,4.75,25.1,659.5,806.37,619.83
2018,9,12,15,0,884.0,78.0,4.8,24.8,619.0,776.06,600.81
2018,9,12,15,15,867.5,76.0,4.8,24.8,573.5,740.15,576.6
2018,9,12,15,30,851.0,74.0,4.8,24.8,528.0,702.49,550.89
2018,9,12,15,45,828.5,71.0,4.8,23.85,478.0,658.04,521.78
2018,9,12,16,0,806.0,68.0,4.8,22.9,428.0,616.78,493.78
2018,9,12,16,15,771.5,64.5,4.75,22.35,375.0,562.81,453.01
2018,9,12,16,30,737.0,61.0,4.7,21.8,322.0,509.47,411.43
2018,9,12,16,45,690.0,56.5,4.6,21.2,269.0,449.22,362.84
2018,9,12,17,0,643.0,52.0,4.5,20.6,216.0,391.37,314.35
2018,9,12,17,15,496.5,49.5,4.25,19.9,158.0,296.86,235.13
2018,9,12,17,30,350.0,47.0,4.0,19.2,100.0,211.83,162.86
2018,9,12,17,45,223.5,32.0,3.7,18.55,61.0,132.97,93.35
2018,9,12,18,0,97.0,17.0,3.4,17.9,22.0,57.8,0.0
2018,9,12,18,15,48.5,8.5,3.2,17.45,11.0,20.99,0.0
2018,9,12,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,13,5,45,84.5,9.0,1.9,14.45,12.0,0.0,0.0
2018,9,13,6,0,169.0,18.0,2.1,14.7,24.0,17.69,0.0
2018,9,13,6,15,310.5,28.0,2.15,15.2,62.5,21.93,11.26
2018,9,13,6,30,452.0,38.0,2.2,15.7,101.0,28.28,18.82
2018,9,13,6,45,534.0,44.5,2.3,16.25,150.5,31.17,21.82
2018,9,13,7,0,616.0,51.0,2.4,16.8,200.0,37.26,27.39
2018,9,13,7,15,667.0,55.5,2.4,17.5,252.5,65.49,33.47
2018,9,13,7,30,718.0,60.0,2.4,18.2,305.0,110.8,58.15
2018,9,13,7,45,753.0,63.5,2.4,18.9,357.5,158.25,92.99
2018,9,13,8,0,788.0,67.0,2.4,19.6,410.0,209.08,134.86
2018,9,13,8,15,812.0,69.5,2.4,20.3,459.5,259.44,178.58
2018,9,13,8,30,836.0,72.0,2.4,21.0,509.0,315.6,227.03
2018,9,13,8,45,853.5,74.0,2.4,21.7,554.5,366.31,270.7
2018,9,13,9,0,871.0,76.0,2.4,22.4,600.0,417.55,313.66
2018,9,13,9,15,882.5,78.5,2.4,23.0,640.5,466.87,354.04
2018,9,13,9,30,894.0,81.0,2.4,23.6,681.0,515.7,392.72
2018,9,13,9,45,902.0,83.5,2.35,24.15,715.5,561.95,428.17
2018,9,13,10,0,910.0,86.0,2.3,24.7,750.0,606.96,461.53
2018,9,13,10,15,917.0,86.5,2.3,25.15,777.5,648.06,491.53
2018,9,13,10,30,924.0,87.0,2.3,25.6,805.0,687.42,519.52
2018,9,13,10,45,929.0,88.5,2.35,26.0,826.0,724.43,544.54
2018,9,13,11,0,934.0,90.0,2.4,26.4,847.0,759.22,567.14
2018,9,13,11,15,937.0,90.0,2.45,26.7,859.5,788.69,586.19
2018,9,13,11,30,940.0,90.0,2.5,27.0,872.0,815.49,603.41
2018,9,13,11,45,940.5,90.0,2.55,27.3,876.0,837.52,617.42
2018,9,13,12,0,941.0,90.0,2.6,27.6,880.0,856.56,629.49
2018,9,13,12,15,939.5,90.0,2.75,27.7,876.0,870.86,639.71
2018,9,13,12,30,938.0,90.0,2.9,27.8,872.0,881.96,647.93
2018,9,13,12,45,934.5,90.5,3.05,27.9,860.0,888.65,653.34
2018,9,13,13,0,931.0,91.0,3.2,28.0,848.0,892.06,656.7
2018,9,13,13,15,926.5,90.0,3.3,27.9,828.0,889.79,656.6
2018,9,13,13,30,922.0,89.0,3.4,27.8,808.0,884.26,654.47
2018,9,13,13,45,915.0,88.0,3.5,27.7,781.0,873.4,648.85
2018,9,13,14,0,908.0,87.0,3.6,27.6,754.0,859.45,641.23
2018,9,13,14,15,899.0,85.0,3.7,27.35,719.5,839.77,630.11
2018,9,13,14,30,890.0,83.0,3.8,27.1,685.0,817.26,617.03
2018,9,13,14,45,877.0,81.5,3.9,26.8,645.0,789.47,600.3
2018,9,13,15,0,864.0,80.0,4.0,26.5,605.0,759.36,581.78
2018,9,13,15,15,847.0,77.5,4.0,26.5,559.5,723.04,557.57
2018,9,13,15,30,830.0,75.0,4.0,26.5,514.0,685.04,531.92
2018,9,13,15,45,806.5,72.5,4.05,25.6,465.0,645.29,506.58
2018,9,13,16,0,783.0,70.0,4.1,24.7,416.0,600.65,475.93
2018,9,13,16,15,750.5,66.0,4.1,24.05,364.0,548.25,437.1
2018,9,13,16,30,718.0,62.0,4.1,23.4,312.0,496.39,397.29
2018,9,13,16,45,663.5,57.5,4.1,22.75,258.5,433.06,346.91
2018,9,13,17,0,609.0,53.0,4.1,22.1,205.0,375.41,299.05
2018,9,13,17,15,522.5,47.5,3.95,21.3,155.5,303.82,238.55
2018,9,13,17,30,436.0,42.0,3.8,20.5,106.0,239.15,182.04
2018,9,13,17,45,283.5,30.0,3.7,19.7,65.0,151.91,104.13
2018,9,13,18,0,131.0,18.0,3.6,18.9,24.0,68.44,0.0
2018,9,13,18,15,65.5,9.0,3.5,18.4,12.0,8.85,0.0
2018,9,13,18,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.25,17.4,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,14,5,45,37.5,7.0,1.0,13.35,8.5,0.0,0.0
2018,9,14,6,0,75.0,14.0,1.1,13.6,17.0,13.76,0.0
2018,9,14,6,15,173.5,29.5,1.2,14.2,49.5,22.93,11.74
2018,9,14,6,30,272.0,45.0,1.3,14.8,82.0,34.23,24.01
2018,9,14,6,45,459.0,46.5,1.35,15.4,142.0,33.02,23.53
2018,9,14,7,0,646.0,48.0,1.4,16.0,202.0,34.71,25.24
2018,9,14,7,15,694.0,52.5,1.4,16.9,255.0,62.06,30.91
2018,9,14,7,30,742.0,57.0,1.4,17.8,308.0,108.45,55.6
2018,9,14,7,45,781.0,59.0,1.35,18.7,361.5,156.39,90.13
2018,9,14,8,0,820.0,61.0,1.3,19.6,415.0,212.35,135.54
2018,9,14,8,15,842.5,63.5,1.05,20.65,465.0,263.85,179.32
2018,9,14,8,30,865.0,66.0,0.8,21.7,515.0,316.83,223.87
2018,9,14,8,45,881.5,67.0,0.55,22.7,560.5,367.64,265.4
2018,9,14,9,0,898.0,68.0,0.3,23.7,606.0,418.82,305.01
2018,9,14,9,15,905.0,72.5,0.45,24.65,646.0,469.13,344.88
2018,9,14,9,30,912.0,77.0,0.6,25.6,686.0,518.51,382.79
2018,9,14,9,45,916.0,81.0,0.8,26.55,720.0,564.72,417.69
2018,9,14,10,0,920.0,85.0,1.0,27.5,754.0,609.35,450.44
2018,9,14,10,15,927.5,86.0,1.2,27.95,782.0,651.56,481.63
2018,9,14,10,30,935.0,87.0,1.4,28.4,810.0,692.03,510.99
2018,9,14,10,45,940.0,87.0,1.55,28.9,830.0,727.93,535.26
2018,9,14,11,0,945.0,87.0,1.7,29.4,850.0,761.55,557.08
2018,9,14,11,15,947.5,87.5,1.85,29.65,862.5,791.35,576.84
2018,9,14,11,30,950.0,88.0,2.0,29.9,875.0,818.44,594.82
2018,9,14,11,45,951.5,87.5,2.15,30.15,879.5,840.9,609.78
2018,9,14,12,0,953.0,87.0,2.3,30.4,884.0,860.37,622.84
2018,9,14,12,15,951.0,87.5,2.4,30.5,879.5,874.85,632.73
2018,9,14,12,30,949.0,88.0,2.5,30.6,875.0,886.09,640.64
2018,9,14,12,45,944.5,88.0,2.6,30.65,862.0,891.43,644.97
2018,9,14,13,0,940.0,88.0,2.7,30.7,849.0,893.44,647.29
2018,9,14,13,15,935.0,87.5,2.8,30.6,829.0,891.19,647.35
2018,9,14,13,30,930.0,87.0,2.9,30.5,809.0,885.66,645.39
2018,9,14,13,45,877.5,105.5,3.0,30.4,767.5,857.03,628.19
2018,9,14,14,0,825.0,124.0,3.1,30.3,726.0,830.56,612.48
2018,9,14,14,15,817.5,119.5,3.15,30.05,692.5,810.89,601.32
2018,9,14,14,30,810.0,115.0,3.2,29.8,659.0,788.53,588.26
2018,9,14,14,45,841.0,96.5,3.3,29.5,631.5,778.5,584.03
2018,9,14,15,0,872.0,78.0,3.4,29.2,604.0,759.73,573.68
2018,9,14,15,15,854.5,76.0,3.4,29.2,558.5,723.39,549.85
2018,9,14,15,30,837.0,74.0,3.4,29.2,513.0,685.39,524.69
2018,9,14,15,45,810.5,71.5,3.5,28.2,462.5,643.38,498.58
2018,9,14,16,0,784.0,69.0,3.6,27.2,412.0,596.7,467.1
2018,9,14,16,15,684.5,75.0,3.55,26.45,347.0,517.13,407.71
2018,9,14,16,30,585.0,81.0,3.5,25.7,282.0,441.59,349.74
2018,9,14,16,45,514.5,74.0,3.5,24.95,229.0,372.72,295.65
2018,9,14,17,0,444.0,67.0,3.5,24.2,176.0,308.57,243.46
2018,9,14,17,15,361.5,56.0,3.4,23.3,130.5,237.85,184.78
2018,9,14,17,30,279.0,45.0,3.3,22.4,85.0,177.42,133.15
2018,9,14,17,45,185.0,30.5,3.15,21.45,52.5,116.61,76.56
2018,9,14,18,0,91.0,16.0,3.0,20.5,20.0,42.8,0.0
2018,9,14,18,15,45.5,8.0,2.95,19.9,10.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,18.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,15,5,45,81.0,8.0,2.7,13.8,10.5,0.0,0.0
2018,9,15,6,0,162.0,16.0,2.8,14.0,21.0,15.73,0.0
2018,9,15,6,15,319.5,25.5,2.9,14.5,60.0,19.81,8.95
2018,9,15,6,30,477.0,35.0,3.0,15.0,99.0,25.85,16.68
2018,9,15,6,45,560.5,41.5,3.15,15.5,149.5,31.58,22.2
2018,9,15,7,0,644.0,48.0,3.3,16.0,200.0,34.85,25.32
2018,9,15,7,15,695.5,52.5,3.25,16.65,253.5,60.28,30.33
2018,9,15,7,30,747.0,57.0,3.2,17.3,307.0,106.94,54.67
2018,9,15,7,45,782.5,60.0,3.2,18.0,360.5,155.43,89.81
2018,9,15,8,0,818.0,63.0,3.2,18.7,414.0,211.53,135.98
2018,9,15,8,15,842.0,65.5,3.15,19.35,464.5,263.28,181.14
2018,9,15,8,30,866.0,68.0,3.1,20.0,515.0,316.65,227.98
2018,9,15,8,45,884.5,70.0,3.05,20.65,562.5,369.07,273.61
2018,9,15,9,0,903.0,72.0,3.0,21.3,610.0,422.07,318.55
2018,9,15,9,15,912.5,75.5,2.95,21.85,651.0,472.8,360.59
2018,9,15,9,30,922.0,79.0,2.9,22.4,692.0,522.81,400.68
2018,9,15,9,45,926.5,83.0,2.9,22.9,726.5,569.7,437.33
2018,9,15,10,0,931.0,87.0,2.9,23.4,761.0,615.02,471.68
2018,9,15,10,15,939.5,88.0,2.95,23.85,790.0,658.23,503.86
2018,9,15,10,30,948.0,89.0,3.0,24.3,819.0,699.75,534.05
2018,9,15,10,45,954.0,89.5,3.05,24.7,840.5,737.2,560.01
2018,9,15,11,0,960.0,90.0,3.1,25.1,862.0,772.4,583.17
2018,9,15,11,15,963.0,90.0,3.15,25.4,874.5,802.47,602.88
2018,9,15,11,30,966.0,90.0,3.2,25.7,887.0,829.8,620.66
2018,9,15,11,45,967.5,90.0,3.25,25.95,891.5,853.07,635.8
2018,9,15,12,0,969.0,90.0,3.3,26.2,896.0,873.28,648.91
2018,9,15,12,15,968.5,89.5,3.45,26.35,892.0,888.2,659.38
2018,9,15,12,30,968.0,89.0,3.6,26.5,888.0,899.83,667.78
2018,9,15,12,45,965.5,88.5,3.7,26.6,876.0,906.45,672.77
2018,9,15,13,0,963.0,88.0,3.8,26.7,864.0,909.68,675.65
2018,9,15,13,15,958.5,87.5,3.85,26.7,843.5,907.83,675.24
2018,9,15,13,30,954.0,87.0,3.9,26.7,823.0,902.62,672.73
2018,9,15,13,45,947.5,85.5,4.0,26.65,795.0,891.35,666.63
2018,9,15,14,0,941.0,84.0,4.1,26.6,767.0,876.85,658.43
2018,9,15,14,15,932.0,82.5,4.15,26.4,732.0,857.19,646.88
2018,9,15,14,30,923.0,81.0,4.2,26.2,697.0,834.6,633.34
2018,9,15,14,45,910.5,79.5,4.25,25.95,656.0,806.51,616.01
2018,9,15,15,0,898.0,78.0,4.3,25.7,615.0,775.98,596.86
2018,9,15,15,15,880.5,75.5,4.3,25.7,568.0,738.41,571.71
2018,9,15,15,30,863.0,73.0,4.3,25.7,521.0,699.1,545.06
2018,9,15,15,45,839.5,70.0,4.4,24.9,470.5,653.69,515.4
2018,9,15,16,0,816.0,67.0,4.5,24.1,420.0,611.47,486.29
2018,9,15,16,15,768.5,65.0,4.55,23.45,363.5,551.29,441.24
2018,9,15,16,30,721.0,63.0,4.6,22.8,307.0,492.72,395.85
2018,9,15,16,45,670.0,57.5,4.6,22.15,253.5,430.33,345.66
2018,9,15,17,0,619.0,52.0,4.6,21.5,200.0,373.46,297.8
2018,9,15,17,15,506.0,47.0,4.5,20.65,148.0,291.21,228.37
2018,9,15,17,30,393.0,42.0,4.4,19.8,96.0,218.12,164.97
2018,9,15,17,45,244.0,29.0,4.25,19.0,57.5,134.21,85.79
2018,9,15,18,0,95.0,16.0,4.1,18.2,19.0,43.55,0.0
2018,9,15,18,15,47.5,8.0,4.0,17.65,9.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,16,5,45,88.0,8.0,1.95,12.25,10.5,0.0,0.0
2018,9,16,6,0,176.0,16.0,2.0,12.5,21.0,15.73,0.0
2018,9,16,6,15,342.0,25.5,2.15,13.2,61.5,19.98,8.68
2018,9,16,6,30,508.0,35.0,2.3,13.9,102.0,28.46,18.99
2018,9,16,6,45,592.0,41.0,2.4,14.6,153.5,31.27,22.01
2018,9,16,7,0,676.0,47.0,2.5,15.3,205.0,34.12,24.75
2018,9,16,7,15,726.0,51.5,2.6,16.2,259.5,58.49,29.23
2018,9,16,7,30,776.0,56.0,2.7,17.1,314.0,106.54,53.6
2018,9,16,7,45,808.5,59.0,2.75,18.05,367.5,156.08,89.16
2018,9,16,8,0,841.0,62.0,2.8,19.0,421.0,212.9,135.71
2018,9,16,8,15,863.5,64.5,2.75,19.75,471.5,265.41,181.36
2018,9,16,8,30,886.0,67.0,2.7,20.5,522.0,319.37,228.53
2018,9,16,8,45,902.0,69.0,2.65,21.25,568.5,371.87,274.04
2018,9,16,9,0,918.0,71.0,2.6,22.0,615.0,424.67,318.56
2018,9,16,9,15,930.0,72.5,2.5,22.7,656.5,475.34,360.02
2018,9,16,9,30,942.0,74.0,2.4,23.4,698.0,525.46,399.53
2018,9,16,9,45,951.0,75.5,2.3,24.1,733.5,573.19,435.82
2018,9,16,10,0,960.0,77.0,2.2,24.8,769.0,619.66,469.82
2018,9,16,10,15,966.5,78.5,2.1,25.4,797.5,663.1,500.61
2018,9,16,10,30,973.0,80.0,2.0,26.0,826.0,704.65,529.0
2018,9,16,10,45,976.5,80.5,1.9,26.65,846.0,741.11,551.85
2018,9,16,11,0,980.0,81.0,1.8,27.3,866.0,775.09,571.77
2018,9,16,11,15,981.5,81.5,1.8,27.7,877.5,804.96,590.07
2018,9,16,11,30,983.0,82.0,1.8,28.1,889.0,831.95,606.37
2018,9,16,11,45,983.5,82.5,1.8,28.55,893.5,855.16,620.01
2018,9,16,12,0,984.0,83.0,1.8,29.0,898.0,875.22,631.63
2018,9,16,12,15,982.0,83.5,1.9,29.2,893.5,890.02,641.56
2018,9,16,12,30,980.0,84.0,2.0,29.4,889.0,901.46,649.46
2018,9,16,12,45,974.5,84.5,2.1,29.6,875.0,906.58,653.42
2018,9,16,13,0,969.0,85.0,2.2,29.8,861.0,908.25,655.32
2018,9,16,13,15,964.0,84.5,2.3,29.8,840.5,905.89,655.27
2018,9,16,13,30,959.0,84.0,2.4,29.8,820.0,900.15,653.14
2018,9,16,13,45,952.0,83.0,2.5,29.8,791.5,888.88,647.5
2018,9,16,14,0,945.0,82.0,2.6,29.8,763.0,874.39,639.82
2018,9,16,14,15,934.5,80.0,2.7,29.6,727.0,852.84,627.98
2018,9,16,14,30,924.0,78.0,2.8,29.4,691.0,828.39,614.15
2018,9,16,14,45,910.5,76.5,2.85,29.2,649.5,799.44,596.85
2018,9,16,15,0,897.0,75.0,2.9,29.0,608.0,768.1,577.76
2018,9,16,15,15,879.5,73.0,2.9,29.0,561.5,731.1,553.8
2018,9,16,15,30,862.0,71.0,2.9,29.0,515.0,692.38,528.38
2018,9,16,15,45,834.5,69.0,3.1,28.15,463.5,645.5,499.16
2018,9,16,16,0,807.0,67.0,3.3,27.3,412.0,602.08,470.02
2018,9,16,16,15,758.0,65.0,3.35,26.55,355.5,541.49,425.75
2018,9,16,16,30,709.0,63.0,3.4,25.8,299.0,482.64,381.16
2018,9,16,16,45,659.5,57.0,3.4,25.05,246.5,421.15,332.7
2018,9,16,17,0,610.0,51.0,3.4,24.3,194.0,365.09,286.38
2018,9,16,17,15,453.0,47.0,3.3,23.25,138.0,265.96,205.28
2018,9,16,17,30,296.0,43.0,3.2,22.2,82.0,179.4,133.19
2018,9,16,17,45,168.5,27.0,3.1,21.1,47.0,103.5,61.02
2018,9,16,18,0,41.0,11.0,3.0,20.0,12.0,22.63,0.0
2018,9,16,18,15,20.5,5.5,2.95,19.45,6.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,18.35,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,17,5,45,84.0,7.5,1.45,13.4,10.0,0.0,0.0
2018,9,17,6,0,168.0,15.0,1.6,13.7,20.0,14.74,0.0
2018,9,17,6,15,330.5,24.5,1.75,14.35,58.5,19.16,7.5
2018,9,17,6,30,493.0,34.0,1.9,15.0,97.0,27.59,18.1
2018,9,17,6,45,447.0,46.5,2.0,15.65,124.5,33.51,23.85
2018,9,17,7,0,401.0,59.0,2.1,16.3,152.0,41.2,30.89
2018,9,17,7,15,421.0,78.5,2.1,17.1,197.5,68.61,44.38
2018,9,17,7,30,441.0,98.0,2.1,17.9,243.0,110.57,70.0
2018,9,17,7,45,633.0,79.5,2.1,18.7,327.0,144.94,87.3
2018,9,17,8,0,825.0,61.0,2.1,19.5,411.0,206.85,130.84
2018,9,17,8,15,848.5,64.0,2.05,20.35,461.5,259.14,175.8
2018,9,17,8,30,872.0,67.0,2.0,21.2,512.0,312.99,222.35
2018,9,17,8,45,889.0,69.0,1.95,22.05,558.5,365.08,266.97
2018,9,17,9,0,906.0,71.0,1.9,22.9,605.0,417.58,310.65
2018,9,17,9,15,913.5,74.5,1.85,23.6,645.0,467.49,351.15
2018,9,17,9,30,921.0,78.0,1.8,24.3,685.0,516.48,389.44
2018,9,17,9,45,924.0,82.5,1.75,25.05,718.5,562.92,424.33
2018,9,17,10,0,927.0,87.0,1.7,25.8,752.0,607.66,456.67
2018,9,17,10,15,934.0,88.0,1.8,26.4,780.0,649.67,487.24
2018,9,17,10,30,941.0,89.0,1.9,27.0,808.0,689.9,515.8
2018,9,17,10,45,946.0,90.0,2.0,27.6,828.5,726.78,540.97
2018,9,17,11,0,951.0,91.0,2.1,28.2,849.0,761.38,563.04
2018,9,17,11,15,954.5,91.0,2.25,28.5,861.5,791.44,582.98
2018,9,17,11,30,958.0,91.0,2.4,28.8,874.0,818.8,601.1
2018,9,17,11,45,959.0,90.5,2.55,29.1,878.0,840.88,615.73
2018,9,17,12,0,960.0,90.0,2.7,29.4,882.0,859.89,628.4
2018,9,17,12,15,958.5,91.0,2.85,29.45,878.0,875.23,639.36
2018,9,17,12,30,957.0,92.0,3.0,29.5,874.0,887.32,648.3
2018,9,17,12,45,953.0,92.0,3.15,29.55,861.0,893.0,653.13
2018,9,17,13,0,949.0,92.0,3.3,29.6,848.0,895.33,655.89
2018,9,17,13,15,943.5,91.0,3.4,29.45,827.0,892.01,655.24
2018,9,17,13,30,938.0,90.0,3.5,29.3,806.0,885.37,652.53
2018,9,17,13,45,930.5,89.0,3.65,29.1,777.5,873.81,647.01
2018,9,17,14,0,923.0,88.0,3.8,28.9,749.0,859.11,639.42
2018,9,17,14,15,913.5,86.0,3.85,28.55,714.0,838.68,627.83
2018,9,17,14,30,904.0,84.0,3.9,28.2,679.0,815.4,614.27
2018,9,17,14,45,891.0,82.0,4.0,27.85,638.0,786.71,597.07
2018,9,17,15,0,878.0,80.0,4.1,27.5,597.0,755.67,578.04
2018,9,17,15,15,860.0,77.5,4.1,27.5,550.5,718.29,553.09
2018,9,17,15,30,842.0,75.0,4.1,27.5,504.0,679.27,526.71
2018,9,17,15,45,817.0,71.5,4.2,26.4,453.5,637.07,499.95
2018,9,17,16,0,792.0,68.0,4.3,25.3,403.0,590.12,467.2
2018,9,17,16,15,743.5,66.0,4.3,24.5,347.5,530.53,422.62
2018,9,17,16,30,695.0,64.0,4.3,23.7,292.0,472.67,377.8
2018,9,17,16,45,548.5,64.5,4.3,22.9,224.5,372.17,297.59
2018,9,17,17,0,402.0,65.0,4.3,22.1,157.0,277.64,220.28
2018,9,17,17,15,244.0,54.0,4.2,21.15,105.5,180.79,140.22
2018,9,17,17,30,86.0,43.0,4.1,20.2,54.0,85.81,62.12
2018,9,17,17,45,58.0,26.0,4.0,19.25,32.0,52.67,26.41
2018,9,17,18,0,30.0,9.0,3.9,18.3,10.0,17.36,0.0
2018,9,17,18,15,15.0,4.5,3.8,17.75,5.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,18,5,45,69.5,7.5,1.8,12.85,9.0,0.0,0.0
2018,9,18,6,0,139.0,15.0,1.9,13.1,18.0,14.74,0.0
2018,9,18,6,15,294.5,25.5,1.95,13.6,55.5,20.32,7.63
2018,9,18,6,30,450.0,36.0,2.0,14.1,93.0,27.26,17.83
2018,9,18,6,45,524.0,44.0,2.1,14.6,140.5,31.49,22.16
2018,9,18,7,0,598.0,52.0,2.2,15.1,188.0,35.52,26.0
2018,9,18,7,15,658.5,57.0,2.15,15.8,242.5,57.85,32.08
2018,9,18,7,30,719.0,62.0,2.1,16.5,297.0,103.24,53.97
2018,9,18,7,45,761.5,64.5,2.1,17.25,351.0,150.42,86.79
2018,9,18,8,0,804.0,67.0,2.1,18.0,405.0,201.8,128.17
2018,9,18,8,15,829.0,69.5,2.0,18.8,455.5,252.93,172.29
