Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,8,30,854.0,72.0,1.9,19.6,506.0,309.89,221.35
2018,9,18,8,45,872.0,75.0,1.85,20.4,553.0,362.31,266.37
2018,9,18,9,0,890.0,78.0,1.8,21.2,600.0,415.27,310.57
2018,9,18,9,15,904.0,79.0,1.8,22.0,641.0,465.0,351.11
2018,9,18,9,30,918.0,80.0,1.8,22.8,682.0,514.38,389.97
2018,9,18,9,45,929.0,80.5,1.8,23.6,717.0,561.14,425.58
2018,9,18,10,0,940.0,81.0,1.8,24.4,752.0,606.8,459.17
2018,9,18,10,15,946.0,82.0,1.9,24.95,779.5,648.61,489.97
2018,9,18,10,30,952.0,83.0,2.0,25.5,807.0,688.52,518.67
2018,9,18,10,45,956.0,84.0,2.1,26.1,827.0,724.99,543.72
2018,9,18,11,0,960.0,85.0,2.2,26.7,847.0,759.07,565.64
2018,9,18,11,15,962.5,85.0,2.3,27.1,859.0,788.53,584.74
2018,9,18,11,30,965.0,85.0,2.4,27.5,871.0,815.2,601.95
2018,9,18,11,45,965.5,86.0,2.5,27.9,875.5,838.4,616.83
2018,9,18,12,0,966.0,87.0,2.6,28.3,880.0,858.52,629.71
2018,9,18,12,15,963.0,88.0,2.7,28.5,875.0,872.65,639.19
2018,9,18,12,30,960.0,89.0,2.8,28.7,870.0,883.46,646.62
2018,9,18,12,45,954.5,90.0,2.9,28.9,856.5,888.86,650.61
2018,9,18,13,0,949.0,91.0,3.0,29.1,843.0,890.89,652.53
2018,9,18,13,15,942.5,90.5,3.1,29.1,821.5,887.19,651.31
2018,9,18,13,30,936.0,90.0,3.2,29.1,800.0,880.18,648.02
2018,9,18,13,45,928.0,89.0,3.3,29.1,771.5,868.17,641.49
2018,9,18,14,0,920.0,88.0,3.4,29.1,743.0,853.04,632.94
2018,9,18,14,15,909.0,87.0,3.45,28.85,708.0,832.49,621.11
2018,9,18,14,30,898.0,86.0,3.5,28.6,673.0,809.18,607.39
2018,9,18,14,45,883.5,84.0,3.6,28.35,631.5,779.45,589.38
2018,9,18,15,0,869.0,82.0,3.7,28.1,590.0,747.47,569.59
2018,9,18,15,15,850.5,79.5,3.7,28.1,543.5,709.99,544.71
2018,9,18,15,30,832.0,77.0,3.7,28.1,497.0,675.0,521.37
2018,9,18,15,45,804.5,74.0,3.8,27.2,446.0,628.03,490.47
2018,9,18,16,0,777.0,71.0,3.9,26.3,395.0,580.57,457.1
2018,9,18,16,15,712.0,70.5,3.9,25.45,337.0,513.59,407.08
2018,9,18,16,30,647.0,70.0,3.9,24.6,279.0,452.33,359.7
2018,9,18,16,45,566.0,63.5,3.95,23.8,222.5,377.37,300.04
2018,9,18,17,0,485.0,57.0,4.0,23.0,166.0,308.05,242.88
2018,9,18,17,15,335.0,45.0,3.95,21.95,111.0,209.61,161.75
2018,9,18,17,30,185.0,33.0,3.9,20.9,56.0,122.07,88.95
2018,9,18,17,45,114.5,21.0,3.85,19.9,33.0,73.77,33.25
2018,9,18,18,0,44.0,9.0,3.8,18.9,10.0,21.13,0.0
2018,9,18,18,15,22.0,4.5,3.7,18.25,5.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,19,5,45,43.5,7.0,1.65,12.9,8.0,0.0,0.0
2018,9,19,6,0,87.0,14.0,1.7,13.1,16.0,13.76,0.0
2018,9,19,6,15,226.0,28.0,1.85,13.6,51.5,22.05,7.85
2018,9,19,6,30,365.0,42.0,2.0,14.1,87.0,33.36,22.99
2018,9,19,6,45,353.0,42.5,2.1,14.6,103.5,30.22,21.02
2018,9,19,7,0,341.0,43.0,2.2,15.1,120.0,28.15,19.44
2018,9,19,7,15,170.5,54.0,2.25,15.8,92.5,42.11,27.49
2018,9,19,7,30,0.0,65.0,2.3,16.5,65.0,62.82,47.57
2018,9,19,7,45,4.0,97.5,2.35,17.2,99.0,93.01,72.34
2018,9,19,8,0,8.0,130.0,2.4,17.9,133.0,123.5,96.87
2018,9,19,8,15,13.0,141.5,2.4,18.75,147.5,136.39,106.56
2018,9,19,8,30,18.0,153.0,2.4,19.6,162.0,149.73,116.58
2018,9,19,8,45,38.0,185.0,2.35,20.5,206.5,183.47,142.44
2018,9,19,9,0,58.0,217.0,2.3,21.4,251.0,222.41,172.07
2018,9,19,9,15,119.0,254.5,2.35,22.3,330.0,282.61,217.59
2018,9,19,9,30,180.0,292.0,2.4,23.2,409.0,352.12,269.54
2018,9,19,9,45,442.5,234.0,2.4,24.1,543.0,441.82,337.44
2018,9,19,10,0,705.0,176.0,2.4,25.0,677.0,556.36,422.74
2018,9,19,10,15,817.0,139.5,2.55,25.9,741.5,620.73,469.98
2018,9,19,10,30,929.0,103.0,2.7,26.8,806.0,690.01,520.22
2018,9,19,10,45,934.0,104.0,2.8,27.7,826.5,726.48,544.98
2018,9,19,11,0,939.0,105.0,2.9,28.6,847.0,760.68,566.68
2018,9,19,11,15,941.5,106.0,3.05,29.2,859.5,790.63,585.89
2018,9,19,11,30,944.0,107.0,3.2,29.8,872.0,817.88,603.21
2018,9,19,11,45,944.5,107.5,3.3,30.35,876.0,840.26,617.09
2018,9,19,12,0,945.0,108.0,3.4,30.9,880.0,859.62,628.99
2018,9,19,12,15,943.5,108.0,3.5,31.15,875.5,873.76,638.25
2018,9,19,12,30,942.0,108.0,3.6,31.4,871.0,884.69,645.49
2018,9,19,12,45,939.0,108.0,3.7,31.6,858.5,891.11,650.02
2018,9,19,13,0,936.0,108.0,3.8,31.8,846.0,894.23,652.51
2018,9,19,13,15,930.5,106.5,3.85,31.85,824.5,890.42,650.69
2018,9,19,13,30,925.0,105.0,3.9,31.9,803.0,883.33,646.85
2018,9,19,13,45,916.5,104.0,4.0,31.9,774.5,871.08,640.05
2018,9,19,14,0,908.0,103.0,4.1,31.9,746.0,855.76,631.28
2018,9,19,14,15,896.5,101.5,4.1,31.75,710.0,834.54,618.51
2018,9,19,14,30,885.0,100.0,4.1,31.6,674.0,810.6,603.92
2018,9,19,14,45,869.0,98.0,4.15,31.45,632.0,784.33,587.88
2018,9,19,15,0,853.0,96.0,4.2,31.3,590.0,751.69,567.31
2018,9,19,15,15,827.5,93.5,4.2,31.3,541.0,709.69,539.4
2018,9,19,15,30,802.0,91.0,4.2,31.3,492.0,666.47,510.31
2018,9,19,15,45,720.0,93.5,4.15,30.65,425.5,593.21,458.06
2018,9,19,16,0,638.0,96.0,4.1,30.0,359.0,521.18,405.36
2018,9,19,16,15,567.5,91.0,3.7,29.2,301.5,451.36,352.77
2018,9,19,16,30,497.0,86.0,3.3,28.4,244.0,385.3,301.65
2018,9,19,16,45,450.0,75.0,2.9,27.55,198.0,328.92,256.81
2018,9,19,17,0,403.0,64.0,2.5,26.7,152.0,273.39,211.22
2018,9,19,17,15,315.5,51.5,2.25,25.4,109.0,205.59,155.43
2018,9,19,17,30,228.0,39.0,2.0,24.1,66.0,145.89,104.5
2018,9,19,17,45,133.0,23.5,1.7,22.8,37.5,82.07,28.45
2018,9,19,18,0,38.0,8.0,1.4,21.5,9.0,18.3,0.0
2018,9,19,18,15,19.0,4.0,1.4,21.05,4.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,20.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.35,19.4,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,20,5,45,38.0,6.0,0.45,17.35,7.0,0.0,0.0
2018,9,20,6,0,76.0,12.0,0.4,17.6,14.0,11.8,0.0
2018,9,20,6,15,219.0,25.5,0.5,18.5,48.5,20.7,5.77
2018,9,20,6,30,362.0,39.0,0.6,19.4,83.0,30.54,20.04
2018,9,20,6,45,457.5,48.0,0.65,20.3,131.5,35.44,24.97
2018,9,20,7,0,553.0,57.0,0.7,21.2,180.0,40.13,29.29
2018,9,20,7,15,619.0,63.0,0.9,22.2,234.5,55.06,31.53
2018,9,20,7,30,685.0,69.0,1.1,23.2,289.0,99.56,51.53
2018,9,20,7,45,713.0,75.0,1.3,24.2,339.0,146.17,82.99
2018,9,20,8,0,741.0,81.0,1.5,25.2,389.0,198.69,124.06
2018,9,20,8,15,779.5,82.5,1.65,26.2,442.0,248.6,164.87
2018,9,20,8,30,818.0,84.0,1.8,27.2,495.0,301.82,208.96
2018,9,20,8,45,837.5,87.0,1.9,28.25,541.5,353.04,251.54
2018,9,20,9,0,857.0,90.0,2.0,29.3,588.0,405.07,293.69
2018,9,20,9,15,873.0,92.0,2.0,29.95,629.5,458.51,335.84
2018,9,20,9,30,889.0,94.0,2.0,30.6,671.0,508.33,374.08
2018,9,20,9,45,901.0,95.0,2.0,31.3,706.5,554.81,408.67
2018,9,20,10,0,913.0,96.0,2.0,32.0,742.0,600.34,441.44
2018,9,20,10,15,920.5,97.5,1.95,32.45,770.0,642.47,471.03
2018,9,20,10,30,928.0,99.0,1.9,32.9,798.0,682.87,498.54
2018,9,20,10,45,933.0,99.5,1.85,33.4,818.0,718.73,522.15
2018,9,20,11,0,938.0,100.0,1.8,33.9,838.0,752.31,542.53
2018,9,20,11,15,941.0,100.5,1.75,34.15,850.0,782.01,560.31
2018,9,20,11,30,944.0,101.0,1.7,34.4,862.0,809.01,576.22
2018,9,20,11,45,944.0,101.5,1.7,34.7,865.5,830.88,589.1
2018,9,20,12,0,944.0,102.0,1.7,35.0,869.0,849.71,600.1
2018,9,20,12,15,942.5,101.5,1.75,35.1,864.0,863.22,608.79
2018,9,20,12,30,941.0,101.0,1.8,35.2,859.0,873.48,615.59
2018,9,20,12,45,938.5,100.0,1.85,35.35,846.0,879.15,619.5
2018,9,20,13,0,936.0,99.0,1.9,35.5,833.0,881.51,621.48
2018,9,20,13,15,930.5,98.0,1.95,35.45,812.0,878.07,620.47
2018,9,20,13,30,925.0,97.0,2.0,35.4,791.0,871.36,617.55
2018,9,20,13,45,917.5,95.5,2.05,35.4,762.5,859.27,611.18
2018,9,20,14,0,910.0,94.0,2.1,35.4,734.0,844.08,602.93
2018,9,20,14,15,899.5,92.0,2.1,35.25,698.5,822.97,590.87
2018,9,20,14,30,889.0,90.0,2.1,35.1,663.0,799.1,577.04
2018,9,20,14,45,859.0,91.5,2.1,34.95,616.0,761.63,554.17
2018,9,20,15,0,829.0,93.0,2.1,34.8,569.0,726.86,532.95
2018,9,20,15,15,783.0,94.5,2.1,34.8,515.0,675.33,499.67
2018,9,20,15,30,737.0,96.0,2.1,34.8,461.0,626.1,466.82
2018,9,20,15,45,692.0,94.0,2.15,34.2,408.5,572.2,430.54
2018,9,20,16,0,647.0,92.0,2.2,33.6,356.0,519.26,393.74
2018,9,20,16,15,604.5,85.0,1.95,32.6,305.0,463.46,353.41
2018,9,20,16,30,562.0,78.0,1.7,31.6,254.0,409.32,312.92
2018,9,20,16,45,509.0,68.5,1.45,30.6,205.0,349.13,266.45
2018,9,20,17,0,456.0,59.0,1.2,29.6,156.0,292.29,220.88
2018,9,20,17,15,354.0,48.5,1.2,28.35,111.0,217.95,161.4
2018,9,20,17,30,252.0,38.0,1.2,27.1,66.0,152.65,106.62
2018,9,20,17,45,146.5,23.5,1.2,25.85,37.5,84.88,16.34
2018,9,20,18,0,41.0,9.0,1.2,24.6,9.0,19.92,0.0
2018,9,20,18,15,20.5,4.5,1.15,24.2,4.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.1,23.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.15,22.25,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,20.4,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,21,5,45,37.5,5.5,1.05,17.75,6.0,0.0,0.0
2018,9,21,6,0,75.0,11.0,1.0,17.8,12.0,10.81,0.0
2018,9,21,6,15,205.5,24.5,1.2,18.85,44.5,19.85,4.05
2018,9,21,6,30,336.0,38.0,1.4,19.9,77.0,29.75,19.21
2018,9,21,6,45,402.0,49.0,1.55,20.95,120.0,36.55,25.78
2018,9,21,7,0,468.0,60.0,1.7,22.0,163.0,42.95,31.57
2018,9,21,7,15,506.5,70.5,1.75,22.9,209.0,57.95,36.26
2018,9,21,7,30,545.0,81.0,1.8,23.8,255.0,98.16,55.68
2018,9,21,7,45,566.5,93.5,1.8,24.7,301.5,142.09,85.87
2018,9,21,8,0,588.0,106.0,1.8,25.6,348.0,188.14,121.66
2018,9,21,8,15,630.0,111.5,1.8,26.55,400.0,234.61,158.76
2018,9,21,8,30,672.0,117.0,1.8,27.5,452.0,284.93,199.45
2018,9,21,8,45,765.5,101.5,1.75,28.45,517.0,340.18,242.63
2018,9,21,9,0,859.0,86.0,1.7,29.4,582.0,403.42,291.49
2018,9,21,9,15,872.5,88.0,1.65,30.2,622.5,452.28,329.87
2018,9,21,9,30,886.0,90.0,1.6,31.0,663.0,500.8,366.64
2018,9,21,9,45,896.0,92.0,1.6,31.75,697.5,546.94,400.68
2018,9,21,10,0,906.0,94.0,1.6,32.5,732.0,591.97,432.78
2018,9,21,10,15,913.5,95.5,1.6,32.95,760.0,633.75,462.15
2018,9,21,10,30,921.0,97.0,1.6,33.4,788.0,673.81,489.53
2018,9,21,10,45,926.0,98.0,1.6,33.85,808.0,709.82,513.52
2018,9,21,11,0,931.0,99.0,1.6,34.3,828.0,743.58,534.52
2018,9,21,11,15,933.5,99.0,1.65,34.6,839.0,772.16,552.24
2018,9,21,11,30,936.0,99.0,1.7,34.9,850.0,798.03,568.19
2018,9,21,11,45,936.5,99.0,1.75,35.2,853.5,819.53,581.34
2018,9,21,12,0,937.0,99.0,1.8,35.5,857.0,838.02,592.64
2018,9,21,12,15,933.5,100.5,1.85,35.6,852.0,851.74,601.48
2018,9,21,12,30,930.0,102.0,1.9,35.7,847.0,862.23,608.42
2018,9,21,12,45,924.5,102.5,1.95,35.75,833.5,866.82,611.89
2018,9,21,13,0,919.0,103.0,2.0,35.8,820.0,868.15,613.47
2018,9,21,13,15,913.5,102.5,2.0,35.75,799.5,865.2,612.29
2018,9,21,13,30,908.0,102.0,2.0,35.7,779.0,859.05,609.23
2018,9,21,13,45,900.0,100.5,2.05,35.6,750.5,846.66,602.88
2018,9,21,14,0,892.0,99.0,2.1,35.5,722.0,831.25,594.68
2018,9,21,14,15,880.5,97.0,2.15,35.25,686.5,809.6,582.84
2018,9,21,14,30,869.0,95.0,2.2,35.0,651.0,785.29,569.21
2018,9,21,14,45,854.0,92.5,2.25,34.8,609.5,759.36,554.32
2018,9,21,15,0,839.0,90.0,2.3,34.6,568.0,727.23,535.08
2018,9,21,15,15,818.5,87.0,2.3,34.6,521.5,688.65,510.51
2018,9,21,15,30,798.0,84.0,2.3,34.6,475.0,648.65,484.58
2018,9,21,15,45,741.0,85.5,2.45,33.7,418.5,588.82,444.82
2018,9,21,16,0,684.0,87.0,2.6,32.8,362.0,533.28,406.56
2018,9,21,16,15,589.5,85.5,2.6,31.9,299.0,452.52,347.72
2018,9,21,16,30,495.0,84.0,2.6,31.0,236.0,377.21,291.02
2018,9,21,16,45,431.5,73.5,2.55,30.05,188.0,311.08,239.7
2018,9,21,17,0,368.0,63.0,2.5,29.1,140.0,252.82,192.68
2018,9,21,17,15,278.5,50.0,2.3,27.85,98.5,186.13,138.22
2018,9,21,17,30,189.0,37.0,2.1,26.6,57.0,127.9,88.31
2018,9,21,17,45,109.5,22.0,1.9,25.3,32.0,69.8,0.0
2018,9,21,18,0,30.0,7.0,1.7,24.0,7.0,14.85,0.0
2018,9,21,18,15,15.0,3.5,1.65,23.35,3.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,22.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,18.7,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,18.45,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,18.45,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.25,18.65,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,18.9,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,19.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,19.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,19.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,5,45,29.0,4.5,0.1,19.3,5.0,0.0,0.0
2018,9,22,6,0,58.0,9.0,0.1,19.4,10.0,8.85,0.0
2018,9,22,6,15,166.0,21.5,0.15,19.9,37.5,16.76,1.28
2018,9,22,6,30,274.0,34.0,0.2,20.4,65.0,25.99,16.02
2018,9,22,6,45,228.5,41.0,0.25,20.95,76.5,30.17,20.36
2018,9,22,7,0,183.0,48.0,0.3,21.5,88.0,34.21,24.14
2018,9,22,7,15,91.5,70.5,0.35,22.25,90.5,62.11,44.91
2018,9,22,7,30,0.0,93.0,0.4,23.0,93.0,87.16,66.06
2018,9,22,7,45,20.0,122.5,0.45,23.75,130.5,116.17,88.15
2018,9,22,8,0,40.0,152.0,0.5,24.5,168.0,143.52,108.42
2018,9,22,8,15,197.0,165.5,0.55,25.75,261.5,190.62,138.9
2018,9,22,8,30,354.0,179.0,0.6,27.0,355.0,253.45,182.57
2018,9,22,8,45,583.5,141.0,0.7,28.2,462.5,310.8,222.15
2018,9,22,9,0,813.0,103.0,0.8,29.4,570.0,395.66,283.51
2018,9,22,9,15,847.5,100.0,0.9,30.3,617.0,446.92,322.92
2018,9,22,9,30,882.0,97.0,1.0,31.2,664.0,502.76,364.63
2018,9,22,9,45,893.0,99.0,1.1,32.05,699.0,549.23,398.76
2018,9,22,10,0,904.0,101.0,1.2,32.9,734.0,594.69,431.17
2018,9,22,10,15,912.0,102.0,1.35,33.35,762.0,636.21,461.1
2018,9,22,10,30,920.0,103.0,1.5,33.8,790.0,676.04,489.25
2018,9,22,10,45,925.5,104.0,1.6,34.25,810.5,712.33,514.09
2018,9,22,11,0,931.0,105.0,1.7,34.7,831.0,746.4,536.39
2018,9,22,11,15,934.0,105.5,1.75,34.9,843.0,775.8,554.86
2018,9,22,11,30,937.0,106.0,1.8,35.1,855.0,802.52,571.59
2018,9,22,11,45,937.5,106.0,1.9,35.35,858.0,824.05,585.29
2018,9,22,12,0,938.0,106.0,2.0,35.6,861.0,842.55,597.16
2018,9,22,12,15,938.5,104.5,2.05,35.6,856.5,856.46,606.38
2018,9,22,12,30,939.0,103.0,2.1,35.6,852.0,867.18,613.71
2018,9,22,12,45,938.0,101.5,2.2,35.6,839.5,873.43,618.78
2018,9,22,13,0,937.0,100.0,2.3,35.6,827.0,876.38,621.89
2018,9,22,13,15,932.0,98.5,2.4,35.4,805.5,872.72,621.42
2018,9,22,13,30,927.0,97.0,2.5,35.2,784.0,865.79,618.98
2018,9,22,13,45,920.5,95.0,2.65,35.0,755.5,853.87,613.75
2018,9,22,14,0,914.0,93.0,2.8,34.8,727.0,838.83,606.48
2018,9,22,14,15,891.0,94.5,2.85,34.45,687.0,811.53,590.83
2018,9,22,14,30,868.0,96.0,2.9,34.1,647.0,781.93,573.58
2018,9,22,14,45,821.5,99.5,3.0,33.75,594.0,738.93,547.25
2018,9,22,15,0,775.0,103.0,3.1,33.4,541.0,691.14,517.14
2018,9,22,15,15,741.0,102.0,3.1,33.4,492.5,649.22,489.35
2018,9,22,15,30,707.0,101.0,3.1,33.4,444.0,604.88,458.24
2018,9,22,15,45,698.5,92.5,3.15,32.3,401.0,568.32,434.56
2018,9,22,16,0,690.0,84.0,3.2,31.2,358.0,530.28,408.72
2018,9,22,16,15,603.0,82.5,3.1,30.25,297.5,454.05,352.16
2018,9,22,16,30,516.0,81.0,3.0,29.3,237.0,382.7,297.63
2018,9,22,16,45,442.0,71.0,2.85,28.4,186.5,313.95,243.44
2018,9,22,17,0,368.0,61.0,2.7,27.5,136.0,248.75,190.47
2018,9,22,17,15,291.0,48.0,2.4,26.3,96.5,187.52,139.58
2018,9,22,17,30,214.0,35.0,2.1,25.1,57.0,133.63,91.33
2018,9,22,17,45,128.5,21.0,1.8,23.85,32.0,73.02,0.0
2018,9,22,18,0,43.0,7.0,1.5,22.6,7.0,18.12,0.0
2018,9,22,18,15,21.5,3.5,1.4,22.05,3.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,23,5,45,39.5,5.0,1.05,15.95,5.5,0.0,0.0
2018,9,23,6,0,79.0,10.0,1.1,16.1,11.0,9.83,0.0
2018,9,23,6,15,146.5,22.5,1.2,16.75,35.0,17.66,0.08
2018,9,23,6,30,214.0,35.0,1.3,17.4,59.0,26.76,16.74
2018,9,23,6,45,206.5,53.5,1.35,18.1,87.0,40.17,29.19
2018,9,23,7,0,199.0,72.0,1.4,18.8,115.0,57.05,44.26
2018,9,23,7,15,164.0,95.0,1.4,19.55,136.5,76.03,56.49
2018,9,23,7,30,129.0,118.0,1.4,20.3,158.0,107.84,79.4
2018,9,23,7,45,172.0,137.5,1.35,21.1,201.0,138.16,100.66
2018,9,23,8,0,215.0,157.0,1.3,21.9,244.0,168.68,122.81
2018,9,23,8,15,441.0,136.0,1.3,23.0,344.0,210.9,148.37
2018,9,23,8,30,667.0,115.0,1.3,24.1,444.0,278.15,196.14
2018,9,23,8,45,765.0,100.0,1.3,25.15,511.0,334.48,240.25
2018,9,23,9,0,863.0,85.0,1.3,26.2,578.0,399.24,290.53
2018,9,23,9,15,876.0,88.0,1.4,27.25,619.0,448.84,329.96
2018,9,23,9,30,889.0,91.0,1.5,28.3,660.0,498.05,367.84
2018,9,23,9,45,897.5,93.5,1.6,29.3,694.0,543.89,402.16
2018,9,23,10,0,906.0,96.0,1.7,30.3,728.0,588.5,434.46
2018,9,23,10,15,902.5,102.0,1.8,30.85,752.0,627.89,462.88
2018,9,23,10,30,899.0,108.0,1.9,31.4,776.0,664.82,488.86
2018,9,23,10,45,886.5,117.0,1.95,31.95,790.0,696.11,509.97
2018,9,23,11,0,874.0,126.0,2.0,32.5,804.0,724.22,528.45
2018,9,23,11,15,906.0,113.5,2.1,32.8,825.5,760.45,552.48
2018,9,23,11,30,938.0,101.0,2.2,33.1,847.0,795.27,574.94
2018,9,23,11,45,868.0,134.0,2.3,33.4,826.5,796.69,575.42
2018,9,23,12,0,798.0,167.0,2.4,33.7,806.0,792.38,572.5
2018,9,23,12,15,832.0,150.5,2.5,33.75,813.5,816.79,589.22
2018,9,23,12,30,866.0,134.0,2.6,33.8,821.0,838.84,604.21
2018,9,23,12,45,891.5,120.0,2.7,33.85,817.0,851.01,612.87
2018,9,23,13,0,917.0,106.0,2.8,33.9,813.0,862.68,621.4
2018,9,23,13,15,894.0,111.0,2.9,33.75,785.5,851.06,615.31
2018,9,23,13,30,871.0,116.0,3.0,33.6,758.0,836.42,607.44
2018,9,23,13,45,891.5,103.5,3.1,33.5,738.5,835.74,608.79
2018,9,23,14,0,912.0,91.0,3.2,33.4,719.0,831.3,607.64
2018,9,23,14,15,901.5,89.0,3.3,33.05,683.5,810.05,595.93
2018,9,23,14,30,891.0,87.0,3.4,32.7,648.0,786.03,582.37
2018,9,23,14,45,864.0,87.0,3.5,32.4,602.0,749.28,559.79
2018,9,23,15,0,837.0,87.0,3.6,32.1,556.0,714.97,538.63
2018,9,23,15,15,815.5,83.5,3.6,32.1,508.5,675.22,512.29
2018,9,23,15,30,794.0,80.0,3.6,32.1,461.0,634.13,484.33
2018,9,23,15,45,781.5,74.0,3.7,31.05,415.5,594.88,458.44
2018,9,23,16,0,769.0,68.0,3.8,30.0,370.0,554.22,430.36
2018,9,23,16,15,701.5,66.5,3.7,29.05,312.0,486.26,379.65
2018,9,23,16,30,634.0,65.0,3.6,28.1,254.0,424.31,331.76
2018,9,23,16,45,592.5,57.0,3.5,27.2,206.0,369.17,287.39
2018,9,23,17,0,551.0,49.0,3.4,26.3,158.0,316.35,242.84
2018,9,23,17,15,438.0,41.0,3.2,25.15,111.0,237.87,177.35
2018,9,23,17,30,325.0,33.0,3.0,24.0,64.0,168.94,113.93
2018,9,23,17,45,183.0,19.0,2.75,22.9,34.5,85.17,0.0
2018,9,23,18,0,41.0,5.0,2.5,21.8,5.0,4.91,0.0
2018,9,23,18,15,20.5,2.5,2.4,21.2,2.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,20.05,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,19.15,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,24,5,45,29.5,4.0,0.6,15.45,4.5,0.0,0.0
2018,9,24,6,0,59.0,8.0,0.6,15.6,9.0,7.86,0.0
2018,9,24,6,15,109.5,23.0,0.75,16.35,32.0,18.14,0.0
2018,9,24,6,30,160.0,38.0,0.9,17.1,55.0,29.3,18.78
2018,9,24,6,45,285.0,50.0,1.1,17.8,102.0,37.49,26.88
2018,9,24,7,0,410.0,62.0,1.3,18.5,149.0,45.43,34.18
2018,9,24,7,15,453.5,71.5,1.35,19.4,192.0,54.31,42.04
2018,9,24,7,30,497.0,81.0,1.4,20.3,235.0,90.8,53.25
2018,9,24,7,45,536.5,92.0,1.45,21.2,285.0,132.75,80.99
2018,9,24,8,0,576.0,103.0,1.5,22.1,335.0,178.73,116.0
2018,9,24,8,15,536.5,128.0,1.55,23.25,365.5,223.94,155.07
2018,9,24,8,30,497.0,153.0,1.6,24.4,396.0,263.98,189.71
2018,9,24,8,45,498.5,169.5,1.65,25.6,433.0,305.65,223.58
2018,9,24,9,0,500.0,186.0,1.7,26.8,470.0,347.0,256.27
2018,9,24,9,15,524.5,192.5,1.8,27.7,509.0,388.67,288.52
2018,9,24,9,30,549.0,199.0,1.9,28.6,548.0,431.73,321.08
2018,9,24,9,45,584.5,198.5,2.0,29.55,588.0,475.18,353.2
2018,9,24,10,0,620.0,198.0,2.1,30.5,628.0,520.2,385.76
2018,9,24,10,15,575.5,225.0,2.1,31.0,636.0,545.4,403.12
2018,9,24,10,30,531.0,252.0,2.1,31.5,644.0,566.15,416.78
2018,9,24,10,45,548.0,252.0,2.1,32.0,666.0,597.83,438.61
2018,9,24,11,0,565.0,252.0,2.1,32.5,688.0,629.08,459.69
2018,9,24,11,15,611.5,238.0,2.05,32.7,716.5,667.72,486.39
2018,9,24,11,30,658.0,224.0,2.0,32.9,745.0,706.42,512.72
2018,9,24,11,45,721.5,197.5,1.95,33.1,770.5,745.59,539.51
2018,9,24,12,0,785.0,171.0,1.9,33.3,796.0,783.44,564.53
2018,9,24,12,15,862.0,133.5,1.85,33.4,816.5,820.44,587.72
2018,9,24,12,30,939.0,96.0,1.8,33.5,837.0,853.2,607.97
2018,9,24,12,45,932.0,98.0,1.75,33.6,823.0,857.97,610.3
2018,9,24,13,0,925.0,100.0,1.7,33.7,809.0,859.46,610.91
2018,9,24,13,15,919.5,99.0,1.65,33.65,788.0,855.81,608.76
2018,9,24,13,30,914.0,98.0,1.6,33.6,767.0,848.92,604.72
2018,9,24,13,45,906.0,96.0,1.6,33.6,738.0,835.79,597.23
2018,9,24,14,0,898.0,94.0,1.6,33.6,709.0,819.61,587.92
2018,9,24,14,15,848.0,103.0,1.6,33.4,660.0,783.56,566.19
2018,9,24,14,30,798.0,112.0,1.6,33.2,611.0,742.43,541.04
2018,9,24,14,45,759.5,112.5,1.6,33.05,562.0,699.69,514.38
2018,9,24,15,0,721.0,113.0,1.6,32.9,513.0,658.53,488.35
2018,9,24,15,15,754.5,97.0,1.6,32.9,484.0,644.11,480.07
2018,9,24,15,30,788.0,81.0,1.6,32.9,455.0,627.6,469.71
2018,9,24,15,45,701.5,87.0,1.65,32.15,393.0,557.39,421.32
2018,9,24,16,0,615.0,93.0,1.7,31.4,331.0,489.02,372.95
2018,9,24,16,15,565.5,85.5,1.7,30.45,280.0,430.54,330.71
2018,9,24,16,30,516.0,78.0,1.7,29.5,229.0,374.32,288.39
2018,9,24,16,45,448.0,68.0,1.7,28.55,180.0,309.14,237.54
2018,9,24,17,0,380.0,58.0,1.7,27.6,131.0,247.09,187.38
2018,9,24,17,15,282.0,45.0,1.65,26.3,90.0,177.89,130.75
2018,9,24,17,30,184.0,32.0,1.6,25.0,49.0,118.18,76.29
2018,9,24,17,45,104.0,18.5,1.6,23.7,27.0,49.11,0.0
2018,9,24,18,0,24.0,5.0,1.6,22.4,5.0,0.0,0.0
2018,9,24,18,15,12.0,2.5,1.55,21.8,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.1,17.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,17.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,17.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.4,17.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.3,16.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.25,16.45,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,16.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.35,16.55,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,25,5,45,33.5,4.0,0.45,17.0,4.5,0.0,0.0
2018,9,25,6,0,67.0,8.0,0.5,17.2,9.0,7.86,0.0
2018,9,25,6,15,179.0,19.5,0.55,18.15,35.5,15.47,0.0
2018,9,25,6,30,291.0,31.0,0.6,19.1,62.0,23.65,13.84
2018,9,25,6,45,265.0,40.0,0.7,20.05,80.5,29.61,19.85
2018,9,25,7,0,239.0,49.0,0.8,21.0,99.0,35.24,25.0
2018,9,25,7,15,120.5,72.0,0.8,21.8,97.5,57.66,44.51
2018,9,25,7,30,2.0,95.0,0.8,22.6,96.0,88.66,67.39
2018,9,25,7,45,44.0,126.0,0.8,23.4,143.5,117.67,88.63
2018,9,25,8,0,86.0,157.0,0.8,24.2,191.0,154.3,115.39
2018,9,25,8,15,283.0,156.0,0.75,25.4,290.0,195.23,139.69
2018,9,25,8,30,480.0,155.0,0.7,26.6,389.0,259.71,184.01
2018,9,25,8,45,674.5,118.0,0.7,27.8,480.5,314.37,222.76
2018,9,25,9,0,869.0,81.0,0.7,29.0,572.0,392.98,280.18
2018,9,25,9,15,883.5,83.5,0.65,29.7,613.0,442.86,318.64
2018,9,25,9,30,898.0,86.0,0.6,30.4,654.0,492.45,355.57
2018,9,25,9,45,909.0,87.0,0.55,31.1,688.5,538.38,388.53
2018,9,25,10,0,920.0,88.0,0.5,31.8,723.0,583.23,419.42
2018,9,25,10,15,927.5,89.0,0.45,32.2,750.5,624.74,447.4
2018,9,25,10,30,935.0,90.0,0.4,32.6,778.0,664.47,473.25
2018,9,25,10,45,939.5,91.0,0.4,33.0,797.5,700.28,496.42
2018,9,25,11,0,944.0,92.0,0.4,33.4,817.0,733.75,516.93
2018,9,25,11,15,946.5,92.5,0.4,33.65,828.5,762.82,533.94
2018,9,25,11,30,949.0,93.0,0.4,33.9,840.0,789.13,549.16
2018,9,25,11,45,949.5,93.0,0.4,34.15,843.0,810.57,561.35
2018,9,25,12,0,950.0,93.0,0.4,34.4,846.0,828.95,571.72
2018,9,25,12,15,948.0,93.0,0.4,34.55,840.5,842.22,579.29
2018,9,25,12,30,946.0,93.0,0.4,34.7,835.0,852.23,585.03
2018,9,25,12,45,942.0,93.0,0.45,34.8,821.5,857.33,588.98
2018,9,25,13,0,938.0,93.0,0.5,34.9,808.0,859.12,591.11
2018,9,25,13,15,933.0,91.5,0.55,34.9,786.5,855.22,590.2
2018,9,25,13,30,928.0,90.0,0.6,34.9,765.0,848.04,587.44
2018,9,25,13,45,920.0,89.0,0.7,34.9,736.5,835.77,582.49
2018,9,25,14,0,912.0,88.0,0.8,34.9,708.0,820.42,575.64
2018,9,25,14,15,901.0,86.0,0.9,34.75,672.0,798.7,565.03
2018,9,25,14,30,890.0,84.0,1.0,34.6,636.0,774.24,552.53
2018,9,25,14,45,875.0,82.0,1.1,34.45,594.5,744.25,536.2
2018,9,25,15,0,860.0,80.0,1.2,34.3,553.0,712.09,518.1
2018,9,25,15,15,805.5,84.5,1.2,34.3,497.5,661.99,486.3
2018,9,25,15,30,751.0,89.0,1.2,34.3,442.0,608.38,450.39
2018,9,25,15,45,720.0,84.5,1.4,33.65,392.5,562.86,421.48
2018,9,25,16,0,689.0,80.0,1.6,33.0,343.0,515.28,389.5
2018,9,25,16,15,603.0,78.0,1.5,32.05,283.5,440.25,334.97
2018,9,25,16,30,517.0,76.0,1.4,31.1,224.0,370.09,282.32
2018,9,25,16,45,428.0,67.0,1.35,30.1,173.0,296.26,225.4
2018,9,25,17,0,339.0,58.0,1.3,29.1,122.0,227.72,170.82
2018,9,25,17,15,262.0,44.0,1.25,27.85,84.0,167.81,121.67
2018,9,25,17,30,185.0,30.0,1.2,26.6,46.0,114.91,70.44
2018,9,25,17,45,108.0,17.5,1.2,25.35,25.0,48.8,0.0
2018,9,25,18,0,31.0,5.0,1.2,24.1,4.0,0.0,0.0
2018,9,25,18,15,15.5,2.5,1.1,23.55,2.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,22.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,18.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.35,18.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.3,18.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.25,18.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.2,18.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,18.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,18.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,18.4,0.0,0.0,0.0
2018,9,26,5,45,12.0,2.5,0.25,18.55,2.5,0.0,0.0
2018,9,26,6,0,24.0,5.0,0.3,18.7,5.0,4.91,0.0
2018,9,26,6,15,45.0,14.0,0.35,19.5,17.5,12.0,0.0
2018,9,26,6,30,66.0,23.0,0.4,20.3,30.0,19.41,10.18
2018,9,26,6,45,59.5,34.0,0.45,21.05,43.0,30.57,20.55
2018,9,26,7,0,53.0,45.0,0.5,21.8,56.0,39.92,28.94
2018,9,26,7,15,46.5,66.5,0.55,22.6,78.0,61.14,47.33
2018,9,26,7,30,40.0,88.0,0.6,23.4,100.0,82.36,60.83
2018,9,26,7,45,62.0,119.5,0.6,24.2,142.0,114.27,84.85
2018,9,26,8,0,84.0,151.0,0.6,25.0,184.0,148.84,110.71
2018,9,26,8,15,242.5,160.5,0.65,26.1,274.0,189.37,136.05
2018,9,26,8,30,401.0,170.0,0.7,27.2,364.0,250.22,178.47
2018,9,26,8,45,620.0,129.0,0.75,28.3,461.5,305.08,216.49
2018,9,26,9,0,839.0,88.0,0.8,29.4,559.0,382.34,272.66
2018,9,26,9,15,858.0,89.5,0.9,30.5,601.0,435.21,313.5
2018,9,26,9,30,877.0,91.0,1.0,31.6,643.0,484.77,350.89
2018,9,26,9,45,884.5,94.0,1.05,32.7,676.5,529.86,383.68
2018,9,26,10,0,892.0,97.0,1.1,33.8,710.0,573.65,414.38
2018,9,26,10,15,896.0,99.5,1.1,34.45,735.5,613.47,441.78
2018,9,26,10,30,900.0,102.0,1.1,35.1,761.0,651.35,467.02
2018,9,26,10,45,879.5,114.5,1.05,35.75,772.0,680.73,485.12
2018,9,26,11,0,859.0,127.0,1.0,36.4,783.0,706.33,500.17
2018,9,26,11,15,864.0,127.0,1.0,36.7,795.5,735.04,518.32
2018,9,26,11,30,869.0,127.0,1.0,37.0,808.0,760.61,533.38
2018,9,26,11,45,844.0,139.0,1.0,37.3,802.5,774.59,541.11
2018,9,26,12,0,819.0,151.0,1.0,37.6,797.0,784.23,546.3
2018,9,26,12,15,800.0,159.0,0.9,37.7,786.5,791.17,549.1
2018,9,26,12,30,781.0,167.0,0.8,37.8,776.0,794.96,549.98
2018,9,26,12,45,811.0,151.0,0.75,37.85,774.0,810.85,559.22
2018,9,26,13,0,841.0,135.0,0.7,37.9,772.0,823.84,566.56
2018,9,26,13,15,836.0,131.5,0.55,37.85,750.5,818.44,561.36
2018,9,26,13,30,831.0,128.0,0.4,37.8,729.0,810.01,554.57
2018,9,26,13,45,821.5,124.0,0.3,37.7,698.5,794.5,544.59
2018,9,26,14,0,812.0,120.0,0.2,37.6,668.0,776.18,533.17
2018,9,26,14,15,744.5,132.5,0.3,37.35,615.0,730.27,508.0
2018,9,26,14,30,677.0,145.0,0.4,37.1,562.0,682.06,480.64
2018,9,26,14,45,610.5,153.0,0.45,36.85,509.5,629.67,448.2
2018,9,26,15,0,544.0,161.0,0.5,36.6,457.0,574.68,413.25
2018,9,26,15,15,631.0,128.5,0.5,36.6,443.5,589.66,425.8
2018,9,26,15,30,718.0,96.0,0.5,36.6,430.0,593.35,429.84
2018,9,26,15,45,652.0,95.0,0.9,35.6,372.5,529.01,390.77
2018,9,26,16,0,586.0,94.0,1.3,34.6,315.0,467.09,350.55
2018,9,26,16,15,518.5,87.5,1.45,33.5,261.5,401.22,303.97
2018,9,26,16,30,451.0,81.0,1.6,32.4,208.0,336.48,256.1
2018,9,26,16,45,411.0,68.0,1.7,31.25,165.5,285.0,216.19
2018,9,26,17,0,371.0,55.0,1.8,30.1,123.0,236.19,176.44
2018,9,26,17,15,273.5,42.5,1.75,28.8,83.5,169.3,121.76
2018,9,26,17,30,176.0,30.0,1.7,27.5,44.0,109.96,63.11
2018,9,26,17,45,95.5,16.0,1.6,26.2,23.0,43.22,0.0
2018,9,26,18,0,15.0,2.0,1.5,24.9,2.0,0.0,0.0
2018,9,26,18,15,7.5,1.0,1.5,24.35,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,23.25,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.45,20.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.4,20.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.35,20.85,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,20.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,20.95,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,20.7,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,27,5,45,18.5,3.5,0.85,20.4,3.5,0.0,0.0
2018,9,27,6,0,37.0,7.0,0.9,20.3,7.0,6.88,0.0
2018,9,27,6,15,100.5,16.5,1.05,20.65,25.0,12.85,0.0
2018,9,27,6,30,164.0,26.0,1.2,21.0,43.0,19.7,10.21
2018,9,27,6,45,125.5,35.0,1.35,21.3,52.5,28.98,19.1
2018,9,27,7,0,87.0,44.0,1.5,21.6,62.0,35.83,25.39
2018,9,27,7,15,62.5,66.5,1.5,22.0,81.0,57.22,44.06
2018,9,27,7,30,38.0,89.0,1.5,22.4,100.0,82.82,61.62
2018,9,27,7,45,25.0,107.5,1.55,22.75,115.5,100.41,75.88
2018,9,27,8,0,12.0,126.0,1.6,23.1,131.0,119.87,91.81
2018,9,27,8,15,36.0,152.0,1.5,23.75,169.0,146.02,111.26
2018,9,27,8,30,60.0,178.0,1.4,24.4,207.0,177.96,135.19
2018,9,27,8,45,282.0,172.0,1.3,25.05,327.0,239.73,177.85
2018,9,27,9,0,504.0,166.0,1.2,25.7,447.0,326.6,241.15
2018,9,27,9,15,664.5,135.0,1.15,26.4,534.0,389.25,287.8
2018,9,27,9,30,825.0,104.0,1.1,27.1,621.0,467.62,345.81
2018,9,27,9,45,793.5,122.0,1.1,27.8,641.0,505.46,374.11
2018,9,27,10,0,762.0,140.0,1.1,28.5,661.0,537.1,397.11
2018,9,27,10,15,737.0,157.0,1.1,28.9,676.5,569.75,420.31
2018,9,27,10,30,712.0,174.0,1.1,29.3,692.0,599.0,440.34
2018,9,27,10,45,722.0,175.0,1.15,29.7,712.0,632.28,463.52
2018,9,27,11,0,732.0,176.0,1.2,30.1,732.0,664.22,485.32
2018,9,27,11,15,679.0,203.5,1.2,30.2,725.5,675.97,492.22
2018,9,27,11,30,626.0,231.0,1.2,30.3,719.0,683.22,496.02
2018,9,27,11,45,624.5,234.0,1.25,30.45,722.5,701.12,508.34
2018,9,27,12,0,623.0,237.0,1.3,30.6,726.0,716.97,519.11
2018,9,27,12,15,735.5,183.0,1.3,30.65,756.5,763.03,552.33
2018,9,27,12,30,848.0,129.0,1.3,30.7,787.0,806.58,580.54
2018,9,27,12,45,859.5,121.0,1.35,30.75,778.0,812.93,584.96
2018,9,27,13,0,871.0,113.0,1.4,30.8,769.0,818.76,589.56
2018,9,27,13,15,769.0,152.0,1.4,30.85,719.5,782.51,566.36
2018,9,27,13,30,667.0,191.0,1.4,30.9,670.0,743.49,540.7
2018,9,27,13,45,654.5,185.0,1.45,31.0,639.5,725.21,529.82
2018,9,27,14,0,642.0,179.0,1.5,31.1,609.0,704.67,517.11
2018,9,27,14,15,646.5,165.5,1.55,31.05,579.0,687.17,507.09
2018,9,27,14,30,651.0,152.0,1.6,31.0,549.0,667.02,495.09
2018,9,27,14,45,697.5,127.0,1.65,31.0,526.5,662.4,494.28
2018,9,27,15,0,744.0,102.0,1.7,31.0,504.0,650.53,488.14
2018,9,27,15,15,687.0,105.0,1.7,31.0,451.0,598.86,452.0
2018,9,27,15,30,630.0,108.0,1.7,31.0,398.0,546.07,414.56
2018,9,27,15,45,589.5,101.5,1.85,30.3,348.5,494.4,379.09
2018,9,27,16,0,549.0,95.0,2.0,29.6,299.0,443.68,342.85
2018,9,27,16,15,544.0,82.0,2.0,28.7,258.5,406.57,315.53
2018,9,27,16,30,539.0,69.0,2.0,27.8,218.0,368.35,285.83
2018,9,27,16,45,477.0,59.5,2.0,26.9,171.0,306.59,236.4
2018,9,27,17,0,415.0,50.0,2.0,26.0,124.0,249.11,188.64
2018,9,27,17,15,317.0,39.0,2.0,25.05,84.0,181.23,131.55
2018,9,27,17,30,219.0,28.0,2.0,24.1,44.0,119.5,63.65
2018,9,27,17,45,118.5,15.5,2.0,23.1,23.0,48.8,0.0
2018,9,27,18,0,18.0,3.0,2.0,22.1,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.0,21.65,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.95,20.75,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.85,20.1,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.75,19.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.6,18.95,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,18.65,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.2,15.5,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.2,15.6,1.0,0.98,0.0
2018,9,28,6,15,4.5,5.5,1.25,15.9,6.0,5.34,0.0
2018,9,28,6,30,9.0,10.0,1.3,16.2,11.0,9.72,2.24
2018,9,28,6,45,4.5,17.0,1.3,16.55,17.5,16.53,8.72
2018,9,28,7,0,0.0,24.0,1.3,16.9,24.0,23.15,14.79
2018,9,28,7,15,0.0,26.0,1.25,17.4,26.0,25.09,16.62
2018,9,28,7,30,0.0,28.0,1.2,17.9,28.0,27.02,17.24
2018,9,28,7,45,9.0,52.5,1.1,18.4,56.0,51.66,37.5
2018,9,28,8,0,18.0,77.0,1.0,18.9,84.0,75.64,56.81
2018,9,28,8,15,11.5,70.5,1.0,19.65,75.0,69.69,51.88
