Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,9,30,900.0,71.0,2.0,25.5,598.0,442.83,329.99
2018,10,8,9,45,910.5,71.5,2.0,25.95,630.5,486.88,365.41
2018,10,8,10,0,921.0,72.0,2.0,26.4,663.0,529.75,398.88
2018,10,8,10,15,928.5,73.0,2.0,26.75,689.0,570.07,429.67
2018,10,8,10,30,936.0,74.0,2.0,27.1,715.0,608.57,458.3
2018,10,8,10,45,940.5,75.0,2.0,27.45,733.5,643.24,483.5
2018,10,8,11,0,945.0,76.0,2.0,27.8,752.0,675.53,506.45
2018,10,8,11,15,947.5,76.5,2.05,28.1,762.5,703.47,526.22
2018,10,8,11,30,950.0,77.0,2.1,28.4,773.0,728.63,542.72
2018,10,8,11,45,950.5,77.0,2.1,28.65,775.0,748.99,555.72
2018,10,8,12,0,951.0,77.0,2.1,28.9,777.0,766.26,566.69
2018,10,8,12,15,949.0,77.5,2.15,29.05,771.0,779.06,575.32
2018,10,8,12,30,947.0,78.0,2.2,29.2,765.0,788.61,581.9
2018,10,8,12,45,943.0,77.5,2.2,29.35,750.5,792.34,584.35
2018,10,8,13,0,939.0,77.0,2.2,29.5,736.0,792.75,584.75
2018,10,8,13,15,933.0,76.5,2.25,29.5,714.5,788.36,582.8
2018,10,8,13,30,927.0,76.0,2.3,29.5,693.0,780.75,578.81
2018,10,8,13,45,918.0,75.0,2.3,29.5,663.5,767.21,570.59
2018,10,8,14,0,909.0,74.0,2.3,29.5,634.0,750.67,560.44
2018,10,8,14,15,896.5,72.5,2.3,29.35,598.0,728.2,546.59
2018,10,8,14,30,884.0,71.0,2.3,29.2,562.0,703.12,530.93
2018,10,8,14,45,866.5,69.0,2.35,29.0,520.0,671.67,511.04
2018,10,8,15,0,849.0,67.0,2.4,28.8,478.0,638.26,489.34
2018,10,8,15,15,825.5,64.0,2.4,28.8,431.5,598.2,460.68
2018,10,8,15,30,802.0,61.0,2.4,28.8,385.0,560.59,432.98
2018,10,8,15,45,766.5,58.5,2.4,28.05,335.5,512.37,397.82
2018,10,8,16,0,731.0,56.0,2.4,27.3,286.0,464.45,361.52
2018,10,8,16,15,677.0,51.5,2.1,26.3,235.0,405.72,315.13
2018,10,8,16,30,623.0,47.0,1.8,25.3,184.0,349.47,268.91
2018,10,8,16,45,491.0,41.5,1.45,24.25,132.0,266.0,200.7
2018,10,8,17,0,359.0,36.0,1.1,23.2,80.0,190.4,137.26
2018,10,8,17,15,221.5,24.0,1.05,22.45,47.0,112.81,53.39
2018,10,8,17,30,84.0,12.0,1.0,21.7,14.0,35.12,0.0
2018,10,8,17,45,42.0,6.0,0.95,20.9,7.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.65,18.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,18.4,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,18.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,17.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.1,17.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.15,17.55,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.25,17.2,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.4,16.65,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,9,5,45,5.0,0.5,1.0,15.25,0.5,0.0,0.0
2018,10,9,6,0,10.0,1.0,1.0,15.2,1.0,0.0,0.0
2018,10,9,6,15,117.5,11.0,1.05,15.9,18.5,10.81,0.0
2018,10,9,6,30,225.0,21.0,1.1,16.6,36.0,16.36,2.22
2018,10,9,6,45,347.5,31.5,1.15,17.3,78.0,23.57,14.22
2018,10,9,7,0,470.0,42.0,1.2,18.0,120.0,30.33,20.73
2018,10,9,7,15,332.5,54.5,1.2,18.8,119.0,39.3,28.83
2018,10,9,7,30,195.0,67.0,1.2,19.6,118.0,57.95,39.99
2018,10,9,7,45,204.5,99.0,1.2,20.4,162.5,96.19,66.81
2018,10,9,8,0,214.0,131.0,1.2,21.2,207.0,136.08,97.12
2018,10,9,8,15,361.5,131.0,1.15,22.2,281.0,171.55,119.15
2018,10,9,8,30,509.0,131.0,1.1,23.2,355.0,225.49,157.51
2018,10,9,8,45,678.5,103.0,1.0,24.15,434.0,273.93,192.57
2018,10,9,9,0,848.0,75.0,0.9,25.1,513.0,343.59,244.99
2018,10,9,9,15,869.0,76.0,0.9,25.65,554.0,392.27,284.82
2018,10,9,9,30,890.0,77.0,0.9,26.2,595.0,441.17,323.79
2018,10,9,9,45,896.5,80.0,0.85,26.7,627.0,485.27,357.92
2018,10,9,10,0,903.0,83.0,0.8,27.2,659.0,527.92,389.75
2018,10,9,10,15,911.0,84.5,0.75,27.65,685.0,568.32,418.94
2018,10,9,10,30,919.0,86.0,0.7,28.1,711.0,606.99,445.91
2018,10,9,10,45,924.0,87.0,0.7,28.5,729.5,641.43,469.8
2018,10,9,11,0,929.0,88.0,0.7,28.9,748.0,673.58,491.55
2018,10,9,11,15,931.5,88.5,0.8,29.15,758.5,701.14,511.31
2018,10,9,11,30,934.0,89.0,0.9,29.4,769.0,725.96,528.39
2018,10,9,11,45,935.0,88.5,1.0,29.65,771.0,745.89,541.78
2018,10,9,12,0,936.0,88.0,1.1,29.9,773.0,762.81,553.28
2018,10,9,12,15,933.5,88.5,1.2,30.0,767.0,775.09,562.19
2018,10,9,12,30,931.0,89.0,1.3,30.1,761.0,784.16,569.13
2018,10,9,12,45,926.0,89.5,1.45,30.25,746.5,788.14,573.25
2018,10,9,13,0,921.0,90.0,1.6,30.4,732.0,788.88,575.33
2018,10,9,13,15,913.5,89.0,1.75,30.3,709.5,782.95,573.62
2018,10,9,13,30,906.0,88.0,1.9,30.2,687.0,773.86,569.85
2018,10,9,13,45,861.5,96.5,2.0,30.1,646.0,744.57,552.04
2018,10,9,14,0,817.0,105.0,2.1,30.0,605.0,716.71,535.15
2018,10,9,14,15,774.0,107.0,2.3,29.7,558.5,677.95,511.39
2018,10,9,14,30,731.0,109.0,2.5,29.4,512.0,639.88,486.84
2018,10,9,14,45,743.5,97.5,2.65,29.05,480.0,619.89,475.02
2018,10,9,15,0,756.0,86.0,2.8,28.7,448.0,598.71,461.71
2018,10,9,15,15,716.5,85.0,2.8,28.7,401.0,555.52,430.0
2018,10,9,15,30,677.0,84.0,2.8,28.7,354.0,510.74,396.57
2018,10,9,15,45,657.5,76.0,3.05,27.65,310.0,469.61,367.31
2018,10,9,16,0,638.0,68.0,3.3,26.6,266.0,427.95,336.05
2018,10,9,16,15,569.5,63.0,3.25,25.65,216.0,365.54,286.54
2018,10,9,16,30,501.0,58.0,3.2,24.7,166.0,306.95,238.36
2018,10,9,16,45,413.0,47.5,3.1,23.8,120.5,238.68,181.28
2018,10,9,17,0,325.0,37.0,3.0,22.9,75.0,177.24,127.67
2018,10,9,17,15,207.5,24.5,2.9,22.1,44.5,106.29,40.7
2018,10,9,17,30,90.0,12.0,2.8,21.3,14.0,36.39,0.0
2018,10,9,17,45,45.0,6.0,2.65,20.5,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,18.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,17.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,10,6,15,13.5,7.0,1.8,13.9,8.0,6.88,0.0
2018,10,10,6,30,27.0,14.0,1.9,14.1,16.0,12.98,0.0
2018,10,10,6,45,42.5,27.5,1.95,14.3,33.0,24.8,15.36
2018,10,10,7,0,58.0,41.0,2.0,14.5,50.0,36.31,26.26
2018,10,10,7,15,54.5,56.0,2.0,14.95,67.0,48.69,37.58
2018,10,10,7,30,51.0,71.0,2.0,15.4,84.0,65.8,49.54
2018,10,10,7,45,34.0,90.5,1.95,15.85,100.0,84.85,64.94
2018,10,10,8,0,17.0,110.0,1.9,16.3,116.0,105.08,82.1
2018,10,10,8,15,51.0,143.5,1.9,16.85,165.0,138.6,107.92
2018,10,10,8,30,85.0,177.0,1.9,17.4,214.0,178.62,138.92
2018,10,10,8,45,245.5,178.0,1.9,17.95,300.5,222.92,169.76
2018,10,10,9,0,406.0,179.0,1.9,18.5,387.0,286.1,217.22
2018,10,10,9,15,629.5,134.5,1.9,19.05,485.0,349.05,264.89
2018,10,10,9,30,853.0,90.0,1.9,19.6,583.0,432.0,329.05
2018,10,10,9,45,876.5,87.5,1.9,20.2,619.0,480.05,367.67
2018,10,10,10,0,900.0,85.0,1.9,20.8,655.0,525.14,403.23
2018,10,10,10,15,908.0,86.0,1.85,21.25,681.0,564.89,433.86
2018,10,10,10,30,916.0,87.0,1.8,21.7,707.0,602.89,462.28
2018,10,10,10,45,921.0,88.0,1.8,22.2,725.0,637.17,487.41
2018,10,10,11,0,926.0,89.0,1.8,22.7,743.0,669.16,510.29
2018,10,10,11,15,928.5,88.5,1.8,23.0,752.5,695.59,529.22
2018,10,10,11,30,931.0,88.0,1.8,23.3,762.0,719.28,545.43
2018,10,10,11,45,931.5,88.5,1.8,23.65,764.0,739.72,558.51
2018,10,10,12,0,932.0,89.0,1.8,24.0,766.0,757.16,569.56
2018,10,10,12,15,928.5,89.0,1.8,24.15,759.0,768.11,576.69
2018,10,10,12,30,925.0,89.0,1.8,24.3,752.0,775.83,581.78
2018,10,10,12,45,918.0,90.0,1.85,24.45,737.0,778.76,584.17
2018,10,10,13,0,911.0,91.0,1.9,24.6,722.0,778.48,584.54
2018,10,10,13,15,904.0,90.0,1.95,24.6,699.5,772.91,581.79
2018,10,10,13,30,897.0,89.0,2.0,24.6,677.0,764.22,577.04
2018,10,10,13,45,885.5,87.5,2.05,24.6,646.5,748.65,567.63
2018,10,10,14,0,874.0,86.0,2.1,24.6,616.0,730.23,556.31
2018,10,10,14,15,859.5,84.5,2.15,24.45,580.0,706.99,541.91
2018,10,10,14,30,845.0,83.0,2.2,24.3,544.0,684.84,528.22
2018,10,10,14,45,824.0,80.5,2.3,24.1,501.5,651.58,506.54
2018,10,10,15,0,803.0,78.0,2.4,23.9,459.0,616.59,482.3
2018,10,10,15,15,776.5,75.0,2.4,23.9,413.0,576.16,452.58
2018,10,10,15,30,750.0,72.0,2.4,23.9,367.0,534.87,421.47
2018,10,10,15,45,708.0,68.0,2.5,23.15,317.0,483.23,383.0
2018,10,10,16,0,666.0,64.0,2.6,22.4,267.0,434.82,345.39
2018,10,10,16,15,602.5,58.5,2.6,21.75,217.0,373.56,295.91
2018,10,10,16,30,539.0,53.0,2.6,21.1,167.0,315.77,247.43
2018,10,10,16,45,438.5,45.0,2.55,20.45,121.0,244.19,186.81
2018,10,10,17,0,338.0,37.0,2.5,19.8,75.0,180.16,129.89
2018,10,10,17,15,201.5,23.5,2.45,19.15,43.0,101.14,26.04
2018,10,10,17,30,65.0,10.0,2.4,18.5,11.0,27.31,0.0
2018,10,10,17,45,32.5,5.0,2.4,17.85,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.25,14.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,10,11,6,15,55.5,12.5,0.25,14.7,16.0,12.29,0.0
2018,10,11,6,30,111.0,25.0,0.3,15.0,32.0,19.8,0.01
2018,10,11,6,45,226.5,39.5,0.35,15.25,70.5,30.55,20.07
2018,10,11,7,0,342.0,54.0,0.4,15.5,109.0,40.79,30.06
2018,10,11,7,15,387.5,65.5,0.55,15.85,148.5,48.12,36.95
2018,10,11,7,30,433.0,77.0,0.7,16.2,188.0,62.44,42.55
2018,10,11,7,45,437.5,93.0,0.85,16.6,225.5,100.82,63.72
2018,10,11,8,0,442.0,109.0,1.0,17.0,263.0,139.6,91.85
2018,10,11,8,15,556.0,104.0,1.1,17.4,326.0,179.13,119.32
2018,10,11,8,30,670.0,99.0,1.2,17.8,389.0,229.32,157.9
2018,10,11,8,45,702.0,102.0,1.3,18.25,433.5,275.06,197.1
2018,10,11,9,0,734.0,105.0,1.4,18.7,478.0,322.92,237.99
2018,10,11,9,15,755.5,107.5,1.45,19.1,517.0,368.33,276.62
2018,10,11,9,30,777.0,110.0,1.5,19.5,556.0,416.69,316.63
2018,10,11,9,45,560.5,180.0,1.5,19.95,511.0,415.6,318.81
2018,10,11,10,0,344.0,250.0,1.5,20.4,466.0,399.45,307.34
2018,10,11,10,15,288.5,275.0,1.55,20.9,461.5,408.39,314.05
2018,10,11,10,30,233.0,300.0,1.6,21.4,457.0,413.9,317.43
2018,10,11,10,45,397.5,257.0,1.6,21.85,533.0,480.89,368.88
2018,10,11,11,0,562.0,214.0,1.6,22.3,609.0,557.21,426.1
2018,10,11,11,15,651.0,185.5,1.65,22.7,649.0,605.73,461.96
2018,10,11,11,30,740.0,157.0,1.7,23.1,689.0,655.29,498.38
2018,10,11,11,45,812.5,131.5,1.7,23.45,717.0,697.19,528.56
2018,10,11,12,0,885.0,106.0,1.7,23.8,745.0,737.09,555.95
2018,10,11,12,15,886.0,104.5,1.7,23.95,739.5,749.27,563.75
2018,10,11,12,30,887.0,103.0,1.7,24.1,734.0,758.44,569.84
2018,10,11,12,45,887.0,100.0,1.65,24.25,720.5,762.28,571.98
2018,10,11,13,0,887.0,97.0,1.6,24.4,707.0,762.98,572.15
2018,10,11,13,15,881.0,95.0,1.55,24.5,685.0,757.16,568.13
2018,10,11,13,30,875.0,93.0,1.5,24.6,663.0,748.26,562.19
2018,10,11,13,45,866.0,91.0,1.45,24.65,634.0,734.19,552.96
2018,10,11,14,0,857.0,89.0,1.4,24.7,605.0,717.28,541.9
2018,10,11,14,15,843.5,87.0,1.35,24.6,569.5,697.89,529.51
2018,10,11,14,30,830.0,85.0,1.3,24.5,534.0,672.82,513.18
2018,10,11,14,45,810.5,82.5,1.2,24.4,492.5,640.95,491.03
2018,10,11,15,0,791.0,80.0,1.1,24.3,451.0,607.32,466.91
2018,10,11,15,15,764.0,76.0,1.1,24.3,405.0,565.88,437.32
2018,10,11,15,30,737.0,72.0,1.1,24.3,359.0,523.64,406.38
2018,10,11,15,45,697.5,67.5,0.85,23.75,310.0,473.44,367.85
2018,10,11,16,0,658.0,63.0,0.6,23.2,261.0,426.31,330.42
2018,10,11,16,15,597.0,57.5,0.55,22.5,211.5,366.86,283.85
2018,10,11,16,30,536.0,52.0,0.5,21.8,162.0,310.71,238.05
2018,10,11,16,45,438.5,44.0,0.5,21.15,117.0,240.94,180.59
2018,10,11,17,0,341.0,36.0,0.5,20.5,72.0,178.46,125.47
2018,10,11,17,15,201.0,22.5,0.6,19.8,41.0,97.81,7.15
2018,10,11,17,30,61.0,9.0,0.7,19.1,10.0,24.99,0.0
2018,10,11,17,45,30.5,4.5,0.8,18.4,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,6,15,71.5,11.5,1.05,14.05,15.5,11.3,0.0
2018,10,12,6,30,143.0,23.0,1.2,14.7,31.0,18.18,0.0
2018,10,12,6,45,268.0,36.0,1.4,15.3,70.5,27.75,17.51
2018,10,12,7,0,393.0,49.0,1.6,15.9,110.0,37.53,27.07
2018,10,12,7,15,439.5,59.5,1.6,16.7,151.5,43.58,32.78
2018,10,12,7,30,486.0,70.0,1.6,17.5,193.0,55.72,37.17
2018,10,12,7,45,461.0,88.0,1.65,18.3,224.5,96.91,59.68
2018,10,12,8,0,436.0,106.0,1.7,19.1,256.0,135.01,87.84
2018,10,12,8,15,495.5,112.5,1.7,20.15,306.5,174.95,117.35
2018,10,12,8,30,555.0,119.0,1.7,21.2,357.0,220.09,152.79
2018,10,12,8,45,661.5,106.0,1.7,22.2,419.0,265.54,188.07
2018,10,12,9,0,768.0,93.0,1.7,23.2,481.0,323.1,233.55
2018,10,12,9,15,794.0,92.5,1.65,24.1,520.5,368.46,271.08
2018,10,12,9,30,820.0,92.0,1.6,25.0,560.0,414.7,308.28
2018,10,12,9,45,843.0,89.5,1.5,25.85,594.0,458.29,342.33
2018,10,12,10,0,866.0,87.0,1.4,26.7,628.0,504.1,376.69
2018,10,12,10,15,875.0,88.5,1.45,27.25,654.0,543.41,406.44
2018,10,12,10,30,884.0,90.0,1.5,27.8,680.0,581.14,434.28
2018,10,12,10,45,890.0,90.5,1.55,28.35,698.0,614.37,458.3
2018,10,12,11,0,896.0,91.0,1.6,28.9,716.0,645.44,480.28
2018,10,12,11,15,899.5,91.0,1.75,29.2,726.0,672.09,499.95
2018,10,12,11,30,903.0,91.0,1.9,29.5,736.0,696.15,517.59
2018,10,12,11,45,903.5,91.0,2.0,29.75,738.0,715.43,530.72
2018,10,12,12,0,904.0,91.0,2.1,30.0,740.0,731.79,541.82
2018,10,12,12,15,901.5,91.0,2.25,30.15,733.5,743.01,550.07
2018,10,12,12,30,899.0,91.0,2.4,30.3,727.0,751.12,556.34
2018,10,12,12,45,893.0,91.5,2.55,30.4,712.5,754.07,559.32
2018,10,12,13,0,887.0,92.0,2.7,30.5,698.0,753.88,560.29
2018,10,12,13,15,880.0,91.0,2.85,30.45,676.0,748.3,558.0
2018,10,12,13,30,873.0,90.0,3.0,30.4,654.0,739.67,553.7
2018,10,12,13,45,862.5,88.0,3.1,30.35,624.5,724.49,544.68
2018,10,12,14,0,852.0,86.0,3.2,30.3,595.0,706.52,533.75
2018,10,12,14,15,837.5,84.5,3.3,30.1,559.5,687.0,522.02
2018,10,12,14,30,823.0,83.0,3.4,29.9,524.0,661.92,506.25
2018,10,12,14,45,803.0,80.0,3.5,29.7,482.5,629.36,484.2
2018,10,12,15,0,783.0,77.0,3.6,29.5,441.0,595.08,460.18
2018,10,12,15,15,755.5,73.5,3.6,29.5,395.5,554.22,430.05
2018,10,12,15,30,728.0,70.0,3.6,29.5,350.0,512.62,398.65
2018,10,12,15,45,688.5,66.0,3.65,28.75,302.0,463.45,361.8
2018,10,12,16,0,649.0,62.0,3.7,28.0,254.0,417.37,325.86
2018,10,12,16,15,590.0,56.0,3.25,27.05,205.5,358.92,278.69
2018,10,12,16,30,531.0,50.0,2.8,26.1,157.0,303.66,232.49
2018,10,12,16,45,426.5,41.5,2.35,25.15,111.5,231.34,172.19
2018,10,12,17,0,322.0,33.0,1.9,24.2,66.0,167.22,114.9
2018,10,12,17,15,188.5,20.5,1.75,23.4,37.0,90.08,0.0
2018,10,12,17,30,55.0,8.0,1.6,22.6,8.0,22.19,0.0
2018,10,12,17,45,27.5,4.0,1.45,21.75,4.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.25,20.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,13,6,15,123.0,11.0,1.15,16.9,17.5,10.81,0.0
2018,10,13,6,30,246.0,22.0,1.2,17.5,35.0,18.17,0.0
2018,10,13,6,45,371.0,31.0,1.2,18.1,75.5,23.86,13.92
2018,10,13,7,0,496.0,40.0,1.2,18.7,116.0,29.29,19.63
2018,10,13,7,15,575.0,46.0,1.4,19.55,165.5,31.86,22.18
2018,10,13,7,30,654.0,52.0,1.6,20.4,215.0,43.57,32.49
2018,10,13,7,45,677.5,59.5,1.8,21.3,260.5,87.17,44.21
2018,10,13,8,0,701.0,67.0,2.0,22.2,306.0,132.88,74.08
2018,10,13,8,15,753.0,67.5,2.05,23.05,358.0,178.89,108.59
2018,10,13,8,30,805.0,68.0,2.1,23.9,410.0,229.45,149.61
2018,10,13,8,45,826.5,70.5,2.2,24.8,454.0,277.9,191.1
2018,10,13,9,0,848.0,73.0,2.3,25.7,498.0,330.61,235.66
2018,10,13,9,15,865.0,74.5,2.4,26.25,537.0,377.81,275.7
2018,10,13,9,30,882.0,76.0,2.5,26.8,576.0,424.87,314.73
2018,10,13,9,45,894.5,77.0,2.6,27.3,609.0,469.11,350.75
2018,10,13,10,0,907.0,78.0,2.7,27.8,642.0,512.34,385.05
2018,10,13,10,15,915.5,79.5,2.85,28.1,668.0,552.74,416.85
2018,10,13,10,30,924.0,81.0,3.0,28.4,694.0,591.42,446.69
2018,10,13,10,45,929.0,81.5,3.15,28.7,712.0,625.17,472.4
2018,10,13,11,0,934.0,82.0,3.3,29.0,730.0,656.59,495.97
2018,10,13,11,15,936.5,82.5,3.4,29.1,740.0,683.92,516.5
2018,10,13,11,30,939.0,83.0,3.5,29.2,750.0,708.5,534.77
2018,10,13,11,45,939.5,83.5,3.6,29.35,752.0,728.86,548.83
2018,10,13,12,0,940.0,84.0,3.7,29.5,754.0,746.19,560.86
2018,10,13,12,15,939.0,83.0,3.8,29.5,747.5,757.81,569.36
2018,10,13,12,30,938.0,82.0,3.9,29.5,741.0,766.22,575.78
2018,10,13,12,45,935.0,81.5,3.95,29.45,727.0,770.44,579.37
2018,10,13,13,0,932.0,81.0,4.0,29.4,713.0,771.4,580.85
2018,10,13,13,15,926.0,80.0,4.05,29.3,691.0,766.39,578.42
2018,10,13,13,30,920.0,79.0,4.1,29.2,669.0,758.18,573.9
2018,10,13,13,45,910.5,78.0,4.1,29.1,639.5,744.33,565.35
2018,10,13,14,0,901.0,77.0,4.1,29.0,610.0,727.55,554.81
2018,10,13,14,15,888.0,74.5,4.1,28.7,573.5,703.85,539.81
2018,10,13,14,30,875.0,72.0,4.1,28.4,537.0,677.61,522.91
2018,10,13,14,45,856.5,70.0,4.1,28.15,495.0,645.97,501.6
2018,10,13,15,0,838.0,68.0,4.1,27.9,453.0,612.48,477.65
2018,10,13,15,15,812.0,65.0,4.1,27.9,406.5,575.13,449.69
2018,10,13,15,30,786.0,62.0,4.1,27.9,360.0,533.4,417.82
2018,10,13,15,45,749.0,58.5,3.95,27.0,311.0,484.49,380.68
2018,10,13,16,0,712.0,55.0,3.8,26.1,262.0,436.03,342.47
2018,10,13,16,15,654.5,50.0,3.35,25.1,212.0,377.03,294.34
2018,10,13,16,30,597.0,45.0,2.9,24.1,162.0,320.78,246.68
2018,10,13,16,45,498.0,37.5,2.45,23.1,115.5,252.49,188.45
2018,10,13,17,0,399.0,30.0,2.0,22.1,69.0,189.14,128.55
2018,10,13,17,15,232.0,18.5,1.85,21.25,38.0,99.32,0.0
2018,10,13,17,30,65.0,7.0,1.7,20.4,7.0,23.55,0.0
2018,10,13,17,45,32.5,3.5,1.55,19.5,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,6,15,10.0,3.0,0.75,13.15,3.5,2.95,0.0
2018,10,14,6,30,20.0,6.0,0.8,13.7,7.0,5.26,0.0
2018,10,14,6,45,10.0,13.0,0.8,14.25,13.5,12.64,4.79
2018,10,14,7,0,0.0,20.0,0.8,14.8,20.0,19.29,11.25
2018,10,14,7,15,0.0,30.5,0.75,15.5,30.5,29.44,20.47
2018,10,14,7,30,0.0,41.0,0.7,16.2,41.0,39.59,29.6
2018,10,14,7,45,1.0,55.5,0.6,16.85,56.0,53.68,39.83
2018,10,14,8,0,2.0,70.0,0.5,17.5,71.0,67.71,51.35
2018,10,14,8,15,20.0,103.0,0.5,18.4,111.5,98.8,75.9
2018,10,14,8,30,38.0,136.0,0.5,19.3,152.0,133.1,102.56
2018,10,14,8,45,249.5,148.5,0.5,20.25,271.0,195.49,145.21
2018,10,14,9,0,461.0,161.0,0.5,21.2,390.0,281.79,207.68
2018,10,14,9,15,674.0,119.5,0.65,22.05,483.5,342.71,252.49
2018,10,14,9,30,887.0,78.0,0.8,22.9,577.0,425.62,314.92
2018,10,14,9,45,897.5,80.0,0.9,23.75,609.5,470.03,350.1
2018,10,14,10,0,908.0,82.0,1.0,24.6,642.0,513.29,383.63
2018,10,14,10,15,915.5,83.5,1.0,25.25,668.0,553.16,413.4
2018,10,14,10,30,923.0,85.0,1.0,25.9,694.0,591.23,440.95
2018,10,14,10,45,928.5,85.5,1.05,26.55,712.0,625.19,465.29
2018,10,14,11,0,934.0,86.0,1.1,27.2,730.0,656.86,487.45
2018,10,14,11,15,936.5,86.5,1.0,27.5,740.0,684.15,505.38
2018,10,14,11,30,939.0,87.0,0.9,27.8,750.0,708.7,520.91
2018,10,14,11,45,939.5,87.5,0.85,28.15,752.0,729.03,533.01
2018,10,14,12,0,940.0,88.0,0.8,28.5,754.0,746.33,542.8
2018,10,14,12,15,938.5,87.5,0.75,28.65,747.5,758.1,549.41
2018,10,14,12,30,937.0,87.0,0.7,28.8,741.0,766.65,554.05
2018,10,14,12,45,933.5,85.5,0.7,28.95,726.0,769.48,555.82
2018,10,14,13,0,930.0,84.0,0.7,29.1,711.0,769.02,555.67
2018,10,14,13,15,923.5,83.0,0.8,29.1,688.5,763.65,554.25
2018,10,14,13,30,917.0,82.0,0.9,29.1,666.0,755.11,550.81
2018,10,14,13,45,908.0,80.5,1.05,29.15,636.5,741.13,544.28
2018,10,14,14,0,899.0,79.0,1.2,29.2,607.0,724.21,535.64
2018,10,14,14,15,886.0,77.5,1.25,29.0,571.0,701.71,522.61
2018,10,14,14,30,873.0,76.0,1.3,28.8,535.0,676.7,507.77
2018,10,14,14,45,855.0,73.0,1.4,28.65,493.0,644.41,487.35
2018,10,14,15,0,837.0,70.0,1.5,28.5,451.0,613.65,466.89
2018,10,14,15,15,810.5,67.0,1.5,28.5,404.0,572.7,437.61
2018,10,14,15,30,784.0,64.0,1.5,28.5,357.0,530.84,406.88
2018,10,14,15,45,745.5,60.0,1.65,27.75,307.5,480.76,370.82
2018,10,14,16,0,707.0,56.0,1.8,27.0,258.0,431.24,333.34
2018,10,14,16,15,647.0,51.0,1.6,25.8,208.0,371.49,285.92
2018,10,14,16,30,587.0,46.0,1.4,24.6,158.0,317.81,241.24
2018,10,14,16,45,451.0,39.0,1.2,23.4,109.5,233.89,172.54
2018,10,14,17,0,315.0,32.0,1.0,22.2,61.0,160.54,105.98
2018,10,14,17,15,181.5,19.0,1.0,21.4,33.5,72.18,0.0
2018,10,14,17,30,48.0,6.0,1.0,20.6,6.0,5.9,0.0
2018,10,14,17,45,24.0,3.0,1.0,19.75,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.35,15.75,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,15,6,15,94.5,9.5,1.25,13.55,14.0,9.34,0.0
2018,10,15,6,30,189.0,19.0,1.3,14.4,28.0,15.43,0.0
2018,10,15,6,45,306.5,30.0,1.35,15.2,65.5,23.27,13.25
2018,10,15,7,0,424.0,41.0,1.4,16.0,103.0,30.59,20.92
2018,10,15,7,15,417.5,55.0,1.65,16.95,136.0,40.16,29.67
2018,10,15,7,30,411.0,69.0,1.9,17.9,169.0,50.59,38.97
2018,10,15,7,45,428.0,85.5,2.15,18.85,210.0,88.63,55.07
2018,10,15,8,0,445.0,102.0,2.4,19.8,251.0,128.43,82.26
2018,10,15,8,15,524.0,105.5,2.5,20.65,306.0,168.53,110.75
2018,10,15,8,30,603.0,109.0,2.6,21.5,361.0,215.75,147.26
2018,10,15,8,45,745.0,89.0,2.65,22.4,434.0,268.32,187.47
2018,10,15,9,0,887.0,69.0,2.7,23.3,507.0,333.19,238.66
2018,10,15,9,15,907.5,70.0,2.55,24.0,548.5,382.67,280.6
2018,10,15,9,30,928.0,71.0,2.4,24.7,590.0,432.23,321.44
2018,10,15,9,45,937.0,73.0,2.25,25.4,622.5,477.53,357.84
2018,10,15,10,0,946.0,75.0,2.1,26.1,655.0,521.46,391.85
2018,10,15,10,15,953.5,76.5,1.95,26.5,681.5,562.59,423.0
2018,10,15,10,30,961.0,78.0,1.8,26.9,708.0,601.81,451.65
2018,10,15,10,45,966.0,78.5,1.65,27.35,726.0,636.54,476.03
2018,10,15,11,0,971.0,79.0,1.5,27.8,744.0,668.84,497.82
2018,10,15,11,15,973.5,79.5,1.45,28.0,754.0,696.95,517.29
2018,10,15,11,30,976.0,80.0,1.4,28.2,764.0,722.21,534.4
2018,10,15,11,45,976.0,80.5,1.4,28.4,766.0,742.8,547.65
2018,10,15,12,0,976.0,81.0,1.4,28.6,768.0,760.23,558.67
2018,10,15,12,15,973.5,81.0,1.5,28.7,761.0,772.15,567.33
2018,10,15,12,30,971.0,81.0,1.6,28.8,754.0,780.73,573.92
2018,10,15,12,45,965.0,80.5,1.7,28.95,738.0,782.9,576.25
2018,10,15,13,0,959.0,80.0,1.8,29.1,722.0,781.69,576.48
2018,10,15,13,15,951.5,79.0,1.95,29.05,698.5,775.52,574.35
2018,10,15,13,30,944.0,78.0,2.1,29.0,675.0,766.09,570.06
2018,10,15,13,45,934.5,76.5,2.2,28.95,644.5,751.51,561.92
2018,10,15,14,0,925.0,75.0,2.3,28.9,614.0,733.91,551.73
2018,10,15,14,15,911.5,73.5,2.35,28.7,577.0,710.68,537.61
2018,10,15,14,30,898.0,72.0,2.4,28.5,540.0,684.87,521.6
2018,10,15,14,45,879.5,70.0,2.5,28.3,497.5,652.89,500.58
2018,10,15,15,0,861.0,68.0,2.6,28.1,455.0,618.99,477.17
2018,10,15,15,15,834.0,65.0,2.6,28.1,407.5,580.59,448.93
2018,10,15,15,30,807.0,62.0,2.6,28.1,360.0,537.85,416.79
2018,10,15,15,45,767.5,58.5,2.6,27.3,309.5,487.25,378.96
2018,10,15,16,0,728.0,55.0,2.6,26.5,259.0,437.21,339.96
2018,10,15,16,15,666.0,49.5,2.25,25.25,208.0,375.48,290.29
2018,10,15,16,30,604.0,44.0,1.9,24.0,157.0,316.83,241.14
2018,10,15,16,45,478.5,37.0,1.6,22.75,109.0,239.94,176.88
2018,10,15,17,0,353.0,30.0,1.3,21.5,61.0,169.84,108.98
2018,10,15,17,15,197.5,18.0,1.25,20.7,33.0,75.04,0.0
2018,10,15,17,30,42.0,6.0,1.2,19.9,5.0,0.0,0.0
2018,10,15,17,45,21.0,3.0,1.15,19.15,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,16,6,15,96.5,9.5,0.4,14.9,14.0,9.34,0.0
2018,10,16,6,30,193.0,19.0,0.4,15.5,28.0,15.64,0.0
2018,10,16,6,45,344.5,29.0,0.35,16.05,69.0,22.52,12.38
2018,10,16,7,0,496.0,39.0,0.3,16.6,110.0,28.97,19.48
2018,10,16,7,15,568.5,45.5,0.35,17.5,158.0,31.97,22.48
2018,10,16,7,30,641.0,52.0,0.4,18.4,206.0,38.3,28.18
2018,10,16,7,45,581.0,71.0,0.5,19.25,234.0,82.49,45.7
2018,10,16,8,0,521.0,90.0,0.6,20.1,262.0,124.55,75.71
2018,10,16,8,15,574.5,97.0,0.6,21.15,313.0,167.03,106.47
2018,10,16,8,30,628.0,104.0,0.6,22.2,364.0,214.43,143.36
2018,10,16,8,45,762.5,85.5,0.65,23.2,435.0,267.09,182.94
2018,10,16,9,0,897.0,67.0,0.7,24.2,506.0,331.39,232.49
2018,10,16,9,15,911.5,69.0,0.65,24.9,545.5,380.0,272.55
2018,10,16,9,30,926.0,71.0,0.6,25.6,585.0,428.18,311.03
2018,10,16,9,45,936.5,72.5,0.5,26.25,618.0,473.48,345.76
2018,10,16,10,0,947.0,74.0,0.4,26.9,651.0,517.53,378.06
2018,10,16,10,15,954.5,75.5,0.4,27.35,677.0,558.59,408.21
2018,10,16,10,30,962.0,77.0,0.4,27.8,703.0,597.75,436.11
2018,10,16,10,45,965.5,78.0,0.4,28.25,720.5,632.04,459.91
2018,10,16,11,0,969.0,79.0,0.4,28.7,738.0,663.81,481.4
2018,10,16,11,15,970.5,79.0,0.5,29.0,747.0,690.68,500.82
2018,10,16,11,30,972.0,79.0,0.6,29.3,756.0,714.63,518.1
2018,10,16,11,45,972.0,79.0,0.75,29.55,757.5,734.57,532.66
2018,10,16,12,0,972.0,79.0,0.9,29.8,759.0,751.35,544.84
2018,10,16,12,15,970.5,79.0,1.0,29.95,752.5,763.85,553.88
2018,10,16,12,30,969.0,79.0,1.1,30.1,746.0,773.05,560.9
2018,10,16,12,45,964.5,78.5,1.25,30.2,731.0,776.24,564.78
2018,10,16,13,0,960.0,78.0,1.4,30.3,716.0,776.06,566.52
2018,10,16,13,15,953.5,77.0,1.5,30.25,693.0,770.57,564.64
2018,10,16,13,30,947.0,76.0,1.6,30.2,670.0,761.81,560.68
2018,10,16,13,45,936.0,75.0,1.7,30.15,639.0,746.68,552.48
2018,10,16,14,0,925.0,74.0,1.8,30.1,608.0,728.57,542.26
2018,10,16,14,15,910.0,72.5,1.9,29.95,570.5,704.34,527.98
2018,10,16,14,30,895.0,71.0,2.0,29.8,533.0,677.59,511.78
2018,10,16,14,45,875.5,69.0,2.05,29.6,490.5,645.09,490.21
2018,10,16,15,0,856.0,67.0,2.1,29.4,448.0,610.73,466.55
2018,10,16,15,15,829.5,63.5,2.1,29.4,400.5,572.27,438.57
2018,10,16,15,30,803.0,60.0,2.1,29.4,353.0,529.48,406.71
2018,10,16,15,45,762.5,57.0,2.05,28.5,303.0,479.25,369.44
2018,10,16,16,0,722.0,54.0,2.0,27.6,253.0,429.66,331.09
2018,10,16,16,15,658.5,48.5,1.75,26.2,202.0,367.78,281.92
2018,10,16,16,30,595.0,43.0,1.5,24.8,151.0,309.11,233.28
2018,10,16,16,45,470.0,35.5,1.25,23.45,104.0,232.85,169.87
2018,10,16,17,0,345.0,28.0,1.0,22.1,57.0,162.51,99.3
2018,10,16,17,15,199.5,17.0,1.05,21.4,31.0,73.76,0.0
2018,10,16,17,30,54.0,6.0,1.1,20.7,5.0,0.0,0.0
2018,10,16,17,45,27.0,3.0,1.1,20.0,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,16.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,16.75,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,16.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.35,16.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.3,16.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,15.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,17,6,15,98.0,9.5,0.4,15.75,13.5,9.34,0.0
2018,10,17,6,30,196.0,19.0,0.4,16.1,27.0,18.68,0.0
2018,10,17,6,45,325.0,29.5,0.45,16.5,65.5,23.22,12.59
2018,10,17,7,0,454.0,40.0,0.5,16.9,104.0,30.1,20.35
2018,10,17,7,15,462.0,51.5,0.65,17.6,139.0,37.46,27.21
2018,10,17,7,30,470.0,63.0,0.8,18.3,174.0,44.39,33.47
2018,10,17,7,45,418.0,86.0,0.9,19.05,201.5,85.73,53.84
2018,10,17,8,0,366.0,109.0,1.0,19.8,229.0,123.3,81.43
2018,10,17,8,15,515.5,102.0,1.05,20.9,298.5,160.76,104.24
2018,10,17,8,30,665.0,95.0,1.1,22.0,368.0,211.83,140.39
2018,10,17,8,45,758.5,84.0,1.15,23.1,427.5,262.18,179.87
2018,10,17,9,0,852.0,73.0,1.2,24.2,487.0,316.97,223.55
2018,10,17,9,15,868.5,75.5,1.15,24.95,526.0,367.97,265.77
2018,10,17,9,30,885.0,78.0,1.1,25.7,565.0,415.46,304.16
2018,10,17,9,45,897.5,79.0,1.05,26.45,597.5,459.43,338.75
2018,10,17,10,0,910.0,80.0,1.0,27.2,630.0,502.38,371.34
2018,10,17,10,15,918.0,81.0,1.05,27.55,655.5,541.82,401.55
2018,10,17,10,30,926.0,82.0,1.1,27.9,681.0,579.47,429.72
2018,10,17,10,45,931.0,83.0,1.15,28.3,699.0,613.45,454.55
2018,10,17,11,0,936.0,84.0,1.2,28.7,717.0,645.1,477.23
2018,10,17,11,15,939.0,84.0,1.3,28.9,726.5,672.03,497.08
2018,10,17,11,30,942.0,84.0,1.4,29.1,736.0,696.22,514.8
2018,10,17,11,45,942.5,84.5,1.5,29.3,738.0,716.39,529.41
2018,10,17,12,0,943.0,85.0,1.6,29.5,740.0,733.54,541.21
2018,10,17,12,15,941.0,84.5,1.65,29.6,733.0,744.81,548.97
2018,10,17,12,30,939.0,84.0,1.7,29.7,726.0,752.87,554.74
2018,10,17,12,45,934.0,83.5,1.8,29.75,711.0,755.54,557.55
2018,10,17,13,0,929.0,83.0,1.9,29.8,696.0,754.94,558.32
2018,10,17,13,15,922.0,82.0,1.9,29.7,673.0,749.16,555.29
2018,10,17,13,30,915.0,81.0,1.9,29.6,650.0,740.23,550.27
2018,10,17,13,45,904.0,80.0,1.95,29.45,620.0,725.41,541.82
2018,10,17,14,0,893.0,79.0,2.0,29.3,590.0,707.72,531.45
2018,10,17,14,15,878.5,77.0,2.05,29.05,553.5,683.84,516.95
2018,10,17,14,30,864.0,75.0,2.1,28.8,517.0,657.52,500.34
2018,10,17,14,45,843.5,72.5,2.1,28.55,474.5,627.91,480.03
2018,10,17,15,0,823.0,70.0,2.1,28.3,432.0,593.27,455.73
2018,10,17,15,15,795.0,67.0,2.1,28.3,386.0,552.16,425.62
2018,10,17,15,30,767.0,64.0,2.1,28.3,340.0,510.26,394.09
2018,10,17,15,45,726.0,59.5,2.05,27.3,290.5,459.39,356.12
2018,10,17,16,0,685.0,55.0,2.0,26.3,241.0,409.28,317.15
2018,10,17,16,15,615.0,49.5,1.8,25.1,191.0,346.12,266.48
2018,10,17,16,30,545.0,44.0,1.6,23.9,141.0,290.04,219.47
2018,10,17,16,45,403.5,35.5,1.4,22.7,94.5,206.16,150.21
2018,10,17,17,0,262.0,27.0,1.2,21.5,48.0,131.51,75.58
2018,10,17,17,15,142.0,15.0,1.15,20.7,25.0,54.74,0.0
2018,10,17,17,30,22.0,3.0,1.1,19.9,2.0,0.0,0.0
2018,10,17,17,45,11.0,1.5,1.05,19.05,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,15.8,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,15.8,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.25,15.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.2,15.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.25,15.8,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.4,15.85,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,15.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,18,6,15,80.5,8.5,0.95,14.6,11.5,0.0,0.0
2018,10,18,6,30,161.0,17.0,1.0,15.1,23.0,16.71,0.0
2018,10,18,6,45,264.5,28.5,1.0,15.6,56.5,22.42,11.63
2018,10,18,7,0,368.0,40.0,1.0,16.1,90.0,30.29,20.5
