Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,7,15,326.0,52.5,1.2,16.85,110.5,38.67,28.31
2018,10,18,7,30,284.0,65.0,1.4,17.6,131.0,46.72,35.58
2018,10,18,7,45,224.0,93.0,1.6,18.3,152.5,85.6,59.85
2018,10,18,8,0,164.0,121.0,1.8,19.0,174.0,120.08,87.59
2018,10,18,8,15,397.5,110.5,1.8,19.95,265.5,148.94,100.28
2018,10,18,8,30,631.0,100.0,1.8,20.9,357.0,207.35,138.99
2018,10,18,8,45,743.0,86.0,1.8,21.9,420.5,257.66,178.03
2018,10,18,9,0,855.0,72.0,1.8,22.9,484.0,317.36,225.47
2018,10,18,9,15,871.5,74.5,1.85,23.8,523.0,365.04,265.88
2018,10,18,9,30,888.0,77.0,1.9,24.7,562.0,412.54,305.15
2018,10,18,9,45,900.5,78.5,1.9,25.55,595.0,456.98,340.95
2018,10,18,10,0,913.0,80.0,1.9,26.4,628.0,500.41,374.82
2018,10,18,10,15,921.0,81.0,1.85,26.9,653.5,539.86,405.08
2018,10,18,10,30,929.0,82.0,1.8,27.4,679.0,577.53,433.11
2018,10,18,10,45,934.5,82.5,1.75,27.95,696.5,611.32,457.47
2018,10,18,11,0,940.0,83.0,1.7,28.5,714.0,642.79,479.5
2018,10,18,11,15,942.5,83.5,1.65,28.75,724.0,669.92,498.52
2018,10,18,11,30,945.0,84.0,1.6,29.0,734.0,694.3,515.24
2018,10,18,11,45,945.5,84.0,1.5,29.3,735.5,713.97,527.92
2018,10,18,12,0,946.0,84.0,1.4,29.6,737.0,730.59,537.45
2018,10,18,12,15,944.0,83.5,1.35,29.75,730.0,741.85,544.16
2018,10,18,12,30,942.0,83.0,1.3,29.9,723.0,749.88,548.83
2018,10,18,12,45,937.5,82.5,1.2,30.0,708.0,752.88,549.87
2018,10,18,13,0,933.0,82.0,1.1,30.1,693.0,752.62,548.85
2018,10,18,13,15,926.0,81.5,1.05,30.1,670.5,747.36,545.45
2018,10,18,13,30,919.0,81.0,1.0,30.1,648.0,738.93,540.12
2018,10,18,13,45,909.0,79.5,0.9,30.05,618.0,724.26,530.28
2018,10,18,14,0,899.0,78.0,0.8,30.0,588.0,706.67,518.62
2018,10,18,14,15,884.5,76.0,0.75,29.8,551.5,682.74,503.68
2018,10,18,14,30,870.0,74.0,0.7,29.6,515.0,656.35,486.63
2018,10,18,14,45,850.0,72.0,0.7,29.45,473.0,627.54,467.54
2018,10,18,15,0,830.0,70.0,0.7,29.3,431.0,593.7,444.6
2018,10,18,15,15,801.5,66.5,0.7,29.3,384.0,551.66,415.03
2018,10,18,15,30,773.0,63.0,0.7,29.3,337.0,508.85,384.03
2018,10,18,15,45,730.5,58.5,0.75,28.4,287.5,457.19,347.11
2018,10,18,16,0,688.0,54.0,0.8,27.5,238.0,406.39,309.01
2018,10,18,16,15,605.0,49.5,0.8,26.2,186.5,341.43,258.66
2018,10,18,16,30,522.0,45.0,0.8,24.9,135.0,279.35,208.52
2018,10,18,16,45,354.0,35.5,0.85,23.65,87.5,186.27,133.85
2018,10,18,17,0,186.0,26.0,0.9,22.4,40.0,103.4,53.62
2018,10,18,17,15,105.0,14.5,0.95,21.6,21.0,43.38,0.0
2018,10,18,17,30,24.0,3.0,1.0,20.8,2.0,0.0,0.0
2018,10,18,17,45,12.0,1.5,1.0,20.0,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,6,15,65.5,8.0,1.05,15.9,10.5,0.0,0.0
2018,10,19,6,30,131.0,16.0,1.0,16.4,21.0,15.73,0.0
2018,10,19,6,45,209.5,29.5,0.95,16.9,51.0,22.95,11.5
2018,10,19,7,0,288.0,43.0,0.9,17.4,81.0,32.7,22.38
2018,10,19,7,15,347.0,56.0,1.1,18.3,121.5,41.57,30.61
2018,10,19,7,30,406.0,69.0,1.3,19.2,162.0,50.04,38.21
2018,10,19,7,45,386.0,88.0,1.55,20.1,193.0,83.18,53.4
2018,10,19,8,0,366.0,107.0,1.8,21.0,224.0,119.19,78.1
2018,10,19,8,15,451.0,111.0,1.85,22.0,277.5,155.79,102.7
2018,10,19,8,30,536.0,115.0,1.9,23.0,331.0,200.34,135.76
2018,10,19,8,45,678.0,97.5,2.0,23.95,401.5,246.67,169.97
2018,10,19,9,0,820.0,80.0,2.1,24.9,472.0,308.19,217.56
2018,10,19,9,15,844.5,80.5,2.15,25.75,512.5,355.28,257.12
2018,10,19,9,30,869.0,81.0,2.2,26.6,553.0,405.8,298.38
2018,10,19,9,45,883.5,82.0,2.25,27.45,586.0,449.77,333.83
2018,10,19,10,0,898.0,83.0,2.3,28.3,619.0,492.91,367.6
2018,10,19,10,15,907.0,84.0,2.3,28.85,644.5,532.26,397.93
2018,10,19,10,30,916.0,85.0,2.3,29.4,670.0,569.91,426.17
2018,10,19,10,45,922.0,86.5,2.3,29.9,688.5,604.48,451.52
2018,10,19,11,0,928.0,88.0,2.3,30.4,707.0,636.82,474.66
2018,10,19,11,15,931.0,88.0,2.2,30.75,716.5,663.44,493.13
2018,10,19,11,30,934.0,88.0,2.1,31.1,726.0,687.35,509.28
2018,10,19,11,45,934.5,88.0,2.0,31.45,727.5,706.79,522.0
2018,10,19,12,0,935.0,88.0,1.9,31.8,729.0,723.22,531.98
2018,10,19,12,15,932.0,88.0,1.75,31.9,722.0,734.16,538.03
2018,10,19,12,30,929.0,88.0,1.6,32.0,715.0,741.9,541.94
2018,10,19,12,45,922.5,88.0,1.45,32.15,699.5,743.97,541.98
2018,10,19,13,0,916.0,88.0,1.3,32.3,684.0,742.82,539.96
2018,10,19,13,15,908.5,87.0,1.2,32.25,661.0,736.74,535.69
2018,10,19,13,30,901.0,86.0,1.1,32.2,638.0,727.56,529.49
2018,10,19,13,45,890.0,84.5,0.95,32.1,608.0,712.4,518.99
2018,10,19,14,0,879.0,83.0,0.8,32.0,578.0,694.42,506.67
2018,10,19,14,15,863.5,81.0,0.8,31.8,541.5,673.36,494.1
2018,10,19,14,30,848.0,79.0,0.8,31.6,505.0,646.9,477.16
2018,10,19,14,45,826.5,76.0,0.75,31.4,462.5,613.35,454.55
2018,10,19,15,0,805.0,73.0,0.7,31.2,420.0,578.13,430.34
2018,10,19,15,15,775.5,70.0,0.7,31.2,374.0,536.88,401.37
2018,10,19,15,30,746.0,67.0,0.7,31.2,328.0,494.98,371.06
2018,10,19,15,45,678.5,65.0,0.75,30.15,275.5,436.57,329.42
2018,10,19,16,0,611.0,63.0,0.8,29.1,223.0,379.03,286.64
2018,10,19,16,15,416.5,60.5,0.85,27.8,159.0,267.84,202.4
2018,10,19,16,30,222.0,58.0,0.9,26.5,95.0,170.2,126.57
2018,10,19,16,45,165.0,42.0,0.95,25.25,64.5,117.18,82.82
2018,10,19,17,0,108.0,26.0,1.0,24.0,34.0,71.84,31.28
2018,10,19,17,15,63.5,14.5,1.05,23.3,18.0,31.6,0.0
2018,10,19,17,30,19.0,3.0,1.1,22.6,2.0,0.0,0.0
2018,10,19,17,45,9.5,1.5,1.1,21.9,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,20,6,15,39.0,7.0,0.95,16.85,8.5,0.0,0.0
2018,10,20,6,30,78.0,14.0,0.9,17.4,17.0,13.76,0.0
2018,10,20,6,45,190.0,29.0,0.85,17.95,50.0,22.62,10.62
2018,10,20,7,0,302.0,44.0,0.8,18.5,83.0,33.63,22.99
2018,10,20,7,15,361.0,55.0,1.05,19.5,122.0,40.91,29.83
2018,10,20,7,30,420.0,66.0,1.3,20.5,161.0,47.92,36.13
2018,10,20,7,45,383.0,87.0,1.5,21.45,189.0,80.95,51.87
2018,10,20,8,0,346.0,108.0,1.7,22.4,217.0,116.94,76.79
2018,10,20,8,15,380.0,121.0,1.7,23.45,258.0,152.56,102.47
2018,10,20,8,30,414.0,134.0,1.7,24.5,299.0,191.29,132.28
2018,10,20,8,45,533.5,126.0,1.75,25.5,363.0,235.35,164.34
2018,10,20,9,0,653.0,118.0,1.8,26.5,427.0,289.09,205.09
2018,10,20,9,15,764.5,98.0,1.7,27.45,488.5,341.87,245.77
2018,10,20,9,30,876.0,78.0,1.6,28.4,550.0,402.55,292.23
2018,10,20,9,45,887.5,80.5,1.55,29.35,582.5,446.81,326.95
2018,10,20,10,0,899.0,83.0,1.5,30.3,615.0,490.01,359.71
2018,10,20,10,15,907.5,83.5,1.4,30.7,640.0,528.58,388.63
2018,10,20,10,30,916.0,84.0,1.3,31.1,665.0,565.41,415.33
2018,10,20,10,45,921.5,85.0,1.2,31.5,682.5,599.13,438.94
2018,10,20,11,0,927.0,86.0,1.1,31.9,700.0,630.58,460.2
2018,10,20,11,15,930.0,86.5,1.1,32.05,710.0,657.58,479.16
2018,10,20,11,30,933.0,87.0,1.1,32.2,720.0,681.88,495.98
2018,10,20,11,45,933.5,87.0,1.1,32.35,721.5,701.24,509.25
2018,10,20,12,0,934.0,87.0,1.1,32.5,723.0,717.58,520.17
2018,10,20,12,15,932.0,86.5,1.1,32.5,716.0,728.64,527.42
2018,10,20,12,30,930.0,86.0,1.1,32.5,709.0,736.51,532.73
2018,10,20,12,45,925.5,85.5,1.15,32.5,694.0,739.42,535.48
2018,10,20,13,0,921.0,85.0,1.2,32.5,679.0,739.12,536.29
2018,10,20,13,15,913.5,84.0,1.25,32.35,656.5,733.0,533.72
2018,10,20,13,30,906.0,83.0,1.3,32.2,634.0,723.77,529.22
2018,10,20,13,45,895.0,81.5,1.35,32.1,604.0,708.57,520.69
2018,10,20,14,0,884.0,80.0,1.4,32.0,574.0,690.53,510.28
2018,10,20,14,15,868.5,78.0,1.4,31.75,537.0,666.27,495.33
2018,10,20,14,30,853.0,76.0,1.4,31.5,500.0,642.85,480.08
2018,10,20,14,45,831.0,73.5,1.45,31.2,458.0,609.53,458.07
2018,10,20,15,0,809.0,71.0,1.5,30.9,416.0,574.55,434.3
2018,10,20,15,15,779.0,67.5,1.5,30.9,369.5,532.47,403.91
2018,10,20,15,30,749.0,64.0,1.5,30.9,323.0,489.77,372.18
2018,10,20,15,45,704.5,59.5,1.45,29.95,274.0,438.26,334.01
2018,10,20,16,0,660.0,55.0,1.4,29.0,225.0,387.78,295.01
2018,10,20,16,15,552.5,51.5,1.3,27.7,173.0,315.33,238.26
2018,10,20,16,30,445.0,48.0,1.2,26.4,121.0,247.2,183.3
2018,10,20,16,45,299.0,36.0,1.1,25.1,77.5,163.93,115.49
2018,10,20,17,0,153.0,24.0,1.0,23.8,34.0,87.21,31.42
2018,10,20,17,15,85.5,13.5,1.0,23.15,18.0,36.29,0.0
2018,10,20,17,30,18.0,3.0,1.0,22.5,2.0,0.0,0.0
2018,10,20,17,45,9.0,1.5,1.05,21.9,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.85,18.65,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,6,15,52.5,6.5,0.75,16.3,8.0,0.0,0.0
2018,10,21,6,30,105.0,13.0,0.7,16.7,16.0,12.78,0.0
2018,10,21,6,45,217.0,24.0,0.65,17.1,46.5,18.59,7.2
2018,10,21,7,0,329.0,35.0,0.6,17.5,77.0,26.19,16.71
2018,10,21,7,15,321.5,43.5,0.7,18.15,99.5,31.04,21.44
2018,10,21,7,30,314.0,52.0,0.8,18.8,122.0,37.17,27.03
2018,10,21,7,45,160.0,76.0,0.9,19.45,112.0,67.66,47.16
2018,10,21,8,0,6.0,100.0,1.0,20.1,102.0,93.81,72.13
2018,10,21,8,15,204.0,113.5,1.1,21.05,194.0,124.73,88.38
2018,10,21,8,30,402.0,127.0,1.2,22.0,286.0,181.62,126.14
2018,10,21,8,45,616.0,100.5,1.3,22.9,375.0,230.06,158.69
2018,10,21,9,0,830.0,74.0,1.4,23.8,464.0,299.89,210.35
2018,10,21,9,15,847.0,76.5,1.45,24.75,502.5,346.48,249.56
2018,10,21,9,30,864.0,79.0,1.5,25.7,541.0,395.83,289.91
2018,10,21,9,45,875.5,81.0,1.55,26.65,573.0,439.04,324.63
2018,10,21,10,0,887.0,83.0,1.6,27.6,605.0,481.21,357.49
2018,10,21,10,15,895.5,84.5,1.65,28.0,630.0,520.19,387.85
2018,10,21,10,30,904.0,86.0,1.7,28.4,655.0,557.49,416.21
2018,10,21,10,45,909.0,87.0,1.7,28.8,672.5,590.49,440.6
2018,10,21,11,0,914.0,88.0,1.7,29.2,690.0,621.23,462.79
2018,10,21,11,15,916.5,88.5,1.75,29.45,699.5,647.55,482.01
2018,10,21,11,30,919.0,89.0,1.8,29.7,709.0,671.18,499.07
2018,10,21,11,45,919.5,89.5,1.8,30.0,710.5,690.73,512.65
2018,10,21,12,0,920.0,90.0,1.8,30.3,712.0,707.33,524.02
2018,10,21,12,15,914.5,90.5,1.85,30.35,704.0,716.84,530.88
2018,10,21,12,30,909.0,91.0,1.9,30.4,696.0,723.17,535.61
2018,10,21,12,45,900.0,92.5,1.95,30.4,680.5,724.95,537.5
2018,10,21,13,0,891.0,94.0,2.0,30.4,665.0,723.6,537.42
2018,10,21,13,15,883.0,92.5,2.05,30.3,642.0,716.72,533.92
2018,10,21,13,30,875.0,91.0,2.1,30.2,619.0,706.84,528.47
2018,10,21,13,45,863.0,90.0,2.2,30.1,589.5,694.72,521.86
2018,10,21,14,0,851.0,89.0,2.3,30.0,560.0,677.19,511.21
2018,10,21,14,15,835.0,86.5,2.35,29.7,524.0,652.79,495.42
2018,10,21,14,30,819.0,84.0,2.4,29.4,488.0,626.09,477.68
2018,10,21,14,45,796.5,81.0,2.5,29.1,446.0,592.74,454.89
2018,10,21,15,0,774.0,78.0,2.6,28.8,404.0,557.83,430.32
2018,10,21,15,15,742.0,74.5,2.6,28.8,358.5,515.69,398.83
2018,10,21,15,30,710.0,71.0,2.6,28.8,313.0,475.31,367.74
2018,10,21,15,45,663.5,65.5,2.55,27.7,264.5,423.38,328.38
2018,10,21,16,0,617.0,60.0,2.5,26.6,216.0,372.83,288.47
2018,10,21,16,15,522.0,54.0,2.2,25.35,166.0,302.49,231.75
2018,10,21,16,30,427.0,48.0,1.9,24.1,116.0,238.03,178.29
2018,10,21,16,45,279.5,35.5,1.55,22.85,73.5,155.14,109.39
2018,10,21,17,0,132.0,23.0,1.2,21.6,31.0,78.04,19.0
2018,10,21,17,15,66.0,11.5,1.15,20.9,15.5,28.81,0.0
2018,10,21,17,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,22,6,15,64.5,7.0,0.95,12.75,9.0,0.0,0.0
2018,10,22,6,30,129.0,14.0,1.1,13.3,18.0,13.76,0.0
2018,10,22,6,45,242.0,23.0,1.2,13.8,47.0,17.81,6.1
2018,10,22,7,0,355.0,32.0,1.3,14.3,76.0,23.62,14.66
2018,10,22,7,15,331.5,33.5,1.35,14.85,89.0,22.72,14.4
2018,10,22,7,30,308.0,35.0,1.4,15.4,102.0,22.23,14.16
2018,10,22,7,45,154.0,44.0,1.5,15.95,77.5,37.17,22.49
2018,10,22,8,0,0.0,53.0,1.6,16.5,53.0,51.2,37.81
2018,10,22,8,15,2.0,76.5,1.6,17.3,77.5,73.81,56.48
2018,10,22,8,30,4.0,100.0,1.6,18.1,102.0,96.06,74.49
2018,10,22,8,45,12.5,132.5,1.65,18.85,138.5,128.12,99.99
2018,10,22,9,0,21.0,165.0,1.7,19.6,175.0,161.04,125.77
2018,10,22,9,15,41.0,187.0,1.75,20.45,208.0,186.4,144.92
2018,10,22,9,30,61.0,209.0,1.8,21.3,241.0,216.51,167.76
2018,10,22,9,45,104.0,230.0,1.85,22.1,289.0,256.97,198.34
2018,10,22,10,0,147.0,251.0,1.9,22.9,337.0,299.3,230.15
2018,10,22,10,15,395.0,209.0,1.9,23.55,453.0,386.63,296.55
2018,10,22,10,30,643.0,167.0,1.9,24.2,569.0,492.64,376.03
2018,10,22,10,45,779.5,126.5,1.9,24.8,627.0,552.67,420.69
2018,10,22,11,0,916.0,86.0,1.9,25.4,685.0,616.78,467.94
2018,10,22,11,15,919.0,87.0,1.9,25.95,695.0,643.85,486.99
2018,10,22,11,30,922.0,88.0,1.9,26.5,705.0,668.28,504.02
2018,10,22,11,45,922.0,88.0,1.9,27.0,706.0,687.0,516.87
2018,10,22,12,0,922.0,88.0,1.9,27.5,707.0,702.74,527.47
2018,10,22,12,15,920.0,88.0,1.9,27.8,700.5,714.09,534.96
2018,10,22,12,30,918.0,88.0,1.9,28.1,694.0,722.31,540.14
2018,10,22,12,45,914.0,86.5,1.9,28.35,679.0,724.43,541.39
2018,10,22,13,0,910.0,85.0,1.9,28.6,664.0,723.38,540.63
2018,10,22,13,15,902.5,84.0,2.0,28.55,641.5,717.27,537.88
2018,10,22,13,30,895.0,83.0,2.1,28.5,619.0,708.1,533.12
2018,10,22,13,45,884.0,81.5,2.15,28.4,589.0,693.04,524.11
2018,10,22,14,0,873.0,80.0,2.2,28.3,559.0,675.19,513.19
2018,10,22,14,15,857.0,78.5,2.3,28.05,523.0,654.5,499.98
2018,10,22,14,30,841.0,77.0,2.4,27.8,487.0,628.55,482.73
2018,10,22,14,45,819.0,74.0,2.5,27.5,445.0,595.11,459.69
2018,10,22,15,0,797.0,71.0,2.6,27.2,403.0,560.05,434.81
2018,10,22,15,15,766.0,67.5,2.6,27.2,357.0,518.01,403.12
2018,10,22,15,30,735.0,64.0,2.6,27.2,311.0,475.44,370.15
2018,10,22,15,45,687.0,59.5,2.75,26.05,262.5,423.02,330.44
2018,10,22,16,0,639.0,55.0,2.9,24.9,214.0,374.47,291.8
2018,10,22,16,15,539.0,50.5,2.85,23.75,164.0,303.45,234.0
2018,10,22,16,30,439.0,46.0,2.8,22.6,114.0,238.62,179.63
2018,10,22,16,45,268.5,33.0,2.75,21.45,70.0,147.53,103.56
2018,10,22,17,0,98.0,20.0,2.7,20.3,26.0,62.4,4.53
2018,10,22,17,15,49.0,10.0,2.7,19.55,13.0,22.64,0.0
2018,10,22,17,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.65,18.05,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,23,6,15,60.5,7.0,1.55,11.75,8.5,0.0,0.0
2018,10,23,6,30,121.0,14.0,1.6,12.1,17.0,13.76,0.0
2018,10,23,6,45,266.0,26.0,1.7,12.45,52.0,21.03,7.24
2018,10,23,7,0,411.0,38.0,1.8,12.8,87.0,29.57,19.79
2018,10,23,7,15,452.5,45.0,1.75,13.45,122.5,32.88,23.43
2018,10,23,7,30,494.0,52.0,1.7,14.1,158.0,36.18,26.64
2018,10,23,7,45,263.5,76.5,1.7,14.75,134.5,65.01,44.16
2018,10,23,8,0,33.0,101.0,1.7,15.4,111.0,93.85,72.54
2018,10,23,8,15,94.0,125.0,1.65,16.2,160.0,121.75,92.54
2018,10,23,8,30,155.0,149.0,1.6,17.0,209.0,159.5,120.67
2018,10,23,8,45,198.0,168.5,1.6,17.85,254.0,195.52,148.36
2018,10,23,9,0,241.0,188.0,1.6,18.7,299.0,232.48,177.0
2018,10,23,9,15,453.0,159.0,1.6,19.6,389.5,285.97,215.3
2018,10,23,9,30,665.0,130.0,1.6,20.5,480.0,358.76,270.04
2018,10,23,9,45,765.0,110.0,1.6,21.35,535.5,410.12,310.27
2018,10,23,10,0,865.0,90.0,1.6,22.2,591.0,469.11,355.84
2018,10,23,10,15,873.5,91.0,1.6,22.9,615.5,508.85,386.71
2018,10,23,10,30,882.0,92.0,1.6,23.6,640.0,544.81,414.04
2018,10,23,10,45,849.5,105.5,1.65,24.25,645.0,567.56,431.16
2018,10,23,11,0,817.0,119.0,1.7,24.9,650.0,587.64,445.76
2018,10,23,11,15,754.5,142.5,1.8,25.3,638.0,594.85,451.05
2018,10,23,11,30,692.0,166.0,1.9,25.7,626.0,598.01,453.11
2018,10,23,11,45,665.0,175.5,2.0,26.05,618.5,605.67,458.75
2018,10,23,12,0,638.0,185.0,2.1,26.4,611.0,610.32,462.05
2018,10,23,12,15,692.0,164.0,2.25,26.45,621.5,636.08,482.49
2018,10,23,12,30,746.0,143.0,2.4,26.5,632.0,660.1,501.53
2018,10,23,12,45,772.0,131.0,2.55,26.55,627.5,671.02,510.86
2018,10,23,13,0,798.0,119.0,2.7,26.6,623.0,680.11,518.94
2018,10,23,13,15,681.5,149.5,2.85,26.4,569.5,634.07,485.75
2018,10,23,13,30,565.0,180.0,3.0,26.2,516.0,582.45,448.23
2018,10,23,13,45,474.5,194.5,3.1,26.0,467.0,534.21,412.92
2018,10,23,14,0,384.0,209.0,3.2,25.8,418.0,479.9,372.54
2018,10,23,14,15,358.0,198.0,3.2,25.45,383.0,447.66,349.38
2018,10,23,14,30,332.0,187.0,3.2,25.1,348.0,414.97,325.43
2018,10,23,14,45,230.5,178.5,3.15,24.75,285.5,338.85,266.59
2018,10,23,15,0,129.0,170.0,3.1,24.4,223.0,260.12,204.7
2018,10,23,15,15,269.0,133.5,3.1,24.4,228.0,302.22,239.92
2018,10,23,15,30,409.0,97.0,3.1,24.4,233.0,335.81,266.78
2018,10,23,15,45,434.0,84.5,2.85,23.55,208.5,322.12,255.26
2018,10,23,16,0,459.0,72.0,2.6,22.7,184.0,307.49,241.91
2018,10,23,16,15,330.0,62.5,2.25,21.75,133.5,224.36,174.03
2018,10,23,16,30,201.0,53.0,1.9,20.8,83.0,152.82,115.11
2018,10,23,16,45,127.0,36.0,1.55,19.85,52.5,94.74,65.09
2018,10,23,17,0,53.0,19.0,1.2,18.9,22.0,42.32,0.0
2018,10,23,17,15,26.5,9.5,1.2,18.25,11.0,16.17,0.0
2018,10,23,17,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,24,6,15,29.5,3.5,0.65,12.4,4.0,0.0,0.0
2018,10,24,6,30,59.0,7.0,0.6,13.0,8.0,6.88,0.0
2018,10,24,6,45,43.0,11.5,0.55,13.55,13.5,9.93,0.0
2018,10,24,7,0,27.0,16.0,0.5,14.1,19.0,14.99,7.19
2018,10,24,7,15,25.5,23.5,0.55,15.0,27.5,21.7,13.48
2018,10,24,7,30,24.0,31.0,0.6,15.9,36.0,30.18,21.17
2018,10,24,7,45,207.0,58.5,0.65,16.8,120.0,48.48,31.46
2018,10,24,8,0,390.0,86.0,0.7,17.7,204.0,97.59,61.36
2018,10,24,8,15,501.5,90.0,0.6,18.65,266.5,136.45,85.88
2018,10,24,8,30,613.0,94.0,0.5,19.6,329.0,186.16,121.58
2018,10,24,8,45,715.5,84.5,0.4,20.55,389.5,232.06,156.34
2018,10,24,9,0,818.0,75.0,0.3,21.5,450.0,288.8,200.42
2018,10,24,9,15,852.5,73.0,0.35,22.7,492.0,339.0,241.37
2018,10,24,9,30,887.0,71.0,0.4,23.9,534.0,387.35,280.12
2018,10,24,9,45,894.5,74.0,0.5,25.1,565.0,430.44,314.58
2018,10,24,10,0,902.0,77.0,0.6,26.3,596.0,472.16,346.92
2018,10,24,10,15,909.5,78.0,0.8,26.8,620.5,510.4,377.5
2018,10,24,10,30,917.0,79.0,1.0,27.3,645.0,546.86,406.09
2018,10,24,10,45,921.5,80.0,1.15,27.85,662.0,579.7,431.07
2018,10,24,11,0,926.0,81.0,1.3,28.4,679.0,610.22,453.89
2018,10,24,11,15,927.5,81.5,1.5,28.5,687.5,635.99,474.16
2018,10,24,11,30,929.0,82.0,1.7,28.6,696.0,659.0,492.24
2018,10,24,11,45,928.5,82.5,1.85,28.7,697.0,677.88,506.91
2018,10,24,12,0,928.0,83.0,2.0,28.8,698.0,693.77,519.35
2018,10,24,12,15,925.5,82.5,2.2,28.7,690.5,704.23,528.57
2018,10,24,12,30,923.0,82.0,2.4,28.6,683.0,711.53,535.18
2018,10,24,12,45,918.0,81.0,2.55,28.55,667.5,713.43,537.75
2018,10,24,13,0,913.0,80.0,2.7,28.5,652.0,712.14,538.23
2018,10,24,13,15,904.0,79.0,2.85,28.3,628.5,704.97,535.0
2018,10,24,13,30,895.0,78.0,3.0,28.1,605.0,694.75,529.69
2018,10,24,13,45,882.5,76.5,3.2,27.9,575.0,678.69,520.44
2018,10,24,14,0,870.0,75.0,3.4,27.7,545.0,659.88,508.9
2018,10,24,14,15,853.0,73.5,3.4,27.5,508.5,635.6,492.1
2018,10,24,14,30,836.0,72.0,3.4,27.3,472.0,612.18,475.53
2018,10,24,14,45,813.0,69.5,3.45,27.05,430.5,578.97,451.68
2018,10,24,15,0,790.0,67.0,3.5,26.8,389.0,544.23,426.11
2018,10,24,15,15,759.0,63.5,3.5,26.8,343.5,502.67,394.14
2018,10,24,15,30,728.0,60.0,3.5,26.8,298.0,460.62,360.92
2018,10,24,15,45,612.5,63.0,3.15,25.95,241.5,386.47,302.51
2018,10,24,16,0,497.0,66.0,2.8,25.1,185.0,316.35,246.1
2018,10,24,16,15,336.0,58.5,2.4,24.0,131.0,220.66,169.29
2018,10,24,16,30,175.0,51.0,2.0,22.9,77.0,133.34,98.82
2018,10,24,16,45,145.5,34.5,1.6,21.75,50.5,105.34,71.17
2018,10,24,17,0,116.0,18.0,1.2,20.6,24.0,63.1,0.0
2018,10,24,17,15,58.0,9.0,1.2,20.05,12.0,23.58,0.0
2018,10,24,17,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,6,15,65.0,6.5,0.8,13.85,7.5,0.0,0.0
2018,10,25,6,30,130.0,13.0,0.9,14.2,15.0,12.78,0.0
2018,10,25,6,45,261.0,23.5,1.0,14.5,47.0,18.92,3.18
2018,10,25,7,0,392.0,34.0,1.1,14.8,79.0,26.12,16.48
2018,10,25,7,15,482.0,41.5,1.05,15.35,123.5,30.15,20.79
2018,10,25,7,30,572.0,49.0,1.0,15.9,168.0,34.07,24.56
2018,10,25,7,45,597.5,58.0,0.9,16.45,210.5,55.17,30.77
2018,10,25,8,0,623.0,67.0,0.8,17.0,253.0,96.96,52.57
2018,10,25,8,15,672.5,70.5,0.9,17.95,301.0,139.17,81.14
2018,10,25,8,30,722.0,74.0,1.0,18.9,349.0,188.41,119.53
2018,10,25,8,45,783.0,70.0,1.05,19.85,399.0,234.26,156.79
2018,10,25,9,0,844.0,66.0,1.1,20.8,449.0,288.04,201.21
2018,10,25,9,15,857.0,69.0,1.25,21.9,486.0,333.72,240.49
2018,10,25,9,30,870.0,72.0,1.4,23.0,523.0,378.93,278.57
2018,10,25,9,45,878.5,75.0,1.55,24.1,554.0,421.65,313.79
2018,10,25,10,0,887.0,78.0,1.7,25.2,585.0,463.1,346.96
2018,10,25,10,15,896.0,79.0,1.75,25.9,609.5,501.44,377.09
2018,10,25,10,30,905.0,80.0,1.8,26.6,634.0,538.12,405.13
2018,10,25,10,45,910.5,80.0,1.9,27.35,650.5,570.1,429.21
2018,10,25,11,0,916.0,80.0,2.0,28.1,667.0,599.83,451.09
2018,10,25,11,15,919.5,80.0,2.05,28.45,676.5,625.97,470.43
2018,10,25,11,30,923.0,80.0,2.1,28.8,686.0,649.46,487.57
2018,10,25,11,45,923.5,80.0,2.15,29.15,687.0,668.3,501.17
2018,10,25,12,0,924.0,80.0,2.2,29.5,688.0,684.18,512.54
2018,10,25,12,15,921.0,79.5,2.25,29.7,680.5,694.2,520.05
2018,10,25,12,30,918.0,79.0,2.3,29.9,673.0,701.07,524.87
2018,10,25,12,45,912.0,79.0,2.4,30.05,658.0,703.27,526.96
2018,10,25,13,0,906.0,79.0,2.5,30.2,643.0,702.32,527.01
2018,10,25,13,15,898.5,78.0,2.6,30.2,620.5,696.19,523.89
2018,10,25,13,30,891.0,77.0,2.7,30.2,598.0,687.01,518.75
2018,10,25,13,45,880.0,75.5,2.8,30.2,568.5,672.01,509.58
2018,10,25,14,0,869.0,74.0,2.9,30.2,539.0,654.25,498.04
2018,10,25,14,15,853.0,72.5,2.95,29.95,503.5,630.69,482.27
2018,10,25,14,30,837.0,71.0,3.0,29.7,468.0,607.93,466.66
2018,10,25,14,45,815.0,68.5,3.05,29.5,427.0,575.4,443.53
2018,10,25,15,0,793.0,66.0,3.1,29.3,386.0,541.3,418.65
2018,10,25,15,15,761.5,62.5,3.1,29.3,340.5,499.52,386.9
2018,10,25,15,30,730.0,59.0,3.1,29.3,295.0,457.29,353.9
2018,10,25,15,45,682.5,54.5,2.8,28.3,247.5,405.99,313.79
2018,10,25,16,0,635.0,50.0,2.5,27.3,200.0,356.03,273.23
2018,10,25,16,15,450.5,49.0,2.15,25.95,143.0,257.91,195.41
2018,10,25,16,30,266.0,48.0,1.8,24.6,86.0,169.64,124.78
2018,10,25,16,45,155.0,32.0,1.45,23.25,52.0,104.86,68.77
2018,10,25,17,0,44.0,16.0,1.1,21.9,18.0,34.68,0.0
2018,10,25,17,15,22.0,8.0,1.1,21.3,9.0,13.37,0.0
2018,10,25,17,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,6,15,52.5,5.0,0.95,16.55,6.0,0.0,0.0
2018,10,26,6,30,105.0,10.0,0.9,17.0,12.0,9.83,0.0
2018,10,26,6,45,264.5,21.0,0.85,17.4,45.5,16.6,0.32
2018,10,26,7,0,424.0,32.0,0.8,17.8,79.0,24.42,14.72
2018,10,26,7,15,486.0,40.5,0.95,18.85,120.0,29.46,19.82
2018,10,26,7,30,548.0,49.0,1.1,19.9,161.0,34.26,24.25
2018,10,26,7,45,457.5,72.5,1.25,20.9,182.5,63.12,39.96
2018,10,26,8,0,367.0,96.0,1.4,21.9,204.0,101.37,64.82
2018,10,26,8,15,443.5,102.0,1.4,22.9,254.0,136.5,87.23
2018,10,26,8,30,520.0,108.0,1.4,23.9,304.0,178.68,117.69
2018,10,26,8,45,675.0,87.5,1.35,24.9,372.5,220.82,147.01
2018,10,26,9,0,830.0,67.0,1.3,25.9,441.0,278.94,190.65
2018,10,26,9,15,844.0,70.0,1.35,26.75,477.5,327.46,231.38
2018,10,26,9,30,858.0,73.0,1.4,27.6,514.0,372.38,268.57
2018,10,26,9,45,847.5,81.0,1.45,28.45,539.0,409.15,299.04
2018,10,26,10,0,837.0,89.0,1.5,29.3,564.0,446.17,328.51
2018,10,26,10,15,823.0,98.0,1.55,29.75,581.5,479.85,355.05
2018,10,26,10,30,809.0,107.0,1.6,30.2,599.0,510.61,378.63
2018,10,26,10,45,847.5,97.5,1.7,30.65,625.5,548.58,407.21
2018,10,26,11,0,886.0,88.0,1.8,31.1,652.0,587.04,435.58
2018,10,26,11,15,895.5,86.0,1.85,31.35,663.0,614.0,455.43
2018,10,26,11,30,905.0,84.0,1.9,31.6,674.0,638.64,473.4
2018,10,26,11,45,904.0,84.5,1.95,31.85,674.5,656.69,486.47
2018,10,26,12,0,903.0,85.0,2.0,32.1,675.0,671.8,497.38
2018,10,26,12,15,878.5,92.0,2.05,32.15,661.5,675.11,500.19
2018,10,26,12,30,854.0,99.0,2.1,32.2,648.0,676.62,501.7
2018,10,26,12,45,801.0,114.0,2.15,32.2,619.5,662.95,492.42
2018,10,26,13,0,748.0,129.0,2.2,32.2,591.0,647.23,481.66
2018,10,26,13,15,781.0,113.5,2.25,32.05,580.5,653.03,487.58
2018,10,26,13,30,814.0,98.0,2.3,31.9,570.0,656.67,491.79
2018,10,26,13,45,813.5,92.0,2.35,31.8,543.5,644.8,484.56
2018,10,26,14,0,813.0,86.0,2.4,31.7,517.0,630.05,475.27
2018,10,26,14,15,760.5,90.5,2.4,31.45,472.5,590.95,447.99
2018,10,26,14,30,708.0,95.0,2.4,31.2,428.0,552.75,420.95
2018,10,26,14,45,713.5,85.5,2.4,30.95,395.5,531.84,406.63
2018,10,26,15,0,719.0,76.0,2.4,30.7,363.0,506.6,388.59
2018,10,26,15,15,682.5,72.5,2.4,30.7,319.0,466.17,357.98
2018,10,26,15,30,646.0,69.0,2.4,30.7,275.0,424.14,325.44
2018,10,26,15,45,543.0,68.0,2.1,29.6,222.0,353.22,270.94
2018,10,26,16,0,440.0,67.0,1.8,28.5,169.0,287.38,219.09
2018,10,26,16,15,360.0,56.0,1.6,27.3,126.5,224.85,168.89
2018,10,26,16,30,280.0,45.0,1.4,26.1,84.0,170.11,123.64
2018,10,26,16,45,199.0,31.0,1.2,24.9,53.0,117.77,74.93
2018,10,26,17,0,118.0,17.0,1.0,23.7,22.0,50.6,0.0
2018,10,26,17,15,59.0,8.5,1.0,23.15,11.0,8.36,0.0
2018,10,26,17,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,19.9,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.45,17.75,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.45,17.8,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,17.85,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,27,6,15,38.0,5.0,0.55,18.05,5.5,0.0,0.0
2018,10,27,6,30,76.0,10.0,0.5,18.4,11.0,9.83,0.0
2018,10,27,6,45,208.0,22.5,0.5,18.8,41.0,18.33,0.0
2018,10,27,7,0,340.0,35.0,0.5,19.2,71.0,27.57,17.07
2018,10,27,7,15,454.0,42.0,0.55,20.0,117.0,31.03,21.03
2018,10,27,7,30,568.0,49.0,0.6,20.8,163.0,34.48,24.34
2018,10,27,7,45,562.0,60.5,0.7,21.6,198.0,52.79,30.9
2018,10,27,8,0,556.0,72.0,0.8,22.4,233.0,92.57,51.16
2018,10,27,8,15,488.5,97.0,0.8,23.35,256.0,136.15,84.84
2018,10,27,8,30,421.0,122.0,0.8,24.3,279.0,172.07,115.87
2018,10,27,8,45,542.5,113.0,0.75,25.3,339.5,212.77,144.4
2018,10,27,9,0,664.0,104.0,0.7,26.3,400.0,263.28,181.82
2018,10,27,9,15,757.0,89.0,0.8,27.1,454.0,312.1,219.91
2018,10,27,9,30,850.0,74.0,0.9,27.9,508.0,367.31,262.94
2018,10,27,9,45,865.5,75.0,1.0,28.7,540.0,409.95,297.33
2018,10,27,10,0,881.0,76.0,1.1,29.5,572.0,451.86,330.31
2018,10,27,10,15,890.0,77.0,1.25,29.95,596.5,489.79,360.3
2018,10,27,10,30,899.0,78.0,1.4,30.4,621.0,526.08,388.42
2018,10,27,10,45,904.5,79.0,1.5,30.85,638.0,558.68,413.05
2018,10,27,11,0,910.0,80.0,1.6,31.3,655.0,589.06,435.58
2018,10,27,11,15,912.5,80.5,1.65,31.55,664.0,614.83,454.56
2018,10,27,11,30,915.0,81.0,1.7,31.8,673.0,637.95,471.38
2018,10,27,11,45,914.5,82.0,1.75,32.0,674.5,656.95,485.18
2018,10,27,12,0,914.0,83.0,1.8,32.2,676.0,673.0,496.8
2018,10,27,12,15,906.0,84.5,1.85,32.25,667.5,681.67,503.53
2018,10,27,12,30,898.0,86.0,1.9,32.3,659.0,687.17,508.07
2018,10,27,12,45,895.0,85.0,2.0,32.3,645.0,690.29,511.46
2018,10,27,13,0,892.0,84.0,2.1,32.3,631.0,690.33,512.56
2018,10,27,13,15,884.0,83.0,2.15,32.2,608.5,683.95,509.3
2018,10,27,13,30,876.0,82.0,2.2,32.1,586.0,674.6,503.96
2018,10,27,13,45,864.0,80.5,2.25,32.0,556.5,659.2,494.25
2018,10,27,14,0,852.0,79.0,2.3,31.9,527.0,643.94,484.41
2018,10,27,14,15,836.0,76.5,2.3,31.65,491.5,619.84,468.28
2018,10,27,14,30,820.0,74.0,2.3,31.4,456.0,593.48,450.26
2018,10,27,14,45,790.0,72.0,2.3,31.1,413.0,557.35,424.8
2018,10,27,15,0,760.0,70.0,2.3,30.8,370.0,520.07,397.89
2018,10,27,15,15,733.5,66.0,2.3,30.8,327.0,481.63,368.94
2018,10,27,15,30,707.0,62.0,2.3,30.8,284.0,442.49,338.54
2018,10,27,15,45,658.0,57.0,2.15,29.7,237.0,391.07,298.96
2018,10,27,16,0,609.0,52.0,2.0,28.6,190.0,343.78,260.94
2018,10,27,16,15,524.0,45.5,1.8,27.3,144.0,279.96,209.25
2018,10,27,16,30,439.0,39.0,1.6,26.0,98.0,221.47,160.07
2018,10,27,16,45,275.5,28.0,1.35,24.75,59.5,138.52,85.45
2018,10,27,17,0,112.0,17.0,1.1,23.5,21.0,48.44,0.0
2018,10,27,17,15,56.0,8.5,1.1,22.85,10.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
