Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,7,30,0.0,23.0,0.9,12.7,23.0,22.21,12.37
2018,11,27,7,45,11.0,36.0,0.95,13.1,38.0,33.74,23.82
2018,11,27,8,0,22.0,49.0,1.0,13.5,53.0,45.28,34.5
2018,11,27,8,15,11.0,60.0,1.05,13.95,62.0,56.97,42.69
2018,11,27,8,30,0.0,71.0,1.1,14.4,71.0,67.28,51.65
2018,11,27,8,45,26.5,90.5,1.15,14.85,99.5,86.31,66.49
2018,11,27,9,0,53.0,110.0,1.2,15.3,128.0,109.49,84.51
2018,11,27,9,15,87.0,127.5,1.25,15.95,160.5,132.69,102.17
2018,11,27,9,30,121.0,145.0,1.3,16.6,193.0,161.3,124.45
2018,11,27,9,45,137.0,169.0,1.35,17.25,227.0,193.28,150.0
2018,11,27,10,0,153.0,193.0,1.4,17.9,261.0,226.56,176.33
2018,11,27,10,15,206.0,198.5,1.45,18.2,295.5,257.63,200.4
2018,11,27,10,30,259.0,204.0,1.5,18.5,330.0,291.12,226.56
2018,11,27,10,45,204.5,213.5,1.5,18.8,315.0,287.54,224.56
2018,11,27,11,0,150.0,223.0,1.5,19.1,300.0,279.75,218.92
2018,11,27,11,15,140.5,229.0,1.55,19.15,302.0,286.54,224.58
2018,11,27,11,30,131.0,235.0,1.6,19.2,304.0,292.56,229.46
2018,11,27,11,45,154.0,238.0,1.6,19.3,320.0,311.51,244.4
2018,11,27,12,0,177.0,241.0,1.6,19.4,336.0,330.85,259.56
2018,11,27,12,15,166.5,238.5,1.55,19.35,327.0,326.89,256.62
2018,11,27,12,30,156.0,236.0,1.5,19.3,318.0,322.12,253.13
2018,11,27,12,45,120.0,227.0,1.45,19.3,289.0,295.94,232.77
2018,11,27,13,0,84.0,218.0,1.4,19.3,260.0,265.12,208.73
2018,11,27,13,15,117.0,211.0,1.35,19.2,267.0,281.81,222.59
2018,11,27,13,30,150.0,204.0,1.3,19.1,274.0,294.21,232.87
2018,11,27,13,45,139.0,192.5,1.3,19.0,254.5,276.91,219.59
2018,11,27,14,0,128.0,181.0,1.3,18.9,235.0,259.27,206.06
2018,11,27,14,15,122.0,166.0,1.2,18.7,214.0,240.15,191.23
2018,11,27,14,30,116.0,151.0,1.1,18.5,193.0,220.7,175.94
2018,11,27,14,45,110.5,133.5,1.0,18.3,170.0,198.37,158.13
2018,11,27,15,0,105.0,116.0,0.9,18.1,147.0,175.73,139.79
2018,11,27,15,15,132.5,100.5,0.9,18.1,134.0,169.79,134.55
2018,11,27,15,30,160.0,85.0,0.9,18.1,121.0,167.14,131.22
2018,11,27,15,45,132.5,68.5,0.8,17.2,94.0,134.78,103.98
2018,11,27,16,0,105.0,52.0,0.7,16.3,67.0,103.65,77.35
2018,11,27,16,15,77.5,35.5,0.75,16.0,44.5,73.9,49.86
2018,11,27,16,30,50.0,19.0,0.8,15.7,22.0,39.65,0.0
2018,11,27,16,45,25.0,9.5,0.8,15.4,11.0,15.4,0.0
2018,11,27,17,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.4,14.75,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,28,6,45,2.0,0.5,0.75,14.3,0.5,0.0,0.0
2018,11,28,7,0,4.0,1.0,0.7,14.4,1.0,0.98,0.0
2018,11,28,7,15,2.0,3.0,0.75,14.65,3.0,2.91,0.0
2018,11,28,7,30,0.0,5.0,0.8,14.9,5.0,4.82,0.0
2018,11,28,7,45,0.0,6.0,0.9,15.2,6.0,5.78,0.0
2018,11,28,8,0,0.0,7.0,1.0,15.5,7.0,6.74,0.31
2018,11,28,8,15,0.0,11.0,1.0,15.55,11.0,10.6,3.37
2018,11,28,8,30,0.0,15.0,1.0,15.6,15.0,14.46,6.71
2018,11,28,8,45,0.0,17.0,1.0,15.7,17.0,16.4,8.38
2018,11,28,9,0,0.0,19.0,1.0,15.8,19.0,18.33,10.02
2018,11,28,9,15,0.0,18.0,1.1,15.9,18.0,17.37,9.18
2018,11,28,9,30,0.0,17.0,1.2,16.0,17.0,16.4,8.33
2018,11,28,9,45,0.0,23.5,1.3,16.1,23.5,22.68,13.63
2018,11,28,10,0,0.0,30.0,1.4,16.2,30.0,28.97,18.9
2018,11,28,10,15,0.0,27.0,1.2,16.3,27.0,26.07,16.42
2018,11,28,10,30,0.0,24.0,1.0,16.4,24.0,23.17,13.95
2018,11,28,10,45,0.0,26.5,0.8,16.55,26.5,25.59,15.96
2018,11,28,11,0,0.0,29.0,0.6,16.7,29.0,28.01,17.97
2018,11,28,11,15,18.0,61.5,0.5,16.8,71.0,68.15,51.48
2018,11,28,11,30,36.0,94.0,0.4,16.9,113.0,108.89,84.9
2018,11,28,11,45,35.0,95.5,0.3,17.0,114.0,110.71,86.21
2018,11,28,12,0,34.0,97.0,0.2,17.1,115.0,112.41,87.53
2018,11,28,12,15,24.0,116.0,0.3,17.3,128.5,126.37,98.72
2018,11,28,12,30,14.0,135.0,0.4,17.5,142.0,138.68,108.46
2018,11,28,12,45,11.5,131.0,0.55,17.7,137.0,133.64,104.43
2018,11,28,13,0,9.0,127.0,0.7,17.9,132.0,128.52,100.39
2018,11,28,13,15,9.0,119.5,0.9,17.85,124.0,121.27,94.75
2018,11,28,13,30,9.0,112.0,1.1,17.8,116.0,113.96,89.02
2018,11,28,13,45,86.0,137.5,1.3,17.75,174.0,189.13,151.29
2018,11,28,14,0,163.0,163.0,1.5,17.7,232.0,258.12,207.24
2018,11,28,14,15,223.0,146.5,1.6,17.6,232.5,276.25,222.22
2018,11,28,14,30,283.0,130.0,1.7,17.5,233.0,286.65,230.98
2018,11,28,14,45,238.0,113.5,1.75,17.45,194.0,242.77,195.51
2018,11,28,15,0,193.0,97.0,1.8,17.4,155.0,199.77,160.39
2018,11,28,15,15,96.5,79.5,1.8,17.4,108.5,129.05,102.03
2018,11,28,15,30,0.0,62.0,1.8,17.4,62.0,61.3,45.75
2018,11,28,15,45,36.5,48.5,1.6,16.8,53.5,63.76,47.21
2018,11,28,16,0,73.0,35.0,1.4,16.2,45.0,69.83,50.64
2018,11,28,16,15,68.5,25.5,1.4,15.95,32.0,56.46,36.58
2018,11,28,16,30,64.0,16.0,1.4,15.7,19.0,39.18,0.0
2018,11,28,16,45,32.0,8.0,1.45,15.45,9.5,15.59,0.0
2018,11,28,17,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.8,16.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,16.2,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.4,16.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.7,16.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.8,15.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,15.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,15.25,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.45,14.95,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,14.35,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.9,14.05,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,4.65,13.5,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,4.7,13.5,2.0,1.97,0.0
2018,11,29,7,15,5.5,11.0,4.75,13.6,11.5,10.7,0.0
2018,11,29,7,30,11.0,20.0,4.8,13.7,21.0,19.32,9.39
2018,11,29,7,45,22.0,28.0,4.9,13.85,31.5,26.91,17.64
2018,11,29,8,0,33.0,36.0,5.0,14.0,42.0,32.35,22.91
2018,11,29,8,15,16.5,23.0,5.2,14.1,26.0,22.56,13.42
2018,11,29,8,30,0.0,10.0,5.4,14.2,10.0,9.64,2.59
2018,11,29,8,45,0.0,11.5,5.55,14.35,11.5,11.09,3.85
2018,11,29,9,0,0.0,13.0,5.7,14.5,13.0,12.54,5.08
2018,11,29,9,15,49.5,58.0,5.8,14.5,77.0,63.84,46.76
2018,11,29,9,30,99.0,103.0,5.9,14.5,141.0,118.58,91.36
2018,11,29,9,45,85.5,115.0,6.0,14.5,150.0,130.59,102.24
2018,11,29,10,0,72.0,127.0,6.1,14.5,159.0,141.5,112.02
2018,11,29,10,15,95.5,131.5,6.05,14.45,176.0,157.35,125.1
2018,11,29,10,30,119.0,136.0,6.0,14.4,193.0,174.56,139.49
2018,11,29,10,45,76.0,111.5,5.9,14.4,148.5,138.42,110.21
2018,11,29,11,0,33.0,87.0,5.8,14.4,104.0,98.68,77.42
2018,11,29,11,15,18.0,100.5,5.55,14.35,110.0,105.74,83.35
2018,11,29,11,30,3.0,114.0,5.3,14.3,116.0,111.66,88.17
2018,11,29,11,45,51.5,132.5,5.1,14.3,160.0,154.9,124.43
2018,11,29,12,0,100.0,151.0,4.9,14.3,204.0,201.31,163.13
2018,11,29,12,15,71.5,142.0,4.85,14.3,179.5,179.41,144.96
2018,11,29,12,30,43.0,133.0,4.8,14.3,155.0,153.99,123.8
2018,11,29,12,45,54.0,125.0,4.8,14.25,152.0,152.74,123.13
2018,11,29,13,0,65.0,117.0,4.8,14.2,149.0,154.32,124.79
2018,11,29,13,15,121.0,138.0,4.75,14.2,195.0,207.55,169.64
2018,11,29,13,30,177.0,159.0,4.7,14.2,241.0,260.82,213.98
2018,11,29,13,45,114.5,128.5,4.65,14.15,180.5,194.87,159.29
2018,11,29,14,0,52.0,98.0,4.6,14.1,120.0,125.35,101.01
2018,11,29,14,15,60.0,84.0,4.5,14.05,107.5,118.5,95.54
2018,11,29,14,30,68.0,70.0,4.4,14.0,95.0,107.26,86.21
2018,11,29,14,45,73.5,64.5,4.25,13.95,88.5,103.31,82.85
2018,11,29,15,0,79.0,59.0,4.1,13.9,82.0,98.92,78.95
2018,11,29,15,15,64.5,53.0,4.1,13.9,70.0,84.77,66.58
2018,11,29,15,30,50.0,47.0,4.1,13.9,58.0,71.25,54.67
2018,11,29,15,45,50.0,38.5,3.65,13.65,47.5,61.13,45.47
2018,11,29,16,0,50.0,30.0,3.2,13.4,37.0,50.88,35.88
2018,11,29,16,15,41.0,20.5,3.15,13.25,25.0,36.41,21.86
2018,11,29,16,30,32.0,11.0,3.1,13.1,13.0,23.33,0.0
2018,11,29,16,45,16.0,5.5,3.0,12.9,6.5,9.25,0.0
2018,11,29,17,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,11.9,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.55,11.8,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,30,6,45,8.5,2.5,2.8,11.0,2.5,0.0,0.0
2018,11,30,7,0,17.0,5.0,2.8,11.0,5.0,4.91,0.0
2018,11,30,7,15,89.0,18.5,3.0,11.3,25.5,18.18,0.0
2018,11,30,7,30,161.0,32.0,3.2,11.6,46.0,25.01,13.55
2018,11,30,7,45,186.5,46.0,3.45,11.85,71.0,35.28,25.03
2018,11,30,8,0,212.0,60.0,3.7,12.1,96.0,48.2,37.11
2018,11,30,8,15,237.0,75.0,3.85,12.4,126.0,61.69,49.52
2018,11,30,8,30,262.0,90.0,4.0,12.7,156.0,88.81,61.81
2018,11,30,8,45,396.5,90.5,4.15,13.0,209.0,113.96,74.72
2018,11,30,9,0,531.0,91.0,4.3,13.3,262.0,154.0,101.75
2018,11,30,9,15,525.0,102.5,4.35,13.65,287.5,187.93,131.63
2018,11,30,9,30,519.0,114.0,4.4,14.0,313.0,219.97,160.7
2018,11,30,9,45,590.5,110.0,4.5,14.3,354.0,258.33,192.81
2018,11,30,10,0,662.0,106.0,4.6,14.6,395.0,300.44,228.52
2018,11,30,10,15,756.5,91.5,4.6,14.85,439.0,344.3,265.47
2018,11,30,10,30,851.0,77.0,4.6,15.1,483.0,393.89,307.17
2018,11,30,10,45,816.0,88.0,4.6,15.35,488.5,417.46,329.19
2018,11,30,11,0,781.0,99.0,4.6,15.6,494.0,437.0,347.22
2018,11,30,11,15,743.5,109.5,4.6,15.75,491.5,450.05,359.59
2018,11,30,11,30,706.0,120.0,4.6,15.9,489.0,460.54,369.37
2018,11,30,11,45,698.5,123.0,4.65,16.05,489.5,475.12,382.1
2018,11,30,12,0,691.0,126.0,4.7,16.2,490.0,487.34,392.68
2018,11,30,12,15,739.0,112.5,4.75,16.15,498.5,509.92,411.88
2018,11,30,12,30,787.0,99.0,4.8,16.1,507.0,530.77,429.6
2018,11,30,12,45,808.0,91.5,4.85,16.1,501.5,541.04,438.68
2018,11,30,13,0,829.0,84.0,4.9,16.1,496.0,548.72,445.64
2018,11,30,13,15,839.0,79.0,4.85,16.0,481.5,550.21,447.46
2018,11,30,13,30,849.0,74.0,4.8,15.9,467.0,548.81,446.86
2018,11,30,13,45,833.5,72.0,4.8,15.8,439.5,533.97,435.53
2018,11,30,14,0,818.0,70.0,4.8,15.7,412.0,516.66,422.01
2018,11,30,14,15,796.0,68.0,4.7,15.5,379.0,493.69,403.57
2018,11,30,14,30,774.0,66.0,4.6,15.3,346.0,468.81,383.18
2018,11,30,14,45,742.5,63.0,4.5,15.1,308.0,436.6,356.4
2018,11,30,15,0,711.0,60.0,4.4,14.9,270.0,403.38,328.1
2018,11,30,15,15,665.0,56.0,4.4,14.9,229.5,362.05,292.42
2018,11,30,15,30,619.0,52.0,4.4,14.9,189.0,323.55,258.04
2018,11,30,15,45,544.5,46.5,3.6,14.0,147.5,271.6,212.45
2018,11,30,16,0,470.0,41.0,2.8,13.1,106.0,222.83,168.64
2018,11,30,16,15,343.0,32.0,2.5,12.45,70.0,157.89,108.52
2018,11,30,16,30,216.0,23.0,2.2,11.8,34.0,92.71,0.0
2018,11,30,16,45,108.0,11.5,1.85,11.2,17.0,37.18,0.0
2018,11,30,17,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,1,6,45,3.5,2.0,1.7,10.9,2.0,0.0,0.0
2018,12,1,7,0,7.0,4.0,1.8,11.1,4.0,3.93,0.0
2018,12,1,7,15,35.5,17.5,2.05,11.35,20.0,17.2,0.0
2018,12,1,7,30,64.0,31.0,2.3,11.6,36.0,26.96,14.5
2018,12,1,7,45,151.0,46.0,2.55,11.85,68.5,37.48,26.86
2018,12,1,8,0,238.0,61.0,2.8,12.1,101.0,46.11,35.23
2018,12,1,8,15,373.5,67.5,2.95,12.25,150.5,51.95,40.86
2018,12,1,8,30,509.0,74.0,3.1,12.4,200.0,84.84,51.09
2018,12,1,8,45,553.0,80.0,3.25,12.55,238.0,119.32,72.9
2018,12,1,9,0,597.0,86.0,3.4,12.7,276.0,157.23,101.66
2018,12,1,9,15,427.0,99.5,3.55,12.8,243.5,165.03,116.69
2018,12,1,9,30,257.0,113.0,3.7,12.9,211.0,160.29,120.87
2018,12,1,9,45,236.5,142.5,3.85,13.0,238.5,192.7,149.74
2018,12,1,10,0,216.0,172.0,4.0,13.1,266.0,223.53,176.75
2018,12,1,10,15,182.5,179.0,4.2,13.2,261.5,229.34,183.08
2018,12,1,10,30,149.0,186.0,4.4,13.3,257.0,230.91,185.52
2018,12,1,10,45,102.5,192.5,4.6,13.4,242.0,224.31,180.95
2018,12,1,11,0,56.0,199.0,4.8,13.5,227.0,214.53,173.31
2018,12,1,11,15,47.0,178.5,4.8,13.45,202.5,193.48,156.2
2018,12,1,11,30,38.0,158.0,4.8,13.4,178.0,171.31,138.07
2018,12,1,11,45,21.5,129.5,4.8,13.4,141.0,136.75,109.45
2018,12,1,12,0,5.0,101.0,4.8,13.4,104.0,100.31,79.0
2018,12,1,12,15,6.0,104.5,4.85,13.4,108.0,104.34,82.44
2018,12,1,12,30,7.0,108.0,4.9,13.4,112.0,108.4,85.89
2018,12,1,12,45,24.0,141.5,4.9,13.45,153.5,152.67,123.03
2018,12,1,13,0,41.0,175.0,4.9,13.5,195.0,196.63,159.62
2018,12,1,13,15,58.5,181.5,4.95,13.6,209.0,213.92,174.16
2018,12,1,13,30,76.0,188.0,5.0,13.7,223.0,231.35,188.83
2018,12,1,13,45,100.5,174.0,5.0,13.75,217.5,235.16,192.48
2018,12,1,14,0,125.0,160.0,5.0,13.8,212.0,233.81,191.85
2018,12,1,14,15,253.5,135.5,4.9,13.65,230.5,278.53,230.09
2018,12,1,14,30,382.0,111.0,4.8,13.5,249.0,319.46,264.26
2018,12,1,14,45,375.0,95.5,4.7,13.35,218.5,293.33,242.23
2018,12,1,15,0,368.0,80.0,4.6,13.2,188.0,266.0,218.87
2018,12,1,15,15,480.5,68.5,4.6,13.2,187.5,296.84,242.23
2018,12,1,15,30,593.0,57.0,4.6,13.2,187.0,317.71,255.28
2018,12,1,15,45,495.0,51.5,3.95,12.35,144.0,257.66,203.01
2018,12,1,16,0,397.0,46.0,3.3,11.5,101.0,202.02,154.11
2018,12,1,16,15,266.0,35.0,3.1,11.25,66.0,137.36,94.74
2018,12,1,16,30,135.0,24.0,2.9,11.0,31.0,72.7,0.0
2018,12,1,16,45,67.5,12.0,2.7,10.7,15.5,27.91,0.0
2018,12,1,17,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,6,45,21.0,2.5,0.95,7.3,2.5,0.0,0.0
2018,12,2,7,0,42.0,5.0,0.9,7.3,5.0,4.91,0.0
2018,12,2,7,15,179.5,18.0,1.0,7.7,30.5,17.69,0.0
2018,12,2,7,30,317.0,31.0,1.1,8.1,56.0,25.63,13.15
2018,12,2,7,45,442.5,37.0,1.2,8.5,96.5,28.39,19.25
2018,12,2,8,0,568.0,43.0,1.3,8.9,137.0,31.33,22.5
2018,12,2,8,15,632.0,48.0,1.35,9.25,180.0,38.05,28.86
2018,12,2,8,30,696.0,53.0,1.4,9.6,223.0,76.57,39.47
2018,12,2,8,45,738.5,55.5,1.45,9.95,264.0,116.01,63.12
2018,12,2,9,0,781.0,58.0,1.5,10.3,305.0,158.41,95.11
2018,12,2,9,15,808.0,60.5,1.5,10.6,342.0,200.54,130.88
2018,12,2,9,30,835.0,63.0,1.5,10.9,379.0,243.61,169.0
2018,12,2,9,45,854.0,64.5,1.5,11.25,410.5,284.27,205.84
2018,12,2,10,0,873.0,66.0,1.5,11.6,442.0,326.84,243.98
2018,12,2,10,15,885.5,67.0,1.5,11.9,467.0,363.78,277.21
2018,12,2,10,30,898.0,68.0,1.5,12.2,492.0,399.45,308.74
2018,12,2,10,45,905.5,69.0,1.5,12.55,509.5,431.64,336.79
2018,12,2,11,0,913.0,70.0,1.5,12.9,527.0,461.87,362.6
2018,12,2,11,15,917.0,70.0,1.55,13.2,537.0,487.42,384.46
2018,12,2,11,30,921.0,70.0,1.6,13.5,547.0,510.52,403.95
2018,12,2,11,45,922.5,69.5,1.6,13.85,549.5,529.31,419.45
2018,12,2,12,0,924.0,69.0,1.6,14.2,552.0,545.35,432.48
2018,12,2,12,15,922.0,69.0,1.7,14.35,547.0,557.23,442.91
2018,12,2,12,30,920.0,69.0,1.8,14.5,542.0,566.15,450.9
2018,12,2,12,45,915.0,68.5,1.85,14.65,529.0,569.95,454.6
2018,12,2,13,0,910.0,68.0,1.9,14.8,516.0,570.75,455.89
2018,12,2,13,15,888.0,67.5,1.9,14.75,490.5,559.32,447.85
2018,12,2,13,30,866.0,67.0,1.9,14.7,465.0,545.07,437.53
2018,12,2,13,45,775.5,77.5,1.9,14.65,418.5,505.45,407.13
2018,12,2,14,0,685.0,88.0,1.9,14.6,372.0,464.09,375.05
2018,12,2,14,15,586.0,98.0,1.9,14.45,327.5,416.74,337.86
2018,12,2,14,30,487.0,108.0,1.9,14.3,283.0,367.77,298.82
2018,12,2,14,45,499.5,93.5,1.85,14.15,256.0,350.12,284.44
2018,12,2,15,0,512.0,79.0,1.8,14.0,229.0,332.83,269.49
2018,12,2,15,15,472.0,71.0,1.8,14.0,193.5,295.13,237.48
2018,12,2,15,30,432.0,63.0,1.8,14.0,158.0,258.06,205.27
2018,12,2,15,45,437.5,52.5,1.35,12.95,130.5,236.47,184.5
2018,12,2,16,0,443.0,42.0,0.9,11.9,103.0,213.44,160.77
2018,12,2,16,15,255.5,30.5,0.9,11.45,62.5,128.61,87.49
2018,12,2,16,30,68.0,19.0,0.9,11.0,22.0,44.15,0.0
2018,12,2,16,45,34.0,9.5,0.9,10.6,11.0,17.43,0.0
2018,12,2,17,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,3,6,45,26.0,3.0,1.15,5.7,2.5,0.0,0.0
2018,12,3,7,0,52.0,6.0,1.1,5.7,5.0,0.0,0.0
2018,12,3,7,15,200.0,16.5,1.25,6.55,29.5,16.22,0.0
2018,12,3,7,30,348.0,27.0,1.4,7.4,54.0,21.67,9.64
2018,12,3,7,45,447.5,34.0,1.5,8.2,92.0,25.7,16.85
2018,12,3,8,0,547.0,41.0,1.6,9.0,130.0,29.68,20.98
2018,12,3,8,15,620.5,45.5,1.75,9.65,174.0,34.4,25.48
2018,12,3,8,30,694.0,50.0,1.9,10.3,218.0,71.69,36.02
2018,12,3,8,45,732.0,53.5,2.05,11.0,258.0,111.44,59.6
2018,12,3,9,0,770.0,57.0,2.2,11.7,298.0,153.73,91.29
2018,12,3,9,15,796.5,59.5,2.2,12.2,334.5,195.22,126.25
2018,12,3,9,30,823.0,62.0,2.2,12.7,371.0,237.62,163.6
2018,12,3,9,45,842.0,63.0,2.2,13.25,402.0,277.28,199.44
2018,12,3,10,0,861.0,64.0,2.2,13.8,433.0,318.92,236.65
2018,12,3,10,15,867.0,66.5,2.2,14.15,456.0,354.63,269.04
2018,12,3,10,30,873.0,69.0,2.2,14.5,479.0,388.72,299.42
2018,12,3,10,45,800.0,88.0,2.2,14.85,474.5,404.2,315.24
2018,12,3,11,0,727.0,107.0,2.2,15.2,470.0,414.03,325.62
2018,12,3,11,15,819.5,88.0,2.2,15.35,504.5,458.04,361.45
2018,12,3,11,30,912.0,69.0,2.2,15.5,539.0,502.89,397.47
2018,12,3,11,45,906.0,71.0,2.2,15.6,540.0,520.38,412.28
2018,12,3,12,0,900.0,73.0,2.2,15.7,541.0,534.95,424.66
2018,12,3,12,15,798.5,96.0,2.15,15.65,508.5,518.73,412.95
2018,12,3,12,30,697.0,119.0,2.1,15.6,476.0,497.76,397.31
2018,12,3,12,45,645.0,128.5,2.05,15.55,452.5,485.94,388.71
2018,12,3,13,0,593.0,138.0,2.0,15.5,429.0,471.46,377.78
2018,12,3,13,15,423.0,165.0,1.95,15.5,368.5,406.88,326.95
2018,12,3,13,30,253.0,192.0,1.9,15.5,308.0,339.5,273.2
2018,12,3,13,45,205.5,183.0,1.85,15.5,273.5,300.44,242.48
2018,12,3,14,0,158.0,174.0,1.8,15.5,239.0,265.85,214.79
2018,12,3,14,15,131.5,156.0,1.7,15.4,207.5,232.63,188.16
2018,12,3,14,30,105.0,138.0,1.6,15.3,176.0,199.49,161.28
2018,12,3,14,45,112.5,119.5,1.45,15.15,156.0,182.37,147.39
2018,12,3,15,0,120.0,101.0,1.3,15.0,136.0,164.34,132.38
2018,12,3,15,15,149.0,89.5,1.3,15.0,126.5,162.84,130.51
2018,12,3,15,30,178.0,78.0,1.3,15.0,117.0,164.66,130.6
2018,12,3,15,45,151.5,63.0,1.05,13.9,91.0,134.09,104.32
2018,12,3,16,0,125.0,48.0,0.8,12.8,65.0,104.68,78.58
2018,12,3,16,15,89.0,32.5,0.9,12.4,42.5,72.96,48.57
2018,12,3,16,30,53.0,17.0,1.0,12.0,20.0,37.15,0.0
2018,12,3,16,45,26.5,8.5,1.05,11.65,10.0,14.64,0.0
2018,12,3,17,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.5,2.2,8.7,0.5,0.0,0.0
2018,12,4,7,0,0.0,1.0,2.2,8.7,1.0,0.0,0.0
2018,12,4,7,15,3.5,4.0,2.45,9.2,4.5,3.93,0.0
2018,12,4,7,30,7.0,7.0,2.7,9.7,8.0,6.8,0.0
2018,12,4,7,45,3.5,7.0,2.9,10.2,7.5,6.8,0.23
2018,12,4,8,0,0.0,7.0,3.1,10.7,7.0,6.74,0.35
2018,12,4,8,15,0.0,9.0,3.3,11.35,9.0,8.67,2.15
2018,12,4,8,30,0.0,11.0,3.5,12.0,11.0,10.6,3.49
2018,12,4,8,45,3.0,37.5,3.7,12.6,38.5,36.47,25.64
2018,12,4,9,0,6.0,64.0,3.9,13.2,66.0,62.61,47.77
2018,12,4,9,15,3.0,72.5,4.2,13.85,73.5,70.42,54.37
2018,12,4,9,30,0.0,81.0,4.5,14.5,81.0,77.99,60.68
2018,12,4,9,45,0.0,90.5,4.75,15.15,90.5,87.05,68.04
2018,12,4,10,0,0.0,100.0,5.0,15.8,100.0,96.13,75.35
2018,12,4,10,15,0.5,123.5,5.05,16.1,123.5,118.52,93.73
2018,12,4,10,30,1.0,147.0,5.1,16.4,147.0,141.03,112.06
2018,12,4,10,45,2.0,154.5,5.2,16.7,155.0,148.91,118.25
2018,12,4,11,0,3.0,162.0,5.3,17.0,163.0,156.88,124.52
2018,12,4,11,15,3.5,166.0,5.05,16.95,167.5,161.37,128.09
2018,12,4,11,30,4.0,170.0,4.8,16.9,172.0,165.89,131.7
2018,12,4,11,45,4.5,169.0,4.6,16.85,171.5,165.61,131.44
2018,12,4,12,0,5.0,168.0,4.4,16.8,171.0,165.31,131.19
2018,12,4,12,15,4.0,162.5,3.85,16.5,165.0,159.82,126.8
2018,12,4,12,30,3.0,157.0,3.3,16.2,159.0,154.25,122.38
2018,12,4,12,45,2.5,152.0,2.8,15.9,153.5,149.37,118.55
2018,12,4,13,0,2.0,147.0,2.3,15.6,148.0,144.47,114.69
2018,12,4,13,15,1.0,139.5,2.25,15.5,140.0,136.78,108.54
2018,12,4,13,30,0.0,132.0,2.2,15.4,132.0,129.06,102.37
2018,12,4,13,45,1.5,123.5,2.2,15.3,124.0,121.65,96.48
2018,12,4,14,0,3.0,115.0,2.2,15.2,116.0,114.2,90.52
2018,12,4,14,15,3.0,102.0,2.25,15.05,103.0,101.34,80.01
2018,12,4,14,30,3.0,89.0,2.3,14.9,90.0,88.42,69.36
2018,12,4,14,45,1.5,80.0,2.35,14.7,80.5,78.84,61.41
2018,12,4,15,0,0.0,71.0,2.4,14.5,71.0,69.31,53.41
2018,12,4,15,15,0.0,61.0,2.4,14.5,61.0,59.45,44.99
2018,12,4,15,30,0.0,51.0,2.4,14.5,51.0,49.57,36.44
2018,12,4,15,45,0.0,40.0,2.45,13.65,40.0,38.64,27.0
2018,12,4,16,0,0.0,29.0,2.5,12.8,29.0,28.0,17.66
2018,12,4,16,15,8.0,20.0,2.6,12.65,20.5,22.06,11.19
2018,12,4,16,30,16.0,11.0,2.7,12.5,12.0,16.5,0.0
2018,12,4,16,45,8.0,5.5,2.8,12.3,6.0,7.3,0.0
2018,12,4,17,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.5,2.3,11.45,0.5,0.0,0.0
2018,12,5,7,0,0.0,1.0,2.2,11.4,1.0,0.0,0.0
2018,12,5,7,15,14.5,8.5,2.3,11.6,9.5,8.36,0.0
2018,12,5,7,30,29.0,16.0,2.4,11.8,18.0,14.77,3.47
2018,12,5,7,45,72.0,28.0,2.5,12.05,38.0,23.43,14.42
2018,12,5,8,0,115.0,40.0,2.6,12.3,58.0,32.89,23.41
2018,12,5,8,15,97.0,55.5,2.65,12.5,74.0,48.14,37.34
2018,12,5,8,30,79.0,71.0,2.7,12.7,90.0,65.36,48.16
2018,12,5,8,45,154.0,94.5,2.7,12.9,139.0,93.28,67.81
2018,12,5,9,0,229.0,118.0,2.7,13.1,188.0,131.73,96.26
2018,12,5,9,15,244.0,126.0,2.7,13.25,209.0,153.37,113.96
2018,12,5,9,30,259.0,134.0,2.7,13.4,230.0,175.77,132.91
2018,12,5,9,45,319.0,137.0,2.7,13.55,265.0,206.01,157.16
2018,12,5,10,0,379.0,140.0,2.7,13.7,300.0,238.58,183.84
2018,12,5,10,15,229.0,158.0,2.65,13.85,256.5,222.17,175.12
2018,12,5,10,30,79.0,176.0,2.6,14.0,213.0,195.17,156.06
2018,12,5,10,45,53.0,167.0,2.55,14.1,192.0,180.13,144.21
2018,12,5,11,0,27.0,158.0,2.5,14.2,171.0,163.06,130.4
2018,12,5,11,15,95.0,158.0,2.45,14.3,206.0,195.39,156.83
2018,12,5,11,30,163.0,158.0,2.4,14.4,241.0,230.43,185.52
2018,12,5,11,45,160.5,187.5,2.35,14.5,270.0,262.08,210.99
2018,12,5,12,0,158.0,217.0,2.3,14.6,299.0,293.7,236.13
2018,12,5,12,15,131.0,216.5,2.3,14.6,284.0,282.99,227.56
2018,12,5,12,30,104.0,216.0,2.3,14.6,269.0,268.42,215.97
2018,12,5,12,45,103.0,193.0,2.25,14.6,244.5,249.76,201.37
2018,12,5,13,0,102.0,170.0,2.2,14.6,220.0,227.48,183.78
2018,12,5,13,15,56.0,156.0,2.2,14.5,183.5,185.8,149.74
2018,12,5,13,30,10.0,142.0,2.2,14.4,147.0,144.5,115.57
2018,12,5,13,45,5.5,112.0,2.15,14.3,114.5,112.19,89.02
2018,12,5,14,0,1.0,82.0,2.1,14.2,82.0,79.96,62.21
2018,12,5,14,15,0.5,76.5,2.05,14.05,76.5,74.32,57.62
2018,12,5,14,30,0.0,71.0,2.0,13.9,71.0,68.69,52.98
2018,12,5,14,45,0.5,56.0,1.9,13.7,56.0,54.35,40.9
2018,12,5,15,0,1.0,41.0,1.8,13.5,41.0,40.04,28.74
2018,12,5,15,15,0.5,30.5,1.8,13.5,30.5,29.65,19.8
2018,12,5,15,30,0.0,20.0,1.8,13.5,20.0,19.29,10.85
2018,12,5,15,45,0.0,16.0,1.6,12.95,16.0,15.43,7.46
2018,12,5,16,0,0.0,12.0,1.4,12.4,12.0,11.57,4.02
2018,12,5,16,15,3.0,9.5,1.4,12.15,9.5,10.15,2.13
2018,12,5,16,30,6.0,7.0,1.4,11.9,7.0,8.43,0.0
2018,12,5,16,45,3.0,3.5,1.4,11.65,3.5,4.15,0.0
2018,12,5,17,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,6,6,45,10.5,1.5,1.45,7.95,1.0,0.0,0.0
2018,12,6,7,0,21.0,3.0,1.5,8.0,2.0,0.0,0.0
2018,12,6,7,15,110.0,14.0,1.7,8.4,20.5,13.76,0.0
2018,12,6,7,30,199.0,25.0,1.9,8.8,39.0,19.57,5.62
2018,12,6,7,45,250.5,37.5,2.1,9.15,68.0,28.82,19.19
2018,12,6,8,0,302.0,50.0,2.3,9.5,97.0,37.71,27.95
2018,12,6,8,15,415.5,56.5,2.35,9.9,142.0,41.61,31.86
2018,12,6,8,30,529.0,63.0,2.4,10.3,187.0,68.27,39.77
2018,12,6,8,45,612.5,63.5,2.5,10.75,232.0,101.53,57.02
2018,12,6,9,0,696.0,64.0,2.6,11.2,277.0,144.28,86.87
2018,12,6,9,15,695.0,72.5,2.65,11.75,306.5,180.65,118.22
2018,12,6,9,30,694.0,81.0,2.7,12.3,336.0,218.52,152.37
2018,12,6,9,45,741.5,78.5,2.7,12.85,372.0,259.48,187.83
2018,12,6,10,0,789.0,76.0,2.7,13.4,408.0,300.08,223.22
2018,12,6,10,15,786.5,80.5,2.65,13.8,427.5,332.76,253.23
2018,12,6,10,30,784.0,85.0,2.6,14.2,447.0,363.5,280.97
2018,12,6,10,45,802.0,84.5,2.5,14.65,467.5,395.36,308.49
2018,12,6,11,0,820.0,84.0,2.4,15.1,488.0,426.16,334.51
2018,12,6,11,15,832.5,83.0,2.25,15.35,500.5,452.74,356.8
2018,12,6,11,30,845.0,82.0,2.1,15.6,513.0,477.54,377.12
2018,12,6,11,45,840.0,83.5,2.0,15.8,514.0,494.37,391.08
2018,12,6,12,0,835.0,85.0,1.9,16.0,515.0,508.52,402.58
2018,12,6,12,15,754.0,102.5,1.85,16.1,488.0,496.92,394.26
2018,12,6,12,30,673.0,120.0,1.8,16.2,461.0,481.6,382.86
2018,12,6,12,45,678.0,117.0,1.75,16.25,453.5,487.7,388.15
2018,12,6,13,0,683.0,114.0,1.7,16.3,446.0,491.59,391.45
2018,12,6,13,15,685.0,109.5,1.7,16.3,431.5,490.02,390.78
2018,12,6,13,30,687.0,105.0,1.7,16.3,417.0,486.13,388.21
2018,12,6,13,45,735.5,90.0,1.75,16.25,406.5,493.21,394.43
2018,12,6,14,0,784.0,75.0,1.8,16.2,396.0,495.85,396.93
2018,12,6,14,15,762.0,72.0,1.7,16.05,364.0,472.92,378.78
2018,12,6,14,30,740.0,69.0,1.6,15.9,332.0,448.14,358.93
2018,12,6,14,45,699.5,67.0,1.55,15.75,294.0,415.61,332.68
2018,12,6,15,0,659.0,65.0,1.5,15.6,256.0,381.36,304.46
2018,12,6,15,15,622.0,59.5,1.5,15.6,218.5,344.55,273.38
2018,12,6,15,30,585.0,54.0,1.5,15.6,181.0,307.86,241.41
2018,12,6,15,45,508.5,47.5,1.1,14.85,140.5,255.82,196.75
2018,12,6,16,0,432.0,41.0,0.7,14.1,100.0,207.09,153.9
2018,12,6,16,15,269.0,30.5,0.65,13.8,62.5,131.88,88.06
2018,12,6,16,30,106.0,20.0,0.6,13.5,25.0,59.03,0.0
2018,12,6,16,45,53.0,10.0,0.55,13.2,12.5,22.34,0.0
2018,12,6,17,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,7,6,45,9.5,1.5,0.3,8.8,1.0,0.0,0.0
2018,12,7,7,0,19.0,3.0,0.2,8.8,2.0,0.0,0.0
2018,12,7,7,15,102.0,14.5,0.3,9.1,20.0,14.25,0.0
2018,12,7,7,30,185.0,26.0,0.4,9.4,38.0,20.48,4.98
2018,12,7,7,45,259.0,37.0,0.45,9.7,68.0,28.49,18.81
2018,12,7,8,0,333.0,48.0,0.5,10.0,98.0,36.19,26.59
2018,12,7,8,15,447.0,54.0,0.6,10.45,144.0,39.5,29.94
2018,12,7,8,30,561.0,60.0,0.7,10.9,190.0,65.29,37.04
2018,12,7,8,45,627.0,63.0,0.85,11.3,233.0,100.63,55.79
2018,12,7,9,0,693.0,66.0,1.0,11.7,276.0,141.19,84.02
2018,12,7,9,15,739.0,66.5,1.05,12.4,315.0,183.26,117.57
2018,12,7,9,30,785.0,67.0,1.1,13.1,354.0,225.3,152.9
2018,12,7,9,45,793.5,70.5,1.15,13.75,382.0,263.06,186.83
2018,12,7,10,0,802.0,74.0,1.2,14.4,410.0,299.91,219.86
2018,12,7,10,15,828.0,73.0,1.2,15.0,437.5,337.07,252.16
2018,12,7,10,30,854.0,72.0,1.2,15.6,465.0,374.05,283.72
2018,12,7,10,45,866.5,72.0,1.2,16.15,484.0,407.72,312.23
2018,12,7,11,0,879.0,72.0,1.2,16.7,503.0,438.14,337.55
2018,12,7,11,15,883.5,72.5,1.15,16.95,513.5,463.77,358.81
2018,12,7,11,30,888.0,73.0,1.1,17.2,524.0,487.11,377.76
2018,12,7,11,45,888.5,73.5,1.1,17.4,527.0,506.1,393.34
2018,12,7,12,0,889.0,74.0,1.1,17.6,530.0,522.45,406.59
2018,12,7,12,15,888.5,72.5,1.05,17.8,525.0,533.51,415.35
2018,12,7,12,30,888.0,71.0,1.0,18.0,520.0,541.74,421.78
2018,12,7,12,45,884.5,70.0,0.95,18.15,508.5,546.05,425.16
2018,12,7,13,0,881.0,69.0,0.9,18.3,497.0,547.46,426.25
2018,12,7,13,15,872.5,68.0,0.95,18.3,477.5,543.33,424.13
