Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,13,30,864.0,67.0,1.0,18.3,458.0,536.39,419.76
2018,12,7,13,45,850.5,65.5,1.0,18.3,432.0,523.56,410.47
2018,12,7,14,0,837.0,64.0,1.0,18.3,406.0,510.23,400.52
2018,12,7,14,15,817.5,61.5,1.05,18.15,374.0,488.51,384.53
2018,12,7,14,30,798.0,59.0,1.1,18.0,342.0,464.74,366.49
2018,12,7,14,45,769.5,56.5,1.1,17.8,305.5,434.9,343.02
2018,12,7,15,0,741.0,54.0,1.1,17.6,269.0,403.85,317.84
2018,12,7,15,15,697.5,50.5,1.1,17.6,228.5,364.37,285.08
2018,12,7,15,30,654.0,47.0,1.1,17.6,188.0,325.06,251.42
2018,12,7,15,45,586.0,42.0,0.95,16.35,147.5,275.56,209.72
2018,12,7,16,0,518.0,37.0,0.8,15.1,107.0,231.79,171.09
2018,12,7,16,15,392.5,28.5,0.85,14.65,70.5,167.52,111.39
2018,12,7,16,30,267.0,20.0,0.9,14.2,34.0,102.49,0.0
2018,12,7,16,45,133.5,10.0,0.95,13.7,17.0,41.3,0.0
2018,12,7,17,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,8,6,45,12.5,1.5,0.9,6.95,1.0,0.0,0.0
2018,12,8,7,0,25.0,3.0,0.9,7.0,2.0,0.0,0.0
2018,12,8,7,15,173.5,13.5,0.9,7.7,23.5,13.27,0.0
2018,12,8,7,30,322.0,24.0,0.9,8.4,45.0,19.51,3.17
2018,12,8,7,45,297.5,36.5,0.95,9.05,67.5,29.05,19.18
2018,12,8,8,0,273.0,49.0,1.0,9.7,90.0,37.06,27.31
2018,12,8,8,15,328.0,60.5,1.05,10.35,125.0,44.86,34.69
2018,12,8,8,30,383.0,72.0,1.1,11.0,160.0,68.12,44.18
2018,12,8,8,45,511.0,71.5,1.2,11.65,211.5,97.42,57.86
2018,12,8,9,0,639.0,71.0,1.3,12.3,263.0,137.14,82.92
2018,12,8,9,15,733.5,65.5,1.3,13.1,312.0,179.5,114.4
2018,12,8,9,30,828.0,60.0,1.3,13.9,361.0,225.78,151.16
2018,12,8,9,45,846.0,61.5,1.35,14.75,392.0,265.68,186.53
2018,12,8,10,0,864.0,63.0,1.4,15.6,423.0,307.52,223.31
2018,12,8,10,15,876.0,65.0,1.4,16.0,448.5,344.88,256.45
2018,12,8,10,30,888.0,67.0,1.4,16.4,474.0,381.01,287.94
2018,12,8,10,45,895.5,68.0,1.4,16.8,492.0,413.03,315.57
2018,12,8,11,0,903.0,69.0,1.4,17.2,510.0,443.15,341.02
2018,12,8,11,15,906.5,70.5,1.35,17.35,521.0,469.95,363.44
2018,12,8,11,30,910.0,72.0,1.3,17.5,532.0,494.37,383.45
2018,12,8,11,45,909.5,72.0,1.25,17.7,534.5,512.87,398.5
2018,12,8,12,0,909.0,72.0,1.2,17.9,537.0,528.61,411.08
2018,12,8,12,15,904.5,72.0,1.15,17.95,531.5,539.49,419.97
2018,12,8,12,30,900.0,72.0,1.1,18.0,526.0,547.43,426.44
2018,12,8,12,45,892.5,72.0,1.05,18.1,513.5,550.85,429.28
2018,12,8,13,0,885.0,72.0,1.0,18.2,501.0,551.33,429.78
2018,12,8,13,15,875.0,71.5,0.95,18.15,481.5,547.06,426.87
2018,12,8,13,30,865.0,71.0,0.9,18.1,462.0,541.67,422.93
2018,12,8,13,45,843.0,71.0,0.85,18.05,434.0,526.33,411.47
2018,12,8,14,0,821.0,71.0,0.8,18.0,406.0,508.58,398.05
2018,12,8,14,15,785.0,71.0,0.7,17.8,371.0,481.59,377.28
2018,12,8,14,30,749.0,71.0,0.6,17.6,336.0,453.05,354.97
2018,12,8,14,45,736.5,65.0,0.5,17.45,302.5,427.96,334.72
2018,12,8,15,0,724.0,59.0,0.4,17.3,269.0,401.07,312.36
2018,12,8,15,15,678.5,55.0,0.4,17.3,228.5,360.63,279.48
2018,12,8,15,30,633.0,51.0,0.4,17.3,188.0,322.83,247.61
2018,12,8,15,45,560.5,45.5,0.25,16.35,147.0,272.25,205.33
2018,12,8,16,0,488.0,40.0,0.1,15.4,106.0,224.6,164.19
2018,12,8,16,15,326.0,30.5,0.15,15.05,67.5,149.05,98.4
2018,12,8,16,30,164.0,21.0,0.2,14.7,29.0,75.92,0.0
2018,12,8,16,45,82.0,10.5,0.3,14.35,14.5,29.64,0.0
2018,12,8,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,9,6,45,9.5,1.5,1.0,8.95,1.0,0.0,0.0
2018,12,9,7,0,19.0,3.0,1.0,9.0,2.0,0.0,0.0
2018,12,9,7,15,45.5,12.5,0.95,9.4,14.0,12.29,0.0
2018,12,9,7,30,72.0,22.0,0.9,9.8,26.0,18.49,1.19
2018,12,9,7,45,91.5,37.0,0.85,10.15,47.0,30.47,20.15
2018,12,9,8,0,111.0,52.0,0.8,10.5,68.0,42.09,31.61
2018,12,9,8,15,123.0,68.0,0.95,10.9,91.5,57.18,45.55
2018,12,9,8,30,135.0,84.0,1.1,11.3,115.0,75.55,56.23
2018,12,9,8,45,192.5,97.5,1.25,11.75,150.5,96.5,69.57
2018,12,9,9,0,250.0,111.0,1.4,12.2,186.0,125.68,90.48
2018,12,9,9,15,254.0,125.0,1.4,12.55,209.0,151.23,111.62
2018,12,9,9,30,258.0,139.0,1.4,12.9,232.0,176.83,133.36
2018,12,9,9,45,207.0,153.0,1.45,13.25,232.0,188.89,145.98
2018,12,9,10,0,156.0,167.0,1.5,13.6,232.0,198.28,155.83
2018,12,9,10,15,304.0,161.0,1.5,14.35,296.5,246.3,191.82
2018,12,9,10,30,452.0,155.0,1.5,15.1,361.0,304.31,236.32
2018,12,9,10,45,477.0,157.0,1.5,15.8,382.0,331.79,258.61
2018,12,9,11,0,502.0,159.0,1.5,16.5,403.0,359.51,280.88
2018,12,9,11,15,424.5,180.5,1.5,17.1,390.0,361.0,282.98
2018,12,9,11,30,347.0,202.0,1.5,17.7,377.0,356.65,280.04
2018,12,9,11,45,418.5,186.0,1.5,18.25,398.5,385.94,302.95
2018,12,9,12,0,490.0,170.0,1.5,18.8,420.0,415.0,325.41
2018,12,9,12,15,545.0,154.0,1.5,18.7,430.0,435.9,342.37
2018,12,9,12,30,600.0,138.0,1.5,18.6,440.0,457.93,360.14
2018,12,9,12,45,566.0,144.0,1.5,18.55,423.5,450.33,354.82
2018,12,9,13,0,532.0,150.0,1.5,18.5,407.0,442.54,349.34
2018,12,9,13,15,493.0,152.0,1.45,18.15,383.0,426.13,337.41
2018,12,9,13,30,454.0,154.0,1.4,17.8,359.0,408.18,324.15
2018,12,9,13,45,379.5,154.5,1.3,17.45,319.0,368.88,293.91
2018,12,9,14,0,305.0,155.0,1.2,17.1,279.0,324.5,259.47
2018,12,9,14,15,356.0,136.0,1.1,16.65,270.0,333.13,266.98
2018,12,9,14,30,407.0,117.0,1.0,16.2,261.0,333.94,267.73
2018,12,9,14,45,327.5,111.5,0.9,15.8,219.5,284.75,228.39
2018,12,9,15,0,248.0,106.0,0.8,15.4,178.0,232.17,186.1
2018,12,9,15,15,186.5,93.5,0.8,15.4,143.0,187.9,149.8
2018,12,9,15,30,125.0,81.0,0.8,15.4,108.0,141.21,111.09
2018,12,9,15,45,138.0,64.5,0.8,14.5,88.5,130.33,100.97
2018,12,9,16,0,151.0,48.0,0.8,13.6,69.0,113.02,84.52
2018,12,9,16,15,110.0,33.5,0.8,13.35,46.0,80.57,53.46
2018,12,9,16,30,69.0,19.0,0.8,13.1,23.0,44.11,0.0
2018,12,9,16,45,34.5,9.5,0.85,12.85,11.5,17.46,0.0
2018,12,9,17,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,10,6,45,7.5,1.5,1.15,8.5,1.0,0.0,0.0
2018,12,10,7,0,15.0,3.0,1.2,8.5,2.0,0.0,0.0
2018,12,10,7,15,66.0,12.5,1.3,8.75,15.5,12.29,0.0
2018,12,10,7,30,117.0,22.0,1.4,9.0,29.0,17.26,0.0
2018,12,10,7,45,166.0,36.0,1.45,9.25,55.0,27.85,17.84
2018,12,10,8,0,215.0,50.0,1.5,9.5,81.0,38.02,28.08
2018,12,10,8,15,252.5,63.5,1.55,9.9,111.5,47.42,36.97
2018,12,10,8,30,290.0,77.0,1.6,10.3,142.0,67.43,46.57
2018,12,10,8,45,313.0,90.0,1.65,10.65,172.0,95.69,64.72
2018,12,10,9,0,336.0,103.0,1.7,11.0,202.0,125.74,87.23
2018,12,10,9,15,362.0,113.5,1.8,11.55,232.5,155.77,111.25
2018,12,10,9,30,388.0,124.0,1.9,12.1,263.0,187.49,137.66
2018,12,10,9,45,402.5,133.5,2.0,12.6,289.0,217.03,163.15
2018,12,10,10,0,417.0,143.0,2.1,13.1,315.0,246.99,189.02
2018,12,10,10,15,443.0,148.0,2.2,13.6,340.5,276.77,214.33
2018,12,10,10,30,469.0,153.0,2.3,14.1,366.0,307.35,240.11
2018,12,10,10,45,519.5,147.5,2.35,14.6,392.0,338.01,265.43
2018,12,10,11,0,570.0,142.0,2.4,15.1,418.0,370.15,291.79
2018,12,10,11,15,536.0,154.0,2.45,15.4,418.0,383.31,303.63
2018,12,10,11,30,502.0,166.0,2.5,15.7,418.0,393.51,312.71
2018,12,10,11,45,552.5,154.5,2.5,16.0,434.0,418.46,333.02
2018,12,10,12,0,603.0,143.0,2.5,16.3,450.0,444.89,354.25
2018,12,10,12,15,597.0,143.5,2.5,16.3,445.0,452.58,361.04
2018,12,10,12,30,591.0,144.0,2.5,16.3,440.0,458.23,366.17
2018,12,10,12,45,635.5,128.0,2.5,16.35,440.0,471.81,377.64
2018,12,10,13,0,680.0,112.0,2.5,16.4,440.0,483.42,387.46
2018,12,10,13,15,693.0,105.0,2.5,16.3,428.0,485.32,389.63
2018,12,10,13,30,706.0,98.0,2.5,16.2,416.0,484.79,389.83
2018,12,10,13,45,611.0,109.5,2.45,16.05,373.5,444.81,358.61
2018,12,10,14,0,516.0,121.0,2.4,15.9,331.0,401.7,324.73
2018,12,10,14,15,633.5,93.0,2.4,15.65,330.5,428.88,346.94
2018,12,10,14,30,751.0,65.0,2.4,15.4,330.0,446.18,360.4
2018,12,10,14,45,721.5,62.0,2.35,15.15,294.5,416.47,335.95
2018,12,10,15,0,692.0,59.0,2.3,14.9,259.0,385.69,310.17
2018,12,10,15,15,647.5,55.0,2.3,14.9,220.0,346.64,276.86
2018,12,10,15,30,603.0,51.0,2.3,14.9,181.0,310.23,244.71
2018,12,10,15,45,536.5,44.5,1.8,13.75,141.5,261.8,202.72
2018,12,10,16,0,470.0,38.0,1.3,12.6,102.0,216.07,161.82
2018,12,10,16,15,316.0,29.5,1.25,11.95,65.5,144.87,97.82
2018,12,10,16,30,162.0,21.0,1.2,11.3,29.0,75.41,0.0
2018,12,10,16,45,81.0,10.5,1.1,10.7,14.5,29.41,0.0
2018,12,10,17,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,11,7,15,150.0,11.5,0.95,7.75,20.0,11.3,0.0
2018,12,11,7,30,300.0,23.0,0.9,8.1,40.0,18.97,0.0
2018,12,11,7,45,428.0,30.5,0.85,8.45,78.5,23.62,14.22
2018,12,11,8,0,556.0,38.0,0.8,8.8,117.0,30.84,21.8
2018,12,11,8,15,623.5,43.0,0.85,9.4,159.0,33.22,24.33
2018,12,11,8,30,691.0,48.0,0.9,10.0,201.0,55.3,29.1
2018,12,11,8,45,734.5,51.0,0.95,10.55,242.0,94.02,47.69
2018,12,11,9,0,778.0,54.0,1.0,11.1,283.0,135.83,76.27
2018,12,11,9,15,804.5,56.5,1.3,12.0,319.5,177.19,109.58
2018,12,11,9,30,831.0,59.0,1.6,12.9,356.0,219.49,146.01
2018,12,11,9,45,847.0,61.5,1.9,13.75,387.0,259.91,182.26
2018,12,11,10,0,863.0,64.0,2.2,14.6,418.0,302.14,220.03
2018,12,11,10,15,876.0,65.5,2.3,15.0,443.5,339.36,253.68
2018,12,11,10,30,889.0,67.0,2.4,15.4,469.0,375.44,285.86
2018,12,11,10,45,898.0,68.0,2.55,15.75,488.0,408.16,314.97
2018,12,11,11,0,907.0,69.0,2.7,16.1,507.0,439.09,342.05
2018,12,11,11,15,912.0,69.0,2.75,16.3,518.0,465.33,364.96
2018,12,11,11,30,917.0,69.0,2.8,16.5,529.0,489.24,385.55
2018,12,11,11,45,918.5,69.5,2.9,16.7,533.0,509.51,403.02
2018,12,11,12,0,920.0,70.0,3.0,16.9,537.0,527.1,418.07
2018,12,11,12,15,918.0,69.5,3.05,16.95,532.5,539.12,428.69
2018,12,11,12,30,916.0,69.0,3.1,17.0,528.0,548.22,436.84
2018,12,11,12,45,911.0,68.5,3.15,17.05,516.0,552.8,441.33
2018,12,11,13,0,906.0,68.0,3.2,17.1,504.0,554.41,443.35
2018,12,11,13,15,897.0,67.0,3.15,17.05,485.0,550.42,440.82
2018,12,11,13,30,888.0,66.0,3.1,17.0,466.0,543.54,435.89
2018,12,11,13,45,874.5,65.0,3.05,16.95,440.0,531.54,426.78
2018,12,11,14,0,861.0,64.0,3.0,16.9,414.0,518.92,416.87
2018,12,11,14,15,841.5,62.0,2.9,16.65,382.0,497.89,400.37
2018,12,11,14,30,822.0,60.0,2.8,16.4,350.0,474.74,381.76
2018,12,11,14,45,793.5,57.0,2.7,16.15,312.5,444.33,356.93
2018,12,11,15,0,765.0,54.0,2.6,15.9,275.0,412.62,330.33
2018,12,11,15,15,722.0,50.5,2.6,15.9,234.5,373.18,296.68
2018,12,11,15,30,679.0,47.0,2.6,15.9,194.0,333.79,262.04
2018,12,11,15,45,611.5,41.5,1.9,14.2,152.0,283.6,218.78
2018,12,11,16,0,544.0,36.0,1.2,12.5,110.0,235.71,175.95
2018,12,11,16,15,417.0,28.5,1.2,11.9,73.0,174.66,118.02
2018,12,11,16,30,290.0,21.0,1.2,11.3,36.0,109.71,0.0
2018,12,11,16,45,145.0,10.5,1.15,10.75,18.0,44.51,0.0
2018,12,11,17,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,12,7,15,32.5,10.0,1.15,10.8,12.0,9.83,0.0
2018,12,12,7,30,65.0,20.0,1.3,11.3,24.0,16.86,0.0
2018,12,12,7,45,201.0,33.5,1.4,11.8,59.0,25.91,15.7
2018,12,12,8,0,337.0,47.0,1.5,12.3,94.0,35.78,25.7
2018,12,12,8,15,408.5,54.0,1.75,12.65,130.0,40.39,30.28
2018,12,12,8,30,480.0,61.0,2.0,13.0,166.0,57.28,34.94
2018,12,12,8,45,499.0,71.0,2.25,13.4,199.0,91.11,53.75
2018,12,12,9,0,518.0,81.0,2.5,13.8,232.0,126.16,78.93
2018,12,12,9,15,550.5,86.5,2.6,14.15,265.5,160.2,105.79
2018,12,12,9,30,583.0,92.0,2.7,14.5,299.0,196.2,136.01
2018,12,12,9,45,671.5,86.0,2.8,14.85,344.5,236.66,168.87
2018,12,12,10,0,760.0,80.0,2.9,15.2,390.0,284.61,208.67
2018,12,12,10,15,797.5,77.5,2.95,15.65,420.5,322.35,241.74
2018,12,12,10,30,835.0,75.0,3.0,16.1,451.0,360.82,275.11
2018,12,12,10,45,825.5,79.5,3.1,16.55,464.0,388.67,300.32
2018,12,12,11,0,816.0,84.0,3.2,17.0,477.0,413.91,322.79
2018,12,12,11,15,836.5,81.5,3.2,17.25,492.5,442.53,347.22
2018,12,12,11,30,857.0,79.0,3.2,17.5,508.0,469.75,370.07
2018,12,12,11,45,888.0,72.5,3.15,17.75,519.5,496.52,392.08
2018,12,12,12,0,919.0,66.0,3.1,18.0,531.0,521.07,412.02
2018,12,12,12,15,913.5,67.0,3.1,18.05,526.5,532.89,422.29
2018,12,12,12,30,908.0,68.0,3.1,18.1,522.0,541.76,430.09
2018,12,12,12,45,898.0,69.5,3.1,18.15,510.0,545.85,434.01
2018,12,12,13,0,888.0,71.0,3.1,18.2,498.0,546.98,435.48
2018,12,12,13,15,879.0,70.0,3.1,18.1,479.0,543.1,433.26
2018,12,12,13,30,870.0,69.0,3.1,18.0,460.0,536.4,428.68
2018,12,12,13,45,856.0,67.5,3.05,17.85,434.0,525.63,420.67
2018,12,12,14,0,842.0,66.0,3.0,17.7,408.0,510.66,409.2
2018,12,12,14,15,822.0,64.0,2.85,17.4,376.5,489.72,392.77
2018,12,12,14,30,802.0,62.0,2.7,17.1,345.0,466.71,374.29
2018,12,12,14,45,773.0,59.0,2.6,16.8,308.0,436.53,349.78
2018,12,12,15,0,744.0,56.0,2.5,16.5,271.0,405.11,323.57
2018,12,12,15,15,700.0,52.5,2.5,16.5,231.0,365.8,290.18
2018,12,12,15,30,656.0,49.0,2.5,16.5,191.0,326.6,255.88
2018,12,12,15,45,585.5,43.5,1.8,14.8,149.5,275.96,212.49
2018,12,12,16,0,515.0,38.0,1.1,13.1,108.0,231.24,172.48
2018,12,12,16,15,382.0,29.5,1.1,12.5,71.0,165.02,111.55
2018,12,12,16,30,249.0,21.0,1.1,11.9,34.0,98.78,0.0
2018,12,12,16,45,124.5,10.5,1.1,11.35,17.0,39.7,0.0
2018,12,12,17,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,13,7,15,132.5,11.0,1.35,6.9,18.0,10.81,0.0
2018,12,13,7,30,265.0,22.0,1.5,7.8,36.0,18.23,0.0
2018,12,13,7,45,392.5,29.0,1.6,8.7,72.0,22.42,12.87
2018,12,13,8,0,520.0,36.0,1.7,9.6,108.0,29.05,20.03
2018,12,13,8,15,589.0,41.5,1.85,10.3,149.0,32.0,23.07
2018,12,13,8,30,658.0,47.0,2.0,11.0,190.0,50.47,27.21
2018,12,13,8,45,702.5,50.5,2.15,11.65,230.0,88.02,44.43
2018,12,13,9,0,747.0,54.0,2.3,12.3,270.0,128.8,71.75
2018,12,13,9,15,776.0,56.5,2.3,13.0,306.5,169.13,103.82
2018,12,13,9,30,805.0,59.0,2.3,13.7,343.0,210.68,139.32
2018,12,13,9,45,825.0,60.5,2.3,14.35,374.5,250.08,174.44
2018,12,13,10,0,845.0,62.0,2.3,15.0,406.0,291.67,211.44
2018,12,13,10,15,857.0,64.0,2.35,15.65,431.0,328.43,244.43
2018,12,13,10,30,869.0,66.0,2.4,16.3,456.0,364.03,275.89
2018,12,13,10,45,877.0,67.0,2.45,16.95,474.5,395.83,303.71
2018,12,13,11,0,885.0,68.0,2.5,17.6,493.0,425.84,329.43
2018,12,13,11,15,889.5,68.5,2.5,17.95,504.0,451.9,351.76
2018,12,13,11,30,894.0,69.0,2.5,18.3,515.0,475.68,371.79
2018,12,13,11,45,895.5,69.5,2.5,18.65,519.0,495.64,388.42
2018,12,13,12,0,897.0,70.0,2.5,19.0,523.0,512.99,402.65
2018,12,13,12,15,892.5,70.5,2.5,19.2,518.5,524.63,412.47
2018,12,13,12,30,888.0,71.0,2.5,19.4,514.0,533.39,419.87
2018,12,13,12,45,878.0,71.5,2.5,19.6,501.5,536.41,422.71
2018,12,13,13,0,868.0,72.0,2.5,19.8,489.0,536.51,423.18
2018,12,13,13,15,858.0,71.0,2.45,19.85,470.0,533.59,421.26
2018,12,13,13,30,848.0,70.0,2.4,19.9,451.0,526.72,416.21
2018,12,13,13,45,833.0,69.0,2.4,19.95,425.5,514.58,407.12
2018,12,13,14,0,818.0,68.0,2.4,20.0,400.0,499.95,395.89
2018,12,13,14,15,797.0,65.5,2.15,19.7,368.5,478.34,378.83
2018,12,13,14,30,776.0,63.0,1.9,19.4,337.0,454.76,359.84
2018,12,13,14,45,745.5,60.5,1.7,19.15,301.0,424.98,335.65
2018,12,13,15,0,715.0,58.0,1.5,18.9,265.0,394.07,309.96
2018,12,13,15,15,670.0,54.5,1.5,18.9,225.5,355.08,277.57
2018,12,13,15,30,625.0,51.0,1.5,18.9,186.0,318.61,246.17
2018,12,13,15,45,556.5,44.5,1.3,17.15,145.5,269.0,204.92
2018,12,13,16,0,488.0,38.0,1.1,15.4,105.0,222.12,164.45
2018,12,13,16,15,366.5,29.5,1.15,14.9,69.5,160.34,107.75
2018,12,13,16,30,245.0,21.0,1.2,14.4,34.0,97.89,0.0
2018,12,13,16,45,122.5,10.5,1.25,13.95,17.0,39.26,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,14,7,15,6.5,6.5,2.8,12.7,7.0,6.39,0.0
2018,12,14,7,30,13.0,13.0,2.9,12.9,14.0,12.64,0.0
2018,12,14,7,45,10.0,26.0,3.0,13.15,27.0,24.49,14.04
2018,12,14,8,0,7.0,39.0,3.1,13.4,40.0,36.92,26.44
2018,12,14,8,15,15.5,52.0,3.2,13.65,55.0,47.53,36.36
2018,12,14,8,30,24.0,65.0,3.3,13.9,70.0,59.63,44.66
2018,12,14,8,45,14.5,57.0,3.45,14.1,60.0,54.76,40.57
2018,12,14,9,0,5.0,49.0,3.6,14.3,50.0,47.88,35.07
2018,12,14,9,15,5.0,61.0,3.65,14.5,62.5,59.72,45.11
2018,12,14,9,30,5.0,73.0,3.7,14.7,75.0,71.4,54.92
2018,12,14,9,45,16.5,96.5,3.8,14.85,103.0,96.31,75.39
2018,12,14,10,0,28.0,120.0,3.9,15.0,131.0,121.01,95.62
2018,12,14,10,15,92.0,139.0,3.95,15.1,179.5,158.78,125.45
2018,12,14,10,30,156.0,158.0,4.0,15.2,228.0,202.37,160.43
2018,12,14,10,45,166.5,169.5,4.1,15.3,247.0,223.1,177.7
2018,12,14,11,0,177.0,181.0,4.2,15.4,266.0,244.18,195.22
2018,12,14,11,15,275.5,187.5,4.15,15.4,323.0,298.89,239.39
2018,12,14,11,30,374.0,194.0,4.1,15.4,380.0,357.8,286.78
2018,12,14,11,45,277.0,205.5,4.1,15.45,344.0,332.68,267.32
2018,12,14,12,0,180.0,217.0,4.1,15.5,308.0,301.44,242.56
2018,12,14,12,15,172.5,219.0,4.05,15.55,305.5,303.87,244.81
2018,12,14,12,30,165.0,221.0,4.0,15.6,303.0,305.64,246.4
2018,12,14,12,45,179.5,214.5,3.95,15.6,302.0,309.69,250.08
2018,12,14,13,0,194.0,208.0,3.9,15.6,301.0,313.26,253.36
2018,12,14,13,15,223.5,195.0,3.8,15.65,298.5,317.37,257.19
2018,12,14,13,30,253.0,182.0,3.7,15.7,296.0,324.77,263.55
2018,12,14,13,45,273.0,159.5,3.55,15.7,276.0,311.94,253.72
2018,12,14,14,0,293.0,137.0,3.4,15.7,256.0,297.51,242.48
2018,12,14,14,15,307.5,133.5,3.1,15.6,250.0,299.31,243.86
2018,12,14,14,30,322.0,130.0,2.8,15.5,244.0,299.9,243.95
2018,12,14,14,45,379.0,106.5,2.45,15.4,226.5,302.42,245.4
2018,12,14,15,0,436.0,83.0,2.1,15.3,209.0,295.62,238.64
2018,12,14,15,15,318.5,73.0,2.1,15.3,158.0,225.72,181.01
2018,12,14,15,30,201.0,63.0,2.1,15.3,107.0,154.44,121.94
2018,12,14,15,45,191.0,49.5,1.5,14.55,84.0,137.09,106.16
2018,12,14,16,0,181.0,36.0,0.9,13.8,61.0,113.31,84.36
2018,12,14,16,15,192.0,28.5,0.9,13.4,46.5,104.31,70.44
2018,12,14,16,30,203.0,21.0,0.9,13.0,32.0,86.76,0.0
2018,12,14,16,45,101.5,10.5,0.9,12.65,16.0,34.34,0.0
2018,12,14,17,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,15,7,15,61.0,9.5,1.5,9.45,12.5,9.34,0.0
2018,12,15,7,30,122.0,19.0,1.6,9.7,25.0,14.96,0.0
2018,12,15,7,45,141.0,33.5,1.65,10.0,47.0,26.08,15.37
2018,12,15,8,0,160.0,48.0,1.7,10.3,69.0,39.04,28.63
2018,12,15,8,15,253.0,59.0,1.7,10.7,106.5,44.22,33.87
2018,12,15,8,30,346.0,70.0,1.7,11.1,144.0,58.97,40.38
2018,12,15,8,45,507.5,66.0,1.7,11.45,198.5,83.76,48.48
2018,12,15,9,0,669.0,62.0,1.7,11.8,253.0,121.92,69.63
2018,12,15,9,15,523.5,91.0,1.65,12.4,252.5,156.73,104.44
2018,12,15,9,30,378.0,120.0,1.6,13.0,252.0,177.51,128.8
2018,12,15,9,45,416.0,126.5,1.6,13.65,284.0,209.34,155.02
2018,12,15,10,0,454.0,133.0,1.6,14.3,316.0,243.37,183.24
2018,12,15,10,15,469.0,139.5,1.6,14.95,339.0,272.21,207.84
2018,12,15,10,30,484.0,146.0,1.6,15.6,362.0,301.1,232.15
2018,12,15,10,45,595.0,126.5,1.6,16.3,403.0,342.03,264.29
2018,12,15,11,0,706.0,107.0,1.6,17.0,444.0,386.6,299.32
2018,12,15,11,15,798.0,88.5,1.55,17.4,478.0,428.82,332.71
2018,12,15,11,30,890.0,70.0,1.5,17.8,512.0,472.17,366.6
2018,12,15,11,45,864.5,76.0,1.4,18.2,508.5,484.75,376.86
2018,12,15,12,0,839.0,82.0,1.3,18.6,505.0,494.54,384.67
2018,12,15,12,15,724.0,108.5,1.2,18.75,471.5,476.77,371.59
2018,12,15,12,30,609.0,135.0,1.1,18.9,438.0,454.34,354.68
2018,12,15,12,45,578.0,140.0,1.0,19.1,422.5,449.89,351.32
2018,12,15,13,0,547.0,145.0,0.9,19.3,407.0,441.29,344.55
2018,12,15,13,15,571.0,131.5,0.9,19.3,396.0,444.72,347.89
2018,12,15,13,30,595.0,118.0,0.9,19.3,385.0,444.12,348.02
2018,12,15,13,45,565.0,116.0,0.9,19.3,358.0,425.01,333.78
2018,12,15,14,0,535.0,114.0,0.9,19.3,331.0,404.36,318.27
2018,12,15,14,15,618.5,90.5,0.85,19.1,323.0,416.67,327.98
2018,12,15,14,30,702.0,67.0,0.8,18.9,315.0,422.66,332.11
2018,12,15,14,45,660.0,66.5,0.8,18.7,280.0,392.56,308.33
2018,12,15,15,0,618.0,66.0,0.8,18.5,245.0,360.96,283.03
2018,12,15,15,15,578.0,61.0,0.8,18.5,209.0,325.13,253.55
2018,12,15,15,30,538.0,56.0,0.8,18.5,173.0,289.58,223.4
2018,12,15,15,45,490.5,47.5,0.75,17.25,136.5,248.07,188.59
2018,12,15,16,0,443.0,39.0,0.7,16.0,100.0,208.17,153.72
2018,12,15,16,15,332.5,30.5,0.75,15.5,67.0,151.17,101.92
2018,12,15,16,30,222.0,22.0,0.8,15.0,34.0,93.04,0.0
2018,12,15,16,45,111.0,11.0,0.85,14.55,17.0,37.13,0.0
2018,12,15,17,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,7,15,39.0,8.5,1.4,10.35,10.5,8.36,0.0
2018,12,16,7,30,78.0,17.0,1.7,11.0,21.0,13.31,0.0
2018,12,16,7,45,115.5,32.0,2.0,11.65,44.0,26.52,15.35
2018,12,16,8,0,153.0,47.0,2.3,12.3,67.0,38.27,27.66
2018,12,16,8,15,186.0,62.0,2.45,12.8,95.0,49.67,38.34
2018,12,16,8,30,219.0,77.0,2.6,13.3,123.0,65.22,47.26
2018,12,16,8,45,277.0,87.5,2.75,13.75,158.0,89.96,61.43
2018,12,16,9,0,335.0,98.0,2.9,14.2,193.0,116.51,78.87
2018,12,16,9,15,298.5,113.5,3.0,14.8,206.5,143.71,102.65
2018,12,16,9,30,262.0,129.0,3.1,15.4,220.0,164.54,121.95
2018,12,16,9,45,164.5,142.0,3.25,15.95,201.0,167.83,129.0
2018,12,16,10,0,67.0,155.0,3.4,16.5,182.0,162.45,127.93
2018,12,16,10,15,68.5,168.0,3.45,16.85,197.0,178.27,140.88
2018,12,16,10,30,70.0,181.0,3.5,17.2,212.0,194.15,153.74
2018,12,16,10,45,44.0,160.0,3.5,17.55,180.0,168.66,133.35
2018,12,16,11,0,18.0,139.0,3.5,17.9,148.0,140.81,110.82
2018,12,16,11,15,9.5,119.5,3.5,18.1,124.0,119.32,93.23
2018,12,16,11,30,1.0,100.0,3.5,18.3,100.0,97.11,74.95
2018,12,16,11,45,0.5,98.5,3.45,18.45,98.5,95.49,73.57
2018,12,16,12,0,0.0,97.0,3.4,18.6,97.0,93.84,72.16
2018,12,16,12,15,1.0,104.0,3.25,18.5,104.5,101.17,78.21
2018,12,16,12,30,2.0,111.0,3.1,18.4,112.0,108.57,84.33
2018,12,16,12,45,37.0,149.5,2.95,18.35,167.0,166.69,132.09
2018,12,16,13,0,72.0,188.0,2.8,18.3,222.0,225.0,179.31
2018,12,16,13,15,47.5,169.5,2.75,18.15,191.5,194.31,154.57
2018,12,16,13,30,23.0,151.0,2.7,18.0,161.0,160.26,127.07
2018,12,16,13,45,17.5,133.0,2.65,17.85,140.5,139.56,110.43
2018,12,16,14,0,12.0,115.0,2.6,17.7,120.0,118.77,93.54
2018,12,16,14,15,12.5,87.5,2.45,17.45,92.5,91.37,71.11
2018,12,16,14,30,13.0,60.0,2.3,17.2,65.0,65.51,49.72
2018,12,16,14,45,15.5,56.0,2.2,16.95,61.0,62.55,47.32
2018,12,16,15,0,18.0,52.0,2.1,16.7,57.0,59.46,44.73
2018,12,16,15,15,9.0,32.0,2.1,16.7,34.5,34.97,23.98
2018,12,16,15,30,0.0,12.0,2.1,16.7,12.0,11.57,4.13
2018,12,16,15,45,0.0,9.5,2.0,15.95,9.5,9.16,2.05
2018,12,16,16,0,0.0,7.0,1.9,15.2,7.0,6.74,0.0
2018,12,16,16,15,0.0,5.5,1.95,15.05,5.5,5.3,0.0
2018,12,16,16,30,0.0,4.0,2.0,14.9,4.0,3.85,0.0
2018,12,16,16,45,0.0,2.0,2.1,14.75,2.0,1.97,0.0
2018,12,16,17,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,17,7,15,105.5,10.0,1.45,11.15,15.0,9.83,0.0
2018,12,17,7,30,211.0,20.0,1.7,11.4,30.0,16.67,0.0
2018,12,17,7,45,328.5,29.0,1.9,11.65,63.0,22.92,12.29
2018,12,17,8,0,446.0,38.0,2.1,11.9,96.0,28.88,19.51
2018,12,17,8,15,523.0,44.5,2.15,12.1,136.5,32.31,23.08
2018,12,17,8,30,600.0,51.0,2.2,12.3,177.0,44.74,26.49
2018,12,17,8,45,665.0,53.5,2.2,12.5,219.5,82.77,42.77
2018,12,17,9,0,730.0,56.0,2.2,12.7,262.0,122.77,67.78
2018,12,17,9,15,756.0,59.5,2.2,13.0,298.0,162.71,99.09
2018,12,17,9,30,782.0,63.0,2.2,13.3,334.0,203.7,134.03
2018,12,17,9,45,797.5,66.5,2.2,13.6,365.0,243.04,169.26
2018,12,17,10,0,813.0,70.0,2.2,13.9,396.0,282.07,204.52
2018,12,17,10,15,830.0,71.0,2.2,14.25,422.0,318.65,237.5
2018,12,17,10,30,847.0,72.0,2.2,14.6,448.0,354.54,269.44
2018,12,17,10,45,859.0,72.5,2.2,15.0,467.5,387.16,298.21
2018,12,17,11,0,871.0,73.0,2.2,15.4,487.0,419.53,326.09
2018,12,17,11,15,858.5,77.5,2.15,15.55,494.0,441.36,345.55
2018,12,17,11,30,846.0,82.0,2.1,15.7,501.0,461.48,363.07
2018,12,17,11,45,866.0,78.5,2.1,15.85,510.5,485.84,383.44
2018,12,17,12,0,886.0,75.0,2.1,16.0,520.0,508.31,401.97
2018,12,17,12,15,881.5,75.0,2.1,16.0,515.5,519.69,411.97
2018,12,17,12,30,877.0,75.0,2.1,16.0,511.0,528.23,419.6
2018,12,17,12,45,870.0,75.0,2.1,15.95,499.5,533.49,424.59
2018,12,17,13,0,863.0,75.0,2.1,15.9,488.0,535.29,426.77
2018,12,17,13,15,775.5,88.0,2.15,15.95,449.0,505.67,404.51
2018,12,17,13,30,688.0,101.0,2.2,16.0,410.0,474.41,380.72
2018,12,17,13,45,588.0,113.5,2.2,16.0,367.0,433.83,349.19
2018,12,17,14,0,488.0,126.0,2.2,16.0,324.0,390.37,315.0
2018,12,17,14,15,428.0,123.0,2.15,15.9,287.0,353.37,285.76
2018,12,17,14,30,368.0,120.0,2.1,15.8,250.0,316.53,256.19
2018,12,17,14,45,246.0,114.5,2.05,15.7,197.5,243.07,196.67
2018,12,17,15,0,124.0,109.0,2.0,15.6,145.0,174.15,140.1
2018,12,17,15,15,66.5,89.0,2.0,15.6,108.0,121.3,96.21
2018,12,17,15,30,9.0,69.0,2.0,15.6,71.0,72.68,55.55
2018,12,17,15,45,11.0,54.5,1.45,14.4,56.5,58.62,43.55
2018,12,17,16,0,13.0,40.0,0.9,13.2,42.0,46.24,32.63
2018,12,17,16,15,19.0,28.0,0.95,12.75,29.5,35.33,21.7
2018,12,17,16,30,25.0,16.0,1.0,12.3,17.0,25.29,0.0
2018,12,17,16,45,12.5,8.0,1.05,11.9,8.5,10.84,0.0
