Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,17,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.45,8.75,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.2,8.4,0.0,0.0,0.0
2018,12,18,7,15,25.5,7.5,0.25,8.8,8.5,7.37,0.0
2018,12,18,7,30,51.0,15.0,0.3,9.2,17.0,12.78,0.0
2018,12,18,7,45,135.5,30.0,0.35,9.55,45.0,23.3,12.55
2018,12,18,8,0,220.0,45.0,0.4,9.9,73.0,34.49,24.64
2018,12,18,8,15,363.5,50.5,0.45,10.4,117.5,37.93,28.32
2018,12,18,8,30,507.0,56.0,0.5,10.9,162.0,46.93,30.23
2018,12,18,8,45,633.0,53.0,0.5,11.4,212.5,79.21,41.37
2018,12,18,9,0,759.0,50.0,0.5,11.9,263.0,118.91,63.42
2018,12,18,9,15,787.5,52.5,0.75,12.8,300.0,159.53,94.69
2018,12,18,9,30,816.0,55.0,1.0,13.7,337.0,201.33,129.78
2018,12,18,9,45,835.5,56.5,1.25,14.55,368.5,243.56,166.87
2018,12,18,10,0,855.0,58.0,1.5,15.4,400.0,282.98,201.99
2018,12,18,10,15,869.0,59.5,1.6,15.85,426.0,320.35,235.54
2018,12,18,10,30,883.0,61.0,1.7,16.3,452.0,356.69,267.78
2018,12,18,10,45,887.5,62.5,1.85,16.8,470.0,388.32,295.91
2018,12,18,11,0,892.0,64.0,2.0,17.3,488.0,417.96,321.85
2018,12,18,11,15,902.0,63.5,2.1,17.5,501.0,445.83,346.04
2018,12,18,11,30,912.0,63.0,2.2,17.7,514.0,471.65,368.15
2018,12,18,11,45,913.5,63.5,2.25,17.9,518.5,492.31,385.77
2018,12,18,12,0,915.0,64.0,2.3,18.1,523.0,510.32,400.99
2018,12,18,12,15,913.5,64.0,2.4,18.15,520.0,523.6,412.71
2018,12,18,12,30,912.0,64.0,2.5,18.2,517.0,534.0,422.0
2018,12,18,12,45,906.5,64.0,2.6,18.25,506.0,539.44,427.3
2018,12,18,13,0,901.0,64.0,2.7,18.3,495.0,541.92,430.18
2018,12,18,13,15,891.5,63.0,2.7,18.25,476.5,538.32,428.13
2018,12,18,13,30,882.0,62.0,2.7,18.2,458.0,531.84,423.7
2018,12,18,13,45,868.5,61.0,2.75,18.1,433.0,520.53,415.55
2018,12,18,14,0,855.0,60.0,2.8,18.0,408.0,506.62,405.13
2018,12,18,14,15,835.5,58.5,2.7,17.75,377.0,486.74,389.6
2018,12,18,14,30,816.0,57.0,2.6,17.5,346.0,466.92,373.63
2018,12,18,14,45,787.0,54.5,2.55,17.3,309.5,437.56,349.82
2018,12,18,15,0,758.0,52.0,2.5,17.1,273.0,406.9,324.29
2018,12,18,15,15,704.5,50.0,2.5,17.1,232.0,365.37,289.34
2018,12,18,15,30,651.0,48.0,2.5,17.1,191.0,324.33,253.86
2018,12,18,15,45,597.0,42.0,1.85,15.55,152.0,279.77,215.3
2018,12,18,16,0,543.0,36.0,1.2,14.0,113.0,236.75,176.61
2018,12,18,16,15,419.0,29.0,1.2,13.4,76.0,176.87,121.81
2018,12,18,16,30,295.0,22.0,1.2,12.8,39.0,114.26,10.22
2018,12,18,16,45,147.5,11.0,1.2,12.25,19.5,46.11,0.0
2018,12,18,17,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,19,7,15,98.5,9.0,0.55,10.6,13.0,8.85,0.0
2018,12,19,7,30,197.0,18.0,0.6,10.9,26.0,17.69,0.0
2018,12,19,7,45,345.5,26.5,0.65,11.2,62.0,20.67,10.15
2018,12,19,8,0,494.0,35.0,0.7,11.5,98.0,26.27,17.27
2018,12,19,8,15,495.0,44.5,0.8,11.8,127.5,32.5,23.3
2018,12,19,8,30,496.0,54.0,0.9,12.1,157.0,44.07,28.37
2018,12,19,8,45,466.0,70.5,1.0,12.45,183.0,81.64,49.05
2018,12,19,9,0,436.0,87.0,1.1,12.8,209.0,115.33,74.07
2018,12,19,9,15,539.5,83.5,1.3,13.35,255.0,148.15,96.04
2018,12,19,9,30,643.0,80.0,1.5,13.9,301.0,188.38,126.27
2018,12,19,9,45,608.0,95.0,1.7,14.45,319.5,221.65,157.44
2018,12,19,10,0,573.0,110.0,1.9,15.0,338.0,251.28,185.42
2018,12,19,10,15,662.0,98.5,2.05,15.45,378.5,289.64,216.89
2018,12,19,10,30,751.0,87.0,2.2,15.9,419.0,334.34,253.74
2018,12,19,10,45,786.0,84.0,2.3,16.4,444.5,369.19,283.55
2018,12,19,11,0,821.0,81.0,2.4,16.9,470.0,404.12,313.02
2018,12,19,11,15,817.0,83.5,2.5,17.2,479.0,427.71,333.78
2018,12,19,11,30,813.0,86.0,2.6,17.5,488.0,448.87,352.18
2018,12,19,11,45,811.0,89.0,2.65,17.75,493.0,468.99,369.25
2018,12,19,12,0,809.0,92.0,2.7,18.0,498.0,486.67,384.05
2018,12,19,12,15,838.5,84.5,2.7,18.05,503.0,506.86,400.79
2018,12,19,12,30,868.0,77.0,2.7,18.1,508.0,525.04,415.74
2018,12,19,12,45,870.5,74.5,2.65,18.15,499.0,531.3,421.22
2018,12,19,13,0,873.0,72.0,2.6,18.2,490.0,535.35,424.88
2018,12,19,13,15,804.0,80.0,2.45,18.15,454.0,511.58,406.77
2018,12,19,13,30,735.0,88.0,2.3,18.1,418.0,484.71,386.15
2018,12,19,13,45,731.5,85.0,2.15,18.0,398.5,477.77,380.91
2018,12,19,14,0,728.0,82.0,2.0,17.9,379.0,468.47,373.48
2018,12,19,14,15,663.5,86.0,1.8,17.65,341.0,434.02,346.33
2018,12,19,14,30,599.0,90.0,1.6,17.4,303.0,398.96,318.46
2018,12,19,14,45,649.0,75.5,1.4,17.15,284.5,397.7,316.51
2018,12,19,15,0,699.0,61.0,1.2,16.9,266.0,390.6,308.98
2018,12,19,15,15,647.5,57.0,1.2,16.9,225.5,350.93,276.0
2018,12,19,15,30,596.0,53.0,1.2,16.9,185.0,310.33,241.59
2018,12,19,15,45,532.0,45.5,0.9,15.75,145.0,262.24,200.87
2018,12,19,16,0,468.0,38.0,0.6,14.6,105.0,216.63,161.08
2018,12,19,16,15,383.0,30.5,0.6,14.15,72.5,167.66,115.39
2018,12,19,16,30,298.0,23.0,0.6,13.7,40.0,116.49,16.28
2018,12,19,16,45,149.0,11.5,0.65,13.25,20.0,47.08,0.0
2018,12,19,17,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,20,7,15,26.5,7.0,0.45,11.5,8.0,6.88,0.0
2018,12,20,7,30,53.0,14.0,0.4,11.8,16.0,13.76,0.0
2018,12,20,7,45,101.0,29.0,0.4,12.05,39.5,24.14,12.48
2018,12,20,8,0,149.0,44.0,0.4,12.3,63.0,35.96,25.56
2018,12,20,8,15,215.0,57.0,0.5,12.7,95.5,42.91,32.38
2018,12,20,8,30,281.0,70.0,0.6,13.1,128.0,54.74,43.21
2018,12,20,8,45,311.5,82.5,0.7,13.55,159.0,82.12,54.37
2018,12,20,9,0,342.0,95.0,0.8,14.0,190.0,111.99,74.9
2018,12,20,9,15,370.5,105.0,0.85,14.35,221.0,141.74,97.57
2018,12,20,9,30,399.0,115.0,0.9,14.7,252.0,173.41,123.14
2018,12,20,9,45,426.5,122.5,0.9,15.05,281.0,204.36,148.83
2018,12,20,10,0,454.0,130.0,0.9,15.4,310.0,236.7,175.88
2018,12,20,10,15,368.0,154.5,0.9,15.8,306.5,252.81,192.68
2018,12,20,10,30,282.0,179.0,0.9,16.2,303.0,260.75,201.87
2018,12,20,10,45,326.0,180.5,0.95,16.6,330.0,289.15,224.49
2018,12,20,11,0,370.0,182.0,1.0,17.0,357.0,319.31,248.36
2018,12,20,11,15,356.5,188.5,1.05,17.2,360.5,331.42,258.75
2018,12,20,11,30,343.0,195.0,1.1,17.4,364.0,341.95,267.75
2018,12,20,11,45,413.0,181.5,1.2,17.6,387.0,371.99,291.73
2018,12,20,12,0,483.0,168.0,1.3,17.8,410.0,402.12,315.7
2018,12,20,12,15,435.0,177.0,1.3,17.9,394.0,396.3,311.62
2018,12,20,12,30,387.0,186.0,1.3,18.0,378.0,385.12,303.44
2018,12,20,12,45,286.0,198.0,1.25,18.1,338.5,350.1,276.3
2018,12,20,13,0,185.0,210.0,1.2,18.2,299.0,309.61,244.6
2018,12,20,13,15,167.5,203.0,1.15,18.1,281.0,295.37,233.93
2018,12,20,13,30,150.0,196.0,1.1,18.0,263.0,280.52,222.55
2018,12,20,13,45,104.0,176.0,1.05,17.9,221.5,236.61,188.01
2018,12,20,14,0,58.0,156.0,1.0,17.8,180.0,188.21,149.5
2018,12,20,14,15,59.0,144.5,0.85,17.45,167.0,177.16,141.04
2018,12,20,14,30,60.0,133.0,0.7,17.1,154.0,165.87,132.12
2018,12,20,14,45,86.0,124.0,0.6,16.75,151.0,173.61,138.6
2018,12,20,15,0,112.0,115.0,0.5,16.4,148.0,175.65,140.07
2018,12,20,15,15,117.5,100.0,0.5,16.4,130.0,160.59,127.32
2018,12,20,15,30,123.0,85.0,0.5,16.4,112.0,144.85,113.66
2018,12,20,15,45,101.0,69.0,0.65,15.45,88.0,116.89,90.26
2018,12,20,16,0,79.0,53.0,0.8,14.5,64.0,89.79,67.08
2018,12,20,16,15,65.0,37.0,0.8,14.25,44.0,66.09,44.95
2018,12,20,16,30,51.0,21.0,0.8,14.0,24.0,42.51,5.07
2018,12,20,16,45,36.0,12.0,0.8,13.7,13.0,20.48,0.0
2018,12,20,17,0,21.0,3.0,0.8,13.4,2.0,0.0,0.0
2018,12,20,17,15,10.5,1.5,0.75,13.3,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.25,12.1,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.2,11.95,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.2,11.85,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.25,11.8,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.35,11.65,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,21,7,15,39.0,7.5,0.9,11.7,9.0,7.37,0.0
2018,12,21,7,30,78.0,15.0,1.0,12.2,18.0,14.74,0.0
2018,12,21,7,45,218.0,27.0,1.05,12.7,50.5,21.33,10.04
2018,12,21,8,0,358.0,39.0,1.1,13.2,83.0,30.27,20.48
2018,12,21,8,15,494.0,40.5,1.25,13.7,127.0,29.08,20.03
2018,12,21,8,30,630.0,42.0,1.4,14.2,171.0,35.45,25.93
2018,12,21,8,45,677.5,45.5,1.6,14.7,210.5,71.38,33.94
2018,12,21,9,0,725.0,49.0,1.8,15.2,250.0,110.86,57.88
2018,12,21,9,15,756.0,51.5,1.95,15.65,286.5,150.33,87.7
2018,12,21,9,30,787.0,54.0,2.1,16.1,323.0,191.25,121.76
2018,12,21,9,45,808.0,56.5,2.3,16.55,355.5,231.11,156.84
2018,12,21,10,0,829.0,59.0,2.5,17.0,388.0,273.41,194.34
2018,12,21,10,15,844.5,60.5,2.4,17.25,414.5,310.42,227.57
2018,12,21,10,30,860.0,62.0,2.3,17.5,441.0,346.59,259.63
2018,12,21,10,45,803.0,78.5,2.25,17.75,444.5,368.21,280.76
2018,12,21,11,0,746.0,95.0,2.2,18.0,448.0,385.16,297.19
2018,12,21,11,15,789.0,88.0,2.25,18.25,469.5,418.75,325.15
2018,12,21,11,30,832.0,81.0,2.3,18.5,491.0,450.85,351.54
2018,12,21,11,45,782.5,91.5,2.35,18.75,480.0,456.94,357.89
2018,12,21,12,0,733.0,102.0,2.4,19.0,469.0,458.46,360.36
2018,12,21,12,15,457.0,142.0,2.45,19.1,370.5,372.24,294.63
2018,12,21,12,30,181.0,182.0,2.5,19.2,272.0,273.6,216.9
2018,12,21,12,45,197.5,187.0,2.55,19.25,283.5,290.03,230.56
2018,12,21,13,0,214.0,192.0,2.6,19.3,295.0,306.24,243.62
2018,12,21,13,15,260.5,177.0,2.6,19.2,297.5,320.91,255.92
2018,12,21,13,30,307.0,162.0,2.6,19.1,300.0,331.05,264.66
2018,12,21,13,45,530.0,119.5,2.55,18.95,342.5,407.21,325.97
2018,12,21,14,0,753.0,77.0,2.5,18.8,385.0,475.12,379.22
2018,12,21,14,15,664.0,86.0,2.6,18.55,342.5,434.56,347.54
2018,12,21,14,30,575.0,95.0,2.7,18.3,300.0,392.97,315.02
2018,12,21,14,45,479.5,94.5,2.75,18.05,253.5,336.64,270.33
2018,12,21,15,0,384.0,94.0,2.8,17.8,207.0,285.17,228.74
2018,12,21,15,15,327.0,86.0,2.8,17.8,172.5,244.77,195.18
2018,12,21,15,30,270.0,78.0,2.8,17.8,138.0,206.21,162.64
2018,12,21,15,45,235.5,64.5,2.05,16.55,109.0,172.12,133.6
2018,12,21,16,0,201.0,51.0,1.3,15.3,80.0,139.43,105.1
2018,12,21,16,15,155.0,37.0,1.2,14.7,55.0,104.41,72.96
2018,12,21,16,30,109.0,23.0,1.1,14.1,30.0,65.57,13.82
2018,12,21,16,45,63.0,13.0,1.05,13.5,16.0,28.04,0.0
2018,12,21,17,0,17.0,3.0,1.0,12.9,2.0,0.0,0.0
2018,12,21,17,15,8.5,1.5,1.0,12.65,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,22,7,15,102.0,8.5,0.7,9.5,12.5,8.36,0.0
2018,12,22,7,30,204.0,17.0,0.7,10.0,25.0,16.71,0.0
2018,12,22,7,45,345.0,26.5,0.7,10.5,60.0,20.95,9.64
2018,12,22,8,0,486.0,36.0,0.7,11.0,95.0,27.49,18.27
2018,12,22,8,15,563.0,41.0,0.85,11.5,135.5,32.45,23.23
2018,12,22,8,30,640.0,46.0,1.0,12.0,176.0,38.28,28.71
2018,12,22,8,45,689.5,49.5,1.2,12.5,216.5,74.63,37.03
2018,12,22,9,0,739.0,53.0,1.4,13.0,257.0,114.79,61.22
2018,12,22,9,15,742.0,59.5,1.5,13.5,288.5,154.62,92.52
2018,12,22,9,30,745.0,66.0,1.6,14.0,320.0,193.62,126.12
2018,12,22,9,45,645.5,89.5,1.7,14.45,324.5,222.25,156.24
2018,12,22,10,0,546.0,113.0,1.8,14.9,329.0,244.66,180.56
2018,12,22,10,15,621.0,106.0,1.85,15.25,367.0,281.89,211.29
2018,12,22,10,30,696.0,99.0,1.9,15.6,405.0,323.0,245.33
2018,12,22,10,45,745.5,93.0,1.9,16.0,434.0,358.99,275.57
2018,12,22,11,0,795.0,87.0,1.9,16.4,463.0,397.22,307.23
2018,12,22,11,15,685.5,116.0,1.65,16.55,446.0,400.91,312.42
2018,12,22,11,30,576.0,145.0,1.4,16.7,429.0,397.51,311.14
2018,12,22,11,45,592.0,140.5,1.1,16.9,435.0,415.84,325.29
2018,12,22,12,0,608.0,136.0,0.8,17.1,441.0,431.7,336.75
2018,12,22,12,15,681.0,119.5,0.85,17.15,459.5,462.44,361.18
2018,12,22,12,30,754.0,103.0,0.9,17.2,478.0,492.56,384.89
2018,12,22,12,45,782.0,94.0,0.9,17.2,476.0,505.74,395.47
2018,12,22,13,0,810.0,85.0,0.9,17.2,474.0,516.62,404.33
2018,12,22,13,15,713.0,100.5,1.0,17.1,434.0,485.57,382.08
2018,12,22,13,30,616.0,116.0,1.1,17.0,394.0,451.84,357.53
2018,12,22,13,45,608.0,110.5,1.15,16.95,372.5,440.91,350.07
2018,12,22,14,0,600.0,105.0,1.2,16.9,351.0,427.99,340.65
2018,12,22,14,15,532.5,108.5,1.2,16.75,314.5,392.76,313.46
2018,12,22,14,30,465.0,112.0,1.2,16.6,278.0,355.52,284.4
2018,12,22,14,45,326.5,104.5,1.2,16.5,215.5,275.9,221.37
2018,12,22,15,0,188.0,97.0,1.2,16.4,153.0,194.36,155.69
2018,12,22,15,15,94.0,67.0,1.2,16.4,95.0,112.3,88.34
2018,12,22,15,30,0.0,37.0,1.2,16.4,37.0,35.72,24.53
2018,12,22,15,45,0.0,29.5,0.95,15.2,29.5,28.47,18.4
2018,12,22,16,0,0.0,22.0,0.7,14.0,22.0,21.23,12.11
2018,12,22,16,15,9.5,16.5,0.75,13.55,17.0,19.01,9.37
2018,12,22,16,30,19.0,11.0,0.8,13.1,12.0,17.35,0.51
2018,12,22,16,45,19.0,7.0,0.9,12.65,7.0,11.51,0.0
2018,12,22,17,0,19.0,3.0,1.0,12.2,2.0,0.0,0.0
2018,12,22,17,15,9.5,1.5,0.95,11.95,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.35,10.9,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.35,10.8,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,7,15,35.5,7.0,0.8,8.45,8.5,6.88,0.0
2018,12,23,7,30,71.0,14.0,0.8,8.9,17.0,13.76,0.0
2018,12,23,7,45,85.0,29.0,0.8,9.3,36.5,24.1,11.7
2018,12,23,8,0,99.0,44.0,0.8,9.7,56.0,35.91,25.65
2018,12,23,8,15,126.5,60.0,0.85,10.2,81.5,48.13,37.26
2018,12,23,8,30,154.0,76.0,0.9,10.7,107.0,60.75,48.94
2018,12,23,8,45,175.0,91.0,0.95,11.25,133.5,83.63,60.78
2018,12,23,9,0,196.0,106.0,1.0,11.8,160.0,108.33,78.76
2018,12,23,9,15,147.0,108.0,1.15,12.45,151.5,116.98,87.52
2018,12,23,9,30,98.0,110.0,1.3,13.1,143.0,117.83,90.37
2018,12,23,9,45,130.0,131.0,1.4,13.75,179.5,148.58,114.9
2018,12,23,10,0,162.0,152.0,1.5,14.4,216.0,181.91,141.54
2018,12,23,10,15,321.0,148.0,1.55,14.85,285.5,231.61,178.4
2018,12,23,10,30,480.0,144.0,1.6,15.3,355.0,292.34,225.02
2018,12,23,10,45,496.0,147.5,1.65,15.8,374.0,318.68,247.12
2018,12,23,11,0,512.0,151.0,1.7,16.3,393.0,344.78,268.84
2018,12,23,11,15,572.5,140.0,1.8,16.6,417.0,376.35,294.59
2018,12,23,11,30,633.0,129.0,1.9,16.9,441.0,408.02,320.33
2018,12,23,11,45,669.0,120.0,1.95,17.25,452.5,431.02,339.15
2018,12,23,12,0,705.0,111.0,2.0,17.6,464.0,453.25,357.21
2018,12,23,12,15,748.5,99.0,2.15,17.75,472.5,474.98,375.32
2018,12,23,12,30,792.0,87.0,2.3,17.9,481.0,495.39,392.27
2018,12,23,12,45,825.5,77.0,2.4,18.05,480.5,510.53,404.89
2018,12,23,13,0,859.0,67.0,2.5,18.2,480.0,522.19,414.76
2018,12,23,13,15,837.0,69.0,2.5,18.2,459.5,515.66,410.27
2018,12,23,13,30,815.0,71.0,2.5,18.2,439.0,507.99,404.76
2018,12,23,13,45,787.0,72.0,2.55,18.2,412.0,492.32,393.09
2018,12,23,14,0,759.0,73.0,2.6,18.2,385.0,474.44,379.46
2018,12,23,14,15,687.0,79.5,2.5,17.9,346.0,439.6,352.28
2018,12,23,14,30,615.0,86.0,2.4,17.6,307.0,403.52,323.79
2018,12,23,14,45,566.0,83.0,2.3,17.3,270.5,368.13,295.48
2018,12,23,15,0,517.0,80.0,2.2,17.0,234.0,332.67,266.53
2018,12,23,15,15,518.5,69.0,2.2,17.0,205.0,310.76,247.42
2018,12,23,15,30,520.0,58.0,2.2,17.0,176.0,287.15,225.99
2018,12,23,15,45,444.0,51.5,1.6,15.4,137.5,237.7,184.4
2018,12,23,16,0,368.0,45.0,1.0,13.8,99.0,191.37,144.64
2018,12,23,16,15,293.0,34.5,1.05,13.3,68.5,145.13,102.75
2018,12,23,16,30,218.0,24.0,1.1,12.8,38.0,97.84,31.76
2018,12,23,16,45,122.5,13.5,1.1,12.25,20.0,43.24,0.0
2018,12,23,17,0,27.0,3.0,1.1,11.7,2.0,0.0,0.0
2018,12,23,17,15,13.5,1.5,1.1,11.6,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,24,7,15,12.0,5.0,0.5,11.45,5.5,0.0,0.0
2018,12,24,7,30,24.0,10.0,0.5,12.0,11.0,9.83,0.0
2018,12,24,7,45,179.5,23.5,0.5,12.55,44.0,18.13,7.03
2018,12,24,8,0,335.0,37.0,0.5,13.1,77.0,28.57,18.96
2018,12,24,8,15,465.0,41.0,0.45,13.65,120.5,29.72,20.61
2018,12,24,8,30,595.0,45.0,0.4,14.2,164.0,35.36,25.88
2018,12,24,8,45,436.5,57.5,0.35,14.8,155.0,64.68,36.47
2018,12,24,9,0,278.0,70.0,0.3,15.4,146.0,82.72,52.94
2018,12,24,9,15,146.0,87.5,0.7,15.95,128.0,96.66,69.5
2018,12,24,9,30,14.0,105.0,1.1,16.5,110.0,101.89,79.47
2018,12,24,9,45,21.0,124.0,1.45,17.05,132.0,121.79,95.48
2018,12,24,10,0,28.0,143.0,1.8,17.6,154.0,140.7,110.55
2018,12,24,10,15,24.0,153.0,2.0,17.75,163.0,152.09,119.88
2018,12,24,10,30,20.0,163.0,2.2,17.9,172.0,161.52,127.52
2018,12,24,10,45,20.5,169.0,2.4,18.05,178.5,168.59,133.14
2018,12,24,11,0,21.0,175.0,2.6,18.2,185.0,175.62,138.72
2018,12,24,11,15,39.5,188.0,2.75,18.25,207.5,196.65,155.53
2018,12,24,11,30,58.0,201.0,2.9,18.3,230.0,219.15,173.54
2018,12,24,11,45,61.5,206.0,3.0,18.35,237.0,227.92,180.59
2018,12,24,12,0,65.0,211.0,3.1,18.4,244.0,236.72,187.72
2018,12,24,12,15,45.0,197.5,3.2,18.25,220.0,215.67,171.07
2018,12,24,12,30,25.0,184.0,3.3,18.1,196.0,191.71,151.96
2018,12,24,12,45,36.5,184.0,3.35,17.9,201.5,200.76,159.66
2018,12,24,13,0,48.0,184.0,3.4,17.7,207.0,207.97,165.86
2018,12,24,13,15,134.0,186.5,3.35,17.45,248.0,260.52,209.3
2018,12,24,13,30,220.0,189.0,3.3,17.2,289.0,309.72,249.6
2018,12,24,13,45,168.5,168.0,3.25,16.95,242.0,261.57,211.07
2018,12,24,14,0,117.0,147.0,3.2,16.7,195.0,213.09,171.99
2018,12,24,14,15,110.0,129.0,3.1,16.45,171.5,190.41,153.84
2018,12,24,14,30,103.0,111.0,3.0,16.2,148.0,167.29,135.04
2018,12,24,14,45,74.5,94.5,2.9,15.95,120.0,135.29,108.51
2018,12,24,15,0,46.0,78.0,2.8,15.7,92.0,99.7,78.75
2018,12,24,15,15,52.5,64.0,2.8,15.7,77.5,91.14,71.37
2018,12,24,15,30,59.0,50.0,2.8,15.7,63.0,77.76,59.69
2018,12,24,15,45,38.0,40.0,2.35,15.15,48.0,57.86,42.66
2018,12,24,16,0,17.0,30.0,1.9,14.6,33.0,35.55,23.72
2018,12,24,16,15,13.0,21.0,1.95,14.45,23.0,24.53,13.74
2018,12,24,16,30,9.0,12.0,2.0,14.3,13.0,14.19,0.71
2018,12,24,16,45,9.0,6.5,2.0,14.2,7.0,8.6,0.0
2018,12,24,17,0,9.0,1.0,2.0,14.1,1.0,0.0,0.0
2018,12,24,17,15,4.5,0.5,2.1,14.05,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,25,7,15,43.5,6.0,2.55,8.25,7.5,0.0,0.0
2018,12,25,7,30,87.0,12.0,2.7,8.4,15.0,11.8,0.0
2018,12,25,7,45,193.0,21.0,2.9,8.55,40.5,15.81,5.32
2018,12,25,8,0,299.0,30.0,3.1,8.7,66.0,22.02,13.54
2018,12,25,8,15,403.0,39.0,3.25,9.0,107.5,27.96,19.38
2018,12,25,8,30,507.0,48.0,3.4,9.3,149.0,34.1,25.21
2018,12,25,8,45,605.5,52.5,3.5,9.6,199.0,67.8,35.14
2018,12,25,9,0,704.0,57.0,3.6,9.9,249.0,112.36,61.86
2018,12,25,9,15,732.5,60.5,3.75,10.4,285.5,151.47,91.67
2018,12,25,9,30,761.0,64.0,3.9,10.9,322.0,191.95,125.9
2018,12,25,9,45,778.5,68.0,4.05,11.4,354.0,231.57,161.49
2018,12,25,10,0,796.0,72.0,4.2,11.9,386.0,271.13,197.58
2018,12,25,10,15,814.0,73.5,4.3,12.35,413.0,308.18,231.57
2018,12,25,10,30,832.0,75.0,4.4,12.8,440.0,344.71,264.78
2018,12,25,10,45,845.5,75.0,4.5,13.2,460.5,377.4,294.52
2018,12,25,11,0,859.0,75.0,4.6,13.6,481.0,408.78,322.65
2018,12,25,11,15,866.0,76.0,4.65,13.85,494.5,436.92,347.79
2018,12,25,11,30,873.0,77.0,4.7,14.1,508.0,463.04,370.78
2018,12,25,11,45,876.0,77.5,4.8,14.35,513.5,484.64,389.85
2018,12,25,12,0,879.0,78.0,4.9,14.6,519.0,503.78,406.58
2018,12,25,12,15,878.5,78.0,4.95,14.7,517.0,518.12,419.34
2018,12,25,12,30,878.0,78.0,5.0,14.8,515.0,529.72,429.68
2018,12,25,12,45,873.5,77.5,5.05,14.9,505.5,535.95,435.57
2018,12,25,13,0,869.0,77.0,5.1,15.0,496.0,539.33,439.0
2018,12,25,13,15,863.0,76.0,5.1,15.0,479.5,538.54,439.03
2018,12,25,13,30,857.0,75.0,5.1,15.0,463.0,534.94,436.63
2018,12,25,13,45,846.5,72.5,5.15,14.95,439.0,524.62,428.94
2018,12,25,14,0,836.0,70.0,5.2,14.9,415.0,511.65,418.87
2018,12,25,14,15,820.0,67.5,5.05,14.75,385.5,493.39,404.01
2018,12,25,14,30,804.0,65.0,4.9,14.6,356.0,472.9,386.97
2018,12,25,14,45,779.5,62.0,4.8,14.45,320.5,445.79,364.22
2018,12,25,15,0,755.0,59.0,4.7,14.3,285.0,417.14,339.61
2018,12,25,15,15,713.5,55.0,4.7,14.3,245.0,378.79,306.42
2018,12,25,15,30,672.0,51.0,4.7,14.3,205.0,340.28,272.19
2018,12,25,15,45,607.5,46.0,3.9,13.2,164.0,292.18,229.84
2018,12,25,16,0,543.0,41.0,3.1,12.1,123.0,249.22,190.87
2018,12,25,16,15,394.0,33.5,2.85,11.45,83.0,176.98,127.79
2018,12,25,16,30,245.0,26.0,2.6,10.8,43.0,108.7,44.97
2018,12,25,16,45,135.0,15.0,2.35,10.2,23.0,48.16,0.0
2018,12,25,17,0,25.0,4.0,2.1,9.6,3.0,0.0,0.0
2018,12,25,17,15,12.5,2.0,2.0,9.3,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,26,7,15,26.5,6.5,1.3,7.65,7.5,0.0,0.0
2018,12,26,7,30,53.0,13.0,1.4,8.1,15.0,12.78,0.0
2018,12,26,7,45,106.5,27.5,1.5,8.55,38.0,22.91,9.97
2018,12,26,8,0,160.0,42.0,1.6,9.0,61.0,34.4,24.25
2018,12,26,8,15,251.0,53.0,1.75,9.6,96.5,39.94,30.0
2018,12,26,8,30,342.0,64.0,1.9,10.2,132.0,47.3,36.96
2018,12,26,8,45,363.5,76.5,2.0,10.85,163.0,76.6,49.74
2018,12,26,9,0,385.0,89.0,2.1,11.5,194.0,107.75,70.77
2018,12,26,9,15,437.0,95.5,2.3,12.05,230.5,139.37,93.82
2018,12,26,9,30,489.0,102.0,2.5,12.6,267.0,174.78,121.86
2018,12,26,9,45,628.0,88.5,2.7,13.15,322.0,214.65,151.58
2018,12,26,10,0,767.0,75.0,2.9,13.7,377.0,265.83,192.17
2018,12,26,10,15,644.0,99.5,3.05,14.0,365.0,280.15,210.86
2018,12,26,10,30,521.0,124.0,3.2,14.3,353.0,286.11,221.25
2018,12,26,10,45,290.5,159.5,3.35,14.65,288.0,255.05,201.65
2018,12,26,11,0,60.0,195.0,3.5,15.0,223.0,208.82,167.2
2018,12,26,11,15,264.5,179.5,3.6,15.15,309.0,282.87,226.27
2018,12,26,11,30,469.0,164.0,3.7,15.3,395.0,367.39,293.7
2018,12,26,11,45,635.5,128.5,3.75,15.4,445.5,423.19,338.68
2018,12,26,12,0,802.0,93.0,3.8,15.5,496.0,481.83,386.0
2018,12,26,12,15,799.0,94.5,3.75,15.55,494.5,495.49,397.66
2018,12,26,12,30,796.0,96.0,3.7,15.6,493.0,506.61,407.24
2018,12,26,12,45,836.0,85.5,3.65,15.6,495.5,525.07,422.63
2018,12,26,13,0,876.0,75.0,3.6,15.6,498.0,541.17,435.95
2018,12,26,13,15,869.0,73.5,3.55,15.5,481.0,539.42,435.24
2018,12,26,13,30,862.0,72.0,3.5,15.4,464.0,534.82,432.2
2018,12,26,13,45,849.5,70.5,3.45,15.3,440.0,524.57,424.55
2018,12,26,14,0,837.0,69.0,3.4,15.2,416.0,511.71,414.62
2018,12,26,14,15,817.5,67.5,3.25,15.0,386.0,492.84,399.61
2018,12,26,14,30,798.0,66.0,3.1,14.8,356.0,471.83,382.52
2018,12,26,14,45,769.5,63.5,3.0,14.55,320.0,443.51,359.37
2018,12,26,15,0,741.0,61.0,2.9,14.3,284.0,413.82,334.48
2018,12,26,15,15,699.5,57.0,2.9,14.3,244.5,375.78,302.08
2018,12,26,15,30,658.0,53.0,2.9,14.3,205.0,337.59,268.63
2018,12,26,15,45,591.0,48.0,2.1,12.75,164.0,291.52,228.7
2018,12,26,16,0,524.0,43.0,1.3,11.2,123.0,245.54,187.75
2018,12,26,16,15,411.5,35.0,1.25,10.75,85.5,184.7,133.72
2018,12,26,16,30,299.0,27.0,1.2,10.3,48.0,125.76,56.98
2018,12,26,16,45,160.0,15.5,1.15,9.85,25.5,55.09,0.0
2018,12,26,17,0,21.0,4.0,1.1,9.4,3.0,0.0,0.0
2018,12,26,17,15,10.5,2.0,1.1,9.25,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,27,7,15,94.5,8.0,2.9,7.55,11.0,0.0,0.0
2018,12,27,7,30,189.0,16.0,3.0,7.8,22.0,15.73,0.0
2018,12,27,7,45,357.5,23.5,3.05,8.0,57.5,18.33,6.62
2018,12,27,8,0,526.0,31.0,3.1,8.2,93.0,25.24,16.33
2018,12,27,8,15,603.0,36.0,3.35,8.8,134.5,27.83,19.27
2018,12,27,8,30,680.0,41.0,3.6,9.4,176.0,30.49,21.92
2018,12,27,8,45,728.5,44.0,3.85,10.0,217.0,66.99,31.44
2018,12,27,9,0,777.0,47.0,4.1,10.6,258.0,108.28,55.43
2018,12,27,9,15,806.5,50.5,4.35,11.1,297.0,150.75,87.6
2018,12,27,9,30,836.0,54.0,4.6,11.6,336.0,197.21,126.86
2018,12,27,9,45,855.5,56.5,4.85,12.15,369.5,238.81,164.29
2018,12,27,10,0,875.0,59.0,5.1,12.7,403.0,280.29,202.32
2018,12,27,10,15,889.5,60.0,5.3,13.0,430.5,318.55,238.05
2018,12,27,10,30,904.0,61.0,5.5,13.3,458.0,355.82,272.65
2018,12,27,10,45,914.0,62.0,5.7,13.65,478.5,390.26,304.47
2018,12,27,11,0,924.0,63.0,5.9,14.0,499.0,423.02,334.32
2018,12,27,11,15,932.5,63.0,5.95,14.1,513.5,452.3,360.97
2018,12,27,11,30,941.0,63.0,6.0,14.2,528.0,479.42,385.36
2018,12,27,11,45,944.5,63.5,6.1,14.3,534.5,502.43,406.07
2018,12,27,12,0,948.0,64.0,6.2,14.4,541.0,522.8,424.28
2018,12,27,12,15,947.0,63.5,6.2,14.4,538.5,537.18,437.39
2018,12,27,12,30,946.0,63.0,6.2,14.4,536.0,548.59,447.86
2018,12,27,12,45,941.5,63.0,6.25,14.4,526.0,555.72,454.74
2018,12,27,13,0,937.0,63.0,6.3,14.4,516.0,559.79,458.97
2018,12,27,13,15,929.5,62.5,6.25,14.3,499.0,558.72,458.9
2018,12,27,13,30,922.0,62.0,6.2,14.2,482.0,554.65,456.22
2018,12,27,13,45,910.5,60.5,6.15,14.1,457.5,544.48,448.46
2018,12,27,14,0,899.0,59.0,6.1,14.0,433.0,531.52,438.18
2018,12,27,14,15,881.5,57.5,6.0,13.75,402.0,512.88,423.15
2018,12,27,14,30,864.0,56.0,5.9,13.5,371.0,491.91,405.8
2018,12,27,14,45,838.0,54.0,5.75,13.25,334.5,464.22,382.43
2018,12,27,15,0,812.0,52.0,5.6,13.0,298.0,437.21,358.88
2018,12,27,15,15,774.0,49.0,5.6,13.0,257.5,400.31,326.44
2018,12,27,15,30,736.0,46.0,5.6,13.0,217.0,362.95,292.66
2018,12,27,15,45,676.5,42.0,4.95,11.95,175.0,316.17,250.92
2018,12,27,16,0,617.0,38.0,4.3,10.9,133.0,270.86,209.27
2018,12,27,16,15,441.5,32.5,4.1,10.35,89.5,192.37,140.93
2018,12,27,16,30,266.0,27.0,3.9,9.8,46.0,117.41,57.27
2018,12,27,16,45,142.0,14.0,3.65,9.25,23.5,49.37,0.0
2018,12,27,17,0,18.0,1.0,3.4,8.7,1.0,0.0,0.0
2018,12,27,17,15,9.0,0.5,3.4,8.55,0.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.25,7.65,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.25,7.45,0.0,0.0,0.0
