Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,27,19,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.15,6.75,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.95,6.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,5.6,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.35,5.35,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.25,4.8,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.05,3.9,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,1.95,3.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,1.85,2.95,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.75,2.65,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.65,2.4,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.6,2.15,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,12,28,7,15,124.0,8.0,1.6,3.05,12.0,0.0,0.0
2018,12,28,7,30,248.0,16.0,1.7,4.0,24.0,15.73,0.0
2018,12,28,7,45,401.0,24.0,1.85,4.95,60.0,20.66,8.1
2018,12,28,8,0,554.0,32.0,2.0,5.9,96.0,26.36,17.47
2018,12,28,8,15,625.0,37.0,2.2,6.6,137.5,28.86,20.4
2018,12,28,8,30,696.0,42.0,2.4,7.3,179.0,31.46,23.02
2018,12,28,8,45,716.5,47.5,2.55,8.0,216.0,68.93,34.02
2018,12,28,9,0,737.0,53.0,2.7,8.7,253.0,109.43,58.56
2018,12,28,9,15,797.5,53.0,2.75,9.3,297.5,151.12,88.77
2018,12,28,9,30,858.0,53.0,2.8,9.9,342.0,199.55,128.27
2018,12,28,9,45,879.0,54.0,2.85,10.45,375.5,241.04,165.52
2018,12,28,10,0,900.0,55.0,2.9,11.0,409.0,282.46,203.34
2018,12,28,10,15,914.5,56.0,2.8,11.3,437.0,321.64,239.52
2018,12,28,10,30,929.0,57.0,2.7,11.6,465.0,359.8,274.34
2018,12,28,10,45,938.5,57.5,2.65,11.9,485.5,394.42,305.76
2018,12,28,11,0,948.0,58.0,2.6,12.2,506.0,427.25,335.0
2018,12,28,11,15,954.0,58.0,2.65,12.45,519.5,456.17,360.73
2018,12,28,11,30,960.0,58.0,2.7,12.7,533.0,482.75,384.03
2018,12,28,11,45,962.0,58.5,2.7,12.9,539.0,505.52,403.77
2018,12,28,12,0,964.0,59.0,2.7,13.1,545.0,525.54,420.9
2018,12,28,12,15,956.0,61.0,2.75,13.2,541.5,539.31,433.11
2018,12,28,12,30,948.0,63.0,2.8,13.3,538.0,549.95,442.61
2018,12,28,12,45,937.0,65.5,2.9,13.4,527.5,556.45,448.79
2018,12,28,13,0,926.0,68.0,3.0,13.5,517.0,559.86,452.36
2018,12,28,13,15,919.0,66.5,2.95,13.5,499.5,558.1,451.56
2018,12,28,13,30,912.0,65.0,2.9,13.5,482.0,553.36,448.26
2018,12,28,13,45,900.5,64.0,2.85,13.5,458.0,543.89,441.07
2018,12,28,14,0,889.0,63.0,2.8,13.5,434.0,531.67,431.49
2018,12,28,14,15,871.5,61.0,2.7,13.25,403.0,512.69,416.6
2018,12,28,14,30,854.0,59.0,2.6,13.0,372.0,491.39,399.49
2018,12,28,14,45,829.0,57.0,2.45,12.8,336.0,466.6,378.85
2018,12,28,15,0,804.0,55.0,2.3,12.6,300.0,438.04,354.63
2018,12,28,15,15,765.5,51.5,2.3,12.6,259.5,400.53,322.68
2018,12,28,15,30,727.0,48.0,2.3,12.6,219.0,362.6,289.39
2018,12,28,15,45,667.0,43.5,1.75,10.75,176.5,315.25,248.59
2018,12,28,16,0,607.0,39.0,1.2,8.9,134.0,269.41,207.6
2018,12,28,16,15,503.0,32.5,1.2,8.35,94.5,209.33,153.56
2018,12,28,16,30,399.0,26.0,1.2,7.8,55.0,155.89,81.55
2018,12,28,16,45,220.5,15.5,1.2,7.3,29.5,70.92,0.0
2018,12,28,17,0,42.0,5.0,1.2,6.8,4.0,0.0,0.0
2018,12,28,17,15,21.0,2.5,1.2,6.7,2.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.55,7.15,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.45,7.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.55,7.45,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.65,6.4,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.55,6.25,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,29,7,15,41.0,6.0,0.5,6.7,7.5,0.0,0.0
2018,12,29,7,30,82.0,12.0,0.5,7.2,15.0,11.8,0.0
2018,12,29,7,45,282.5,21.5,0.45,7.7,51.0,16.47,5.05
2018,12,29,8,0,483.0,31.0,0.4,8.2,87.0,25.32,16.45
2018,12,29,8,15,506.0,39.5,0.55,8.95,119.5,28.63,20.04
2018,12,29,8,30,529.0,48.0,0.7,9.7,152.0,33.84,24.99
2018,12,29,8,45,443.0,69.5,0.8,10.4,170.0,73.46,45.41
2018,12,29,9,0,357.0,91.0,0.9,11.1,188.0,105.74,70.39
2018,12,29,9,15,546.5,78.0,1.15,11.7,250.5,137.32,87.2
2018,12,29,9,30,736.0,65.0,1.4,12.3,313.0,185.9,120.45
2018,12,29,9,45,797.5,61.0,1.6,12.9,354.0,226.73,154.64
2018,12,29,10,0,859.0,57.0,1.8,13.5,395.0,273.35,194.54
2018,12,29,10,15,872.5,58.5,1.85,13.85,422.0,311.31,229.05
2018,12,29,10,30,886.0,60.0,1.9,14.2,449.0,348.26,262.33
2018,12,29,10,45,894.5,61.5,1.95,14.5,469.5,382.22,292.75
2018,12,29,11,0,903.0,63.0,2.0,14.8,490.0,414.46,321.14
2018,12,29,11,15,908.0,64.0,2.0,15.0,503.5,442.87,345.93
2018,12,29,11,30,913.0,65.0,2.0,15.2,517.0,469.06,368.38
2018,12,29,11,45,913.5,65.5,2.0,15.4,522.0,490.29,386.54
2018,12,29,12,0,914.0,66.0,2.0,15.6,527.0,508.86,402.23
2018,12,29,12,15,911.0,66.5,2.05,15.75,525.0,522.96,414.4
2018,12,29,12,30,908.0,67.0,2.1,15.9,523.0,534.17,424.11
2018,12,29,12,45,902.0,68.0,2.1,16.0,513.5,541.45,430.47
2018,12,29,13,0,896.0,69.0,2.1,16.1,504.0,545.8,434.4
2018,12,29,13,15,887.5,67.5,2.15,16.1,486.5,543.27,433.35
2018,12,29,13,30,879.0,66.0,2.2,16.1,469.0,537.84,429.93
2018,12,29,13,45,865.0,65.5,2.25,16.1,445.0,527.81,422.74
2018,12,29,14,0,851.0,65.0,2.3,16.1,421.0,517.04,414.69
2018,12,29,14,15,832.5,63.0,2.15,15.85,390.5,498.16,399.87
2018,12,29,14,30,814.0,61.0,2.0,15.6,360.0,477.05,382.97
2018,12,29,14,45,788.0,58.5,1.8,15.35,325.0,449.79,360.66
2018,12,29,15,0,762.0,56.0,1.6,15.1,290.0,421.02,336.58
2018,12,29,15,15,723.5,52.5,1.6,15.1,250.5,384.45,306.0
2018,12,29,15,30,685.0,49.0,1.6,15.1,211.0,347.54,274.21
2018,12,29,15,45,624.5,44.0,1.3,13.55,170.0,300.54,234.44
2018,12,29,16,0,564.0,39.0,1.0,12.0,129.0,255.23,194.79
2018,12,29,16,15,451.5,33.0,1.05,11.65,90.5,197.69,144.11
2018,12,29,16,30,339.0,27.0,1.1,11.3,52.0,140.72,76.27
2018,12,29,16,45,190.5,16.0,1.1,10.95,28.0,64.17,0.0
2018,12,29,17,0,42.0,5.0,1.1,10.6,4.0,0.0,0.0
2018,12,29,17,15,21.0,2.5,1.1,10.55,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,7,15,68.0,7.5,1.25,6.8,9.5,0.0,0.0
2018,12,30,7,30,136.0,15.0,1.4,7.5,19.0,14.74,0.0
2018,12,30,7,45,270.5,25.5,1.55,8.25,51.0,20.46,7.35
2018,12,30,8,0,405.0,36.0,1.7,9.0,83.0,27.98,18.59
2018,12,30,8,15,407.0,47.5,1.85,9.25,111.0,36.07,26.57
2018,12,30,8,30,409.0,59.0,2.0,9.5,139.0,43.83,33.93
2018,12,30,8,45,374.0,75.5,2.1,9.8,161.5,74.69,48.58
2018,12,30,9,0,339.0,92.0,2.2,10.1,184.0,104.7,70.65
2018,12,30,9,15,437.0,94.5,2.25,10.4,230.5,136.95,92.36
2018,12,30,9,30,535.0,97.0,2.3,10.7,277.0,177.27,122.71
2018,12,30,9,45,530.5,106.5,2.35,10.95,300.0,208.07,150.67
2018,12,30,10,0,526.0,116.0,2.4,11.2,323.0,238.0,178.18
2018,12,30,10,15,638.5,104.0,2.35,11.5,372.5,281.36,213.34
2018,12,30,10,30,751.0,92.0,2.3,11.8,422.0,330.73,253.91
2018,12,30,10,45,816.0,82.5,2.3,12.1,456.0,372.45,289.39
2018,12,30,11,0,881.0,73.0,2.3,12.4,490.0,415.53,325.67
2018,12,30,11,15,890.0,72.5,2.3,12.7,504.0,443.75,350.35
2018,12,30,11,30,899.0,72.0,2.3,13.0,518.0,469.96,372.92
2018,12,30,11,45,906.0,71.5,2.3,13.25,525.5,493.07,392.64
2018,12,30,12,0,913.0,71.0,2.3,13.5,533.0,513.78,410.06
2018,12,30,12,15,913.0,71.0,2.35,13.7,531.5,528.99,423.12
2018,12,30,12,30,913.0,71.0,2.4,13.9,530.0,541.39,433.75
2018,12,30,12,45,908.5,70.5,2.5,14.1,520.5,548.06,439.94
2018,12,30,13,0,904.0,70.0,2.6,14.3,511.0,551.77,443.66
2018,12,30,13,15,896.0,69.0,2.75,14.35,493.5,550.16,443.5
2018,12,30,13,30,888.0,68.0,2.9,14.4,476.0,545.63,440.89
2018,12,30,13,45,875.5,66.0,3.05,14.45,451.5,534.83,433.19
2018,12,30,14,0,863.0,64.0,3.2,14.5,427.0,521.33,423.1
2018,12,30,14,15,844.5,63.0,3.15,14.35,397.0,505.35,410.49
2018,12,30,14,30,826.0,62.0,3.1,14.2,367.0,485.26,394.3
2018,12,30,14,45,799.0,59.5,3.05,14.1,331.0,457.36,371.43
2018,12,30,15,0,772.0,57.0,3.0,14.0,295.0,427.96,346.73
2018,12,30,15,15,733.5,53.5,3.0,14.0,255.5,391.16,315.36
2018,12,30,15,30,695.0,50.0,3.0,14.0,216.0,353.98,282.75
2018,12,30,15,45,632.5,45.5,2.2,12.5,174.5,306.39,241.55
2018,12,30,16,0,570.0,41.0,1.4,11.0,133.0,260.47,200.51
2018,12,30,16,15,463.5,34.0,1.35,10.4,94.0,203.55,149.96
2018,12,30,16,30,357.0,27.0,1.3,9.8,55.0,147.27,84.04
2018,12,30,16,45,204.0,16.5,1.25,9.15,30.0,68.49,0.0
2018,12,30,17,0,51.0,6.0,1.2,8.5,5.0,0.0,0.0
2018,12,30,17,15,25.5,3.0,1.2,8.35,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,31,7,15,43.0,6.0,1.95,6.05,7.5,0.0,0.0
2018,12,31,7,30,86.0,12.0,2.2,6.7,15.0,11.8,0.0
2018,12,31,7,45,242.5,23.5,2.45,7.35,48.0,18.47,5.95
2018,12,31,8,0,399.0,35.0,2.7,8.0,81.0,27.03,17.81
2018,12,31,8,15,437.0,44.0,2.9,8.45,113.5,32.78,23.69
2018,12,31,8,30,475.0,53.0,3.1,8.9,146.0,38.31,29.02
2018,12,31,8,45,454.0,67.5,3.3,9.3,172.5,71.34,43.75
2018,12,31,9,0,433.0,82.0,3.5,9.7,199.0,104.27,66.63
2018,12,31,9,15,464.5,90.5,3.55,10.1,232.5,136.87,91.3
2018,12,31,9,30,496.0,99.0,3.6,10.5,266.0,171.54,119.86
2018,12,31,9,45,651.0,85.5,3.7,10.95,327.5,214.8,152.13
2018,12,31,10,0,806.0,72.0,3.8,11.4,389.0,270.85,196.81
2018,12,31,10,15,865.5,65.5,3.9,11.6,427.5,315.3,236.01
2018,12,31,10,30,925.0,59.0,4.0,11.8,466.0,359.74,275.29
2018,12,31,10,45,934.5,60.0,4.1,12.05,487.5,394.99,307.77
2018,12,31,11,0,944.0,61.0,4.2,12.3,509.0,428.5,338.2
2018,12,31,11,15,950.0,61.5,4.25,12.4,523.0,458.12,365.05
2018,12,31,11,30,956.0,62.0,4.3,12.5,537.0,485.45,389.49
2018,12,31,11,45,958.5,62.0,4.4,12.55,543.0,508.2,410.03
2018,12,31,12,0,961.0,62.0,4.5,12.6,549.0,528.24,428.02
2018,12,31,12,15,958.0,63.5,4.5,12.6,547.5,544.26,442.29
2018,12,31,12,30,955.0,65.0,4.5,12.6,546.0,557.27,453.86
2018,12,31,12,45,947.5,66.5,4.55,12.6,536.5,564.91,461.11
2018,12,31,13,0,940.0,68.0,4.6,12.6,527.0,569.45,465.71
2018,12,31,13,15,933.0,67.0,4.65,12.55,510.0,568.54,465.97
2018,12,31,13,30,926.0,66.0,4.7,12.5,493.0,564.61,463.63
2018,12,31,13,45,914.0,64.5,4.7,12.45,468.5,554.54,456.08
2018,12,31,14,0,902.0,63.0,4.7,12.4,444.0,541.65,446.04
2018,12,31,14,15,885.5,61.0,4.6,12.2,413.0,523.24,431.27
2018,12,31,14,30,869.0,59.0,4.5,12.0,382.0,502.42,414.16
2018,12,31,14,45,844.5,56.5,4.4,11.8,345.5,477.21,392.98
2018,12,31,15,0,820.0,54.0,4.3,11.6,309.0,448.13,368.07
2018,12,31,15,15,783.0,51.0,4.3,11.6,268.5,411.51,336.25
2018,12,31,15,30,746.0,48.0,4.3,11.6,228.0,374.33,302.97
2018,12,31,15,45,604.0,39.0,2.5,13.95,167.0,289.36,227.55
2018,12,31,16,0,462.0,30.0,0.7,16.3,106.0,210.8,158.65
2018,12,31,16,15,352.5,29.5,0.65,15.85,77.0,162.87,117.53
2018,12,31,16,30,243.0,29.0,0.6,15.4,48.0,116.91,67.48
2018,12,31,16,45,136.5,16.5,0.6,15.0,26.0,51.45,0.0
2018,12,31,17,0,30.0,4.0,0.6,14.6,4.0,3.93,0.0
2018,12,31,17,15,15.0,2.0,0.5,14.35,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.35,13.8,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
